Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,7.08,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,13.71,5.69
2016,1,1,8,15,0.0,32.5,4.25,4.0,32.5,24.85,16.77
2016,1,1,8,30,0.0,47.0,4.3,4.0,47.0,35.54,27.0
2016,1,1,8,45,0.0,62.5,4.4,4.0,62.5,46.94,35.96
2016,1,1,9,0,0.0,78.0,4.5,4.0,78.0,58.72,46.53
2016,1,1,9,15,0.0,93.0,4.5,4.0,93.0,70.36,56.83
2016,1,1,9,30,0.0,108.0,4.5,4.0,108.0,82.19,67.18
2016,1,1,9,45,21.0,139.0,4.55,4.5,148.5,112.06,92.31
2016,1,1,10,0,42.0,170.0,4.6,5.0,189.0,149.03,123.6
2016,1,1,10,15,60.5,190.0,4.5,5.0,218.5,177.08,147.48
2016,1,1,10,30,79.0,210.0,4.4,5.0,248.0,207.84,173.73
2016,1,1,10,45,213.0,214.5,4.35,5.0,325.5,293.71,246.55
2016,1,1,11,0,347.0,219.0,4.3,5.0,403.0,396.65,333.34
2016,1,1,11,15,289.0,239.0,4.25,5.0,396.5,402.78,338.54
2016,1,1,11,30,231.0,259.0,4.2,5.0,390.0,390.17,328.07
2016,1,1,11,45,192.0,268.0,4.2,5.5,378.5,386.63,324.36
2016,1,1,12,0,153.0,277.0,4.2,6.0,367.0,379.51,317.36
2016,1,1,12,15,92.5,259.5,4.15,6.0,314.0,308.2,257.71
2016,1,1,12,30,32.0,242.0,4.1,6.0,261.0,246.8,205.23
2016,1,1,12,45,16.0,203.0,4.05,6.0,212.5,181.44,150.22
2016,1,1,13,0,0.0,164.0,4.0,6.0,164.0,132.89,108.68
2016,1,1,13,15,0.0,147.0,3.95,6.0,147.0,118.2,96.29
2016,1,1,13,30,0.0,130.0,3.9,6.0,130.0,103.53,83.86
2016,1,1,13,45,14.0,173.0,3.85,6.0,181.0,157.3,130.46
2016,1,1,14,0,28.0,216.0,3.8,6.0,232.0,216.43,181.05
2016,1,1,14,15,14.0,167.5,3.7,6.0,175.5,155.33,129.0
2016,1,1,14,30,0.0,119.0,3.6,6.0,119.0,95.8,77.65
2016,1,1,14,45,0.0,117.5,3.5,6.0,117.5,95.34,77.48
2016,1,1,15,0,0.0,116.0,3.4,6.0,116.0,95.18,77.51
2016,1,1,15,15,0.0,105.5,3.2,6.0,105.5,86.31,69.99
2016,1,1,15,30,0.0,95.0,3.0,6.0,95.0,77.46,62.45
2016,1,1,15,45,0.0,83.5,2.8,6.0,83.5,67.61,53.95
2016,1,1,16,0,0.0,72.0,2.6,6.0,72.0,57.74,45.36
2016,1,1,16,15,0.0,59.5,2.35,5.5,59.5,46.79,35.76
2016,1,1,16,30,0.0,47.0,2.1,5.0,47.0,35.97,26.15
2016,1,1,16,45,0.0,35.0,1.85,5.0,35.0,26.74,17.78
2016,1,1,17,0,0.0,23.0,1.6,5.0,23.0,17.52,9.37
2016,1,1,17,15,0.0,13.5,1.55,4.5,13.5,10.26,1.89
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.15,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,4.5,4.0,3.15,0.0
2016,1,2,8,0,0.0,8.0,0.8,5.0,8.0,6.06,0.0
2016,1,2,8,15,0.0,14.5,0.8,5.0,14.5,11.01,4.29
2016,1,2,8,30,0.0,21.0,0.8,5.0,21.0,15.97,9.05
2016,1,2,8,45,0.0,28.0,0.85,5.0,28.0,21.33,13.3
2016,1,2,9,0,0.0,35.0,0.9,5.0,35.0,26.7,18.14
2016,1,2,9,15,0.0,42.0,0.85,5.0,42.0,32.08,22.93
2016,1,2,9,30,0.0,49.0,0.8,5.0,49.0,37.47,27.68
2016,1,2,9,45,19.5,109.0,0.8,5.5,117.5,90.76,73.47
2016,1,2,10,0,39.0,169.0,0.8,6.0,186.0,147.04,120.86
2016,1,2,10,15,20.5,164.0,0.8,6.0,172.5,135.49,111.23
2016,1,2,10,30,2.0,159.0,0.8,6.0,159.0,125.14,102.54
2016,1,2,10,45,26.5,192.0,0.8,6.0,205.5,165.15,136.16
2016,1,2,11,0,51.0,225.0,0.8,6.0,252.0,218.36,180.28
2016,1,2,11,15,36.5,221.0,0.8,6.0,241.0,210.69,173.5
2016,1,2,11,30,22.0,217.0,0.8,6.0,230.0,190.13,156.26
2016,1,2,11,45,18.0,214.0,0.8,6.5,225.0,186.58,153.0
2016,1,2,12,0,14.0,211.0,0.8,7.0,220.0,182.59,149.29
2016,1,2,12,15,7.0,116.0,0.85,7.0,120.5,96.0,76.89
2016,1,2,12,30,0.0,21.0,0.9,7.0,21.0,16.07,8.32
2016,1,2,12,45,0.0,69.5,0.95,7.5,69.5,53.43,40.58
2016,1,2,13,0,0.0,118.0,1.0,8.0,118.0,92.6,73.81
2016,1,2,13,15,0.0,132.5,0.95,8.0,132.5,105.34,84.51
2016,1,2,13,30,0.0,147.0,0.9,8.0,147.0,118.7,95.77
2016,1,2,13,45,0.5,158.0,0.9,8.5,158.5,130.06,105.19
2016,1,2,14,0,1.0,169.0,0.9,9.0,170.0,142.24,115.28
2016,1,2,14,15,0.5,135.5,0.8,8.5,136.0,110.82,89.23
2016,1,2,14,30,0.0,102.0,0.7,8.0,102.0,80.22,63.63
2016,1,2,14,45,0.0,118.0,0.6,8.0,118.0,95.74,77.08
2016,1,2,15,0,0.0,134.0,0.5,8.0,134.0,113.32,92.11
2016,1,2,15,15,0.0,122.0,0.4,7.5,122.0,103.16,83.75
2016,1,2,15,30,0.0,110.0,0.3,7.0,110.0,93.03,75.42
2016,1,2,15,45,0.0,97.0,0.25,7.0,97.0,81.84,65.96
2016,1,2,16,0,0.0,84.0,0.2,7.0,84.0,70.65,56.38
2016,1,2,16,15,0.0,69.5,0.2,6.5,69.5,57.7,45.22
2016,1,2,16,30,0.0,55.0,0.2,6.0,55.0,44.58,33.68
2016,1,2,16,45,0.0,41.5,0.2,6.0,41.5,32.38,22.72
2016,1,2,17,0,0.0,28.0,0.2,6.0,28.0,21.38,12.71
2016,1,2,17,15,0.0,16.5,0.25,5.5,16.5,12.56,3.81
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,3.93,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,162.5,15.0,2.65,4.5,29.0,11.8,0.0
2016,1,3,8,0,325.0,30.0,3.0,5.0,58.0,24.89,14.74
2016,1,3,8,15,428.0,40.0,3.0,5.5,102.0,33.11,24.04
2016,1,3,8,30,531.0,50.0,3.0,6.0,146.0,41.4,32.1
2016,1,3,8,45,331.5,80.0,3.05,6.5,146.0,65.15,47.46
2016,1,3,9,0,132.0,110.0,3.1,7.0,146.0,92.25,70.0
2016,1,3,9,15,145.0,128.0,3.1,7.5,174.0,118.61,91.17
2016,1,3,9,30,158.0,146.0,3.1,8.0,202.0,146.89,115.04
2016,1,3,9,45,117.5,162.5,3.15,9.0,207.0,161.71,129.58
2016,1,3,10,0,77.0,179.0,3.2,10.0,212.0,167.17,135.49
2016,1,3,10,15,150.0,195.5,3.15,10.5,266.0,221.44,179.79
2016,1,3,10,30,223.0,212.0,3.1,11.0,320.0,279.49,227.4
2016,1,3,10,45,187.0,228.0,3.05,11.5,322.0,291.58,237.77
2016,1,3,11,0,151.0,244.0,3.0,12.0,324.0,300.02,244.56
2016,1,3,11,15,158.5,254.5,2.95,12.0,341.5,325.93,265.85
2016,1,3,11,30,166.0,265.0,2.9,12.0,359.0,352.64,287.5
2016,1,3,11,45,241.5,262.5,2.9,12.5,403.0,414.5,337.58
2016,1,3,12,0,317.0,260.0,2.9,13.0,447.0,498.13,403.52
2016,1,3,12,15,275.0,270.0,2.9,13.0,433.5,494.02,399.44
2016,1,3,12,30,233.0,280.0,2.9,13.0,420.0,468.17,379.04
2016,1,3,12,45,575.5,184.5,2.9,13.5,527.5,710.76,570.97
2016,1,3,13,0,918.0,89.0,2.9,14.0,635.0,925.66,725.42
2016,1,3,13,15,915.0,88.5,2.9,14.0,625.0,950.25,741.03
2016,1,3,13,30,912.0,88.0,2.9,14.0,615.0,971.44,756.17
2016,1,3,13,45,908.5,85.5,2.95,14.5,597.0,986.27,766.06
2016,1,3,14,0,905.0,83.0,3.0,15.0,579.0,997.5,773.66
2016,1,3,14,15,895.0,81.5,3.0,15.0,553.0,999.96,776.41
2016,1,3,14,30,885.0,80.0,3.0,15.0,527.0,1010.73,785.19
2016,1,3,14,45,872.5,77.5,3.0,15.0,494.0,1002.05,780.55
2016,1,3,15,0,860.0,75.0,3.0,15.0,461.0,989.7,773.64
2016,1,3,15,15,838.5,72.0,2.75,14.5,421.5,964.16,756.68
2016,1,3,15,30,817.0,69.0,2.5,14.0,382.0,935.35,737.22
2016,1,3,15,45,791.0,64.5,2.3,13.5,338.5,897.12,711.03
2016,1,3,16,0,765.0,60.0,2.1,13.0,295.0,856.26,682.12
2016,1,3,16,15,717.5,55.0,1.9,12.0,247.0,792.01,635.97
2016,1,3,16,30,670.0,50.0,1.7,11.0,199.0,726.52,586.53
2016,1,3,16,45,599.0,42.5,1.5,10.0,151.5,636.35,515.14
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,547.3,439.32
2016,1,3,17,15,383.0,24.5,1.3,8.5,63.0,395.78,287.82
2016,1,3,17,30,238.0,14.0,1.3,8.0,22.0,202.45,0.0
2016,1,3,17,45,119.0,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,233.0,12.5,2.65,1.5,32.5,9.83,0.0
2016,1,4,8,0,466.0,25.0,3.0,2.0,65.0,23.06,13.39
2016,1,4,8,15,566.5,32.5,2.95,2.5,113.0,30.15,21.68
2016,1,4,8,30,667.0,40.0,2.9,3.0,161.0,37.38,28.81
2016,1,4,8,45,724.5,45.0,2.9,4.0,210.5,52.44,33.15
2016,1,4,9,0,782.0,50.0,2.9,5.0,260.0,108.22,59.35
2016,1,4,9,15,818.0,53.0,2.9,5.5,307.5,166.15,102.04
2016,1,4,9,30,854.0,56.0,2.9,6.0,355.0,229.96,157.11
2016,1,4,9,45,878.5,58.5,2.95,7.0,398.0,291.77,213.67
2016,1,4,10,0,903.0,61.0,3.0,8.0,441.0,355.68,272.35
2016,1,4,10,15,919.5,63.0,2.95,8.5,478.5,417.92,329.27
2016,1,4,10,30,936.0,65.0,2.9,9.0,516.0,480.8,385.09
2016,1,4,10,45,947.0,67.0,2.9,9.5,546.0,541.37,437.38
2016,1,4,11,0,958.0,69.0,2.9,10.0,576.0,601.46,487.49
2016,1,4,11,15,965.5,70.0,2.85,10.0,599.0,657.68,533.72
2016,1,4,11,30,973.0,71.0,2.8,10.0,622.0,712.51,577.52
2016,1,4,11,45,973.5,73.0,2.75,10.5,636.0,761.96,614.92
2016,1,4,12,0,974.0,75.0,2.7,11.0,650.0,808.96,647.49
2016,1,4,12,15,975.5,75.5,2.65,11.0,656.0,852.45,677.99
2016,1,4,12,30,977.0,76.0,2.6,11.0,662.0,893.17,706.25
2016,1,4,12,45,975.0,76.0,2.6,11.5,659.5,927.4,728.83
2016,1,4,13,0,973.0,76.0,2.6,12.0,657.0,958.3,749.03
2016,1,4,13,15,969.0,75.5,2.6,12.0,646.0,983.35,766.54
2016,1,4,13,30,965.0,75.0,2.6,12.0,635.0,1004.75,781.69
2016,1,4,13,45,957.0,74.5,2.6,12.0,615.5,1018.64,791.83
2016,1,4,14,0,949.0,74.0,2.6,12.0,596.0,1028.66,799.57
2016,1,4,14,15,938.5,72.5,2.6,12.0,569.0,1031.09,802.31
2016,1,4,14,30,928.0,71.0,2.6,12.0,542.0,1029.65,802.66
2016,1,4,14,45,910.5,70.0,2.6,12.0,507.5,1018.12,796.23
2016,1,4,15,0,893.0,69.0,2.6,12.0,473.0,1002.98,787.45
2016,1,4,15,15,871.5,66.5,2.45,11.5,432.5,989.96,780.03
2016,1,4,15,30,850.0,64.0,2.3,11.0,392.0,961.75,761.69
2016,1,4,15,45,819.0,60.5,2.15,11.0,346.5,919.72,731.85
2016,1,4,16,0,788.0,57.0,2.0,11.0,301.0,875.13,699.46
2016,1,4,16,15,740.5,52.5,1.8,10.0,252.5,811.3,653.62
2016,1,4,16,30,693.0,48.0,1.6,9.0,204.0,746.26,604.49
2016,1,4,16,45,615.5,41.5,1.45,8.0,155.5,650.97,529.66
2016,1,4,17,0,538.0,35.0,1.3,7.0,107.0,556.95,450.42
2016,1,4,17,15,394.0,25.0,1.35,6.5,65.0,407.3,303.41
2016,1,4,17,30,250.0,15.0,1.4,6.0,23.0,213.19,0.0
2016,1,4,17,45,125.0,7.5,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,157.5,15.0,2.95,1.5,28.5,11.8,0.0
2016,1,5,8,0,315.0,30.0,3.1,2.0,57.0,24.86,14.83
2016,1,5,8,15,418.5,40.5,3.1,2.5,101.0,33.48,24.67
2016,1,5,8,30,522.0,51.0,3.1,3.0,145.0,42.14,33.17
2016,1,5,8,45,584.0,58.0,3.1,3.5,192.0,54.91,37.89
2016,1,5,9,0,646.0,65.0,3.1,4.0,239.0,104.65,62.11
2016,1,5,9,15,687.0,70.0,3.0,4.0,284.5,157.41,101.1
2016,1,5,9,30,728.0,75.0,2.9,4.0,330.0,215.02,150.7
2016,1,5,9,45,755.0,79.0,2.85,4.5,371.5,274.75,205.29
2016,1,5,10,0,782.0,83.0,2.8,5.0,413.0,334.69,260.57
2016,1,5,10,15,801.5,86.0,2.75,5.0,449.0,393.29,314.78
2016,1,5,10,30,821.0,89.0,2.7,5.0,485.0,453.15,368.81
2016,1,5,10,45,836.0,90.5,2.65,5.5,514.5,510.34,418.55
2016,1,5,11,0,851.0,92.0,2.6,6.0,544.0,567.69,466.75
2016,1,5,11,15,860.0,93.5,2.6,6.5,566.5,621.35,510.68
2016,1,5,11,30,869.0,95.0,2.6,7.0,589.0,674.03,552.5
2016,1,5,11,45,887.0,91.0,2.6,8.0,605.5,725.92,591.67
2016,1,5,12,0,905.0,87.0,2.6,9.0,622.0,769.98,622.99
2016,1,5,12,15,906.5,87.0,2.6,9.5,628.0,810.45,650.99
2016,1,5,12,30,908.0,87.0,2.6,10.0,634.0,848.34,676.86
2016,1,5,12,45,713.5,149.0,2.6,10.5,577.5,799.3,639.59
2016,1,5,13,0,519.0,211.0,2.6,11.0,521.0,710.56,570.86
2016,1,5,13,15,481.5,219.0,2.6,11.0,503.0,704.53,566.93
2016,1,5,13,30,444.0,227.0,2.6,11.0,485.0,694.72,559.47
2016,1,5,13,45,338.5,239.5,2.6,11.5,433.0,601.21,486.85
2016,1,5,14,0,233.0,252.0,2.6,12.0,381.0,501.89,408.57
2016,1,5,14,15,168.0,241.0,2.55,12.0,331.5,433.18,354.27
2016,1,5,14,30,103.0,230.0,2.5,12.0,282.0,339.52,278.93
2016,1,5,14,45,144.0,215.5,2.5,12.0,283.5,391.69,323.09
2016,1,5,15,0,185.0,201.0,2.5,12.0,285.0,420.72,348.26
2016,1,5,15,15,173.5,186.5,2.35,11.5,260.0,396.51,329.73
2016,1,5,15,30,162.0,172.0,2.2,11.0,235.0,371.92,310.89
2016,1,5,15,45,149.0,153.0,2.05,11.0,205.5,338.82,284.31
2016,1,5,16,0,136.0,134.0,1.9,11.0,176.0,305.34,256.96
2016,1,5,16,15,122.0,113.5,1.8,10.5,146.5,268.14,226.41
2016,1,5,16,30,108.0,93.0,1.7,10.0,117.0,230.62,194.66
2016,1,5,16,45,82.0,72.0,1.65,9.5,88.0,180.84,151.22
2016,1,5,17,0,56.0,51.0,1.6,9.0,59.0,130.65,106.35
2016,1,5,17,15,28.0,31.5,1.75,8.5,35.5,65.7,46.44
2016,1,5,17,30,0.0,12.0,1.9,8.0,12.0,9.44,0.0
2016,1,5,17,45,0.0,6.0,2.05,8.0,6.0,4.72,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.5,17.5,2.35,5.5,25.0,13.77,0.0
2016,1,6,8,0,177.0,35.0,2.5,6.0,50.0,26.29,15.68
2016,1,6,8,15,274.5,49.5,2.55,6.0,91.0,37.19,27.62
2016,1,6,8,30,372.0,64.0,2.6,6.0,132.0,48.07,38.16
2016,1,6,8,45,428.5,76.5,2.65,6.5,175.5,61.67,50.86
2016,1,6,9,0,485.0,89.0,2.7,7.0,219.0,105.77,68.76
2016,1,6,9,15,242.5,58.0,2.65,7.0,123.0,81.7,54.88
2016,1,6,9,30,0.0,27.0,2.6,7.0,27.0,20.57,12.5
2016,1,6,9,45,316.0,73.0,2.6,7.5,206.0,147.96,111.72
2016,1,6,10,0,632.0,119.0,2.6,8.0,385.0,314.67,245.14
2016,1,6,10,15,316.0,90.5,2.6,8.0,223.5,206.25,165.63
2016,1,6,10,30,0.0,62.0,2.6,8.0,62.0,47.55,35.62
2016,1,6,10,45,0.0,81.0,2.65,8.5,81.0,62.27,48.25
2016,1,6,11,0,0.0,100.0,2.7,9.0,100.0,77.23,60.84
2016,1,6,11,15,0.0,91.0,2.7,9.0,91.0,70.09,54.63
2016,1,6,11,30,0.0,82.0,2.7,9.0,82.0,63.09,48.6
2016,1,6,11,45,0.0,114.0,2.7,9.5,114.0,88.68,70.17
2016,1,6,12,0,0.0,146.0,2.7,10.0,146.0,115.4,92.43
2016,1,6,12,15,0.0,148.0,2.65,10.0,148.0,117.38,94.0
2016,1,6,12,30,0.0,150.0,2.6,10.0,150.0,119.4,95.66
2016,1,6,12,45,0.0,94.5,2.55,10.5,94.5,72.92,56.44
2016,1,6,13,0,0.0,39.0,2.5,11.0,39.0,29.9,19.91
2016,1,6,13,15,2.0,111.5,2.45,11.0,113.0,88.99,70.1
2016,1,6,13,30,4.0,184.0,2.4,11.0,187.0,156.39,126.42
2016,1,6,13,45,2.0,135.0,2.35,11.0,136.5,110.13,87.81
2016,1,6,14,0,0.0,86.0,2.3,11.0,86.0,66.18,50.85
2016,1,6,14,15,14.5,144.5,2.3,11.0,151.5,132.8,107.85
2016,1,6,14,30,29.0,203.0,2.3,11.0,217.0,231.17,189.98
2016,1,6,14,45,64.5,202.0,2.3,11.0,232.0,271.11,224.35
2016,1,6,15,0,100.0,201.0,2.3,11.0,247.0,312.46,259.84
2016,1,6,15,15,186.0,179.5,2.1,11.0,256.0,398.69,332.71
2016,1,6,15,30,272.0,158.0,1.9,11.0,265.0,483.14,402.05
2016,1,6,15,45,235.0,148.0,1.75,11.0,232.5,437.04,364.32
2016,1,6,16,0,198.0,138.0,1.6,11.0,200.0,371.31,311.36
2016,1,6,16,15,263.0,115.5,1.35,10.5,184.0,424.85,356.21
2016,1,6,16,30,328.0,93.0,1.1,10.0,168.0,471.52,392.52
2016,1,6,16,45,272.0,75.0,0.85,10.0,127.5,392.95,325.15
2016,1,6,17,0,216.0,57.0,0.6,10.0,87.0,300.45,245.81
2016,1,6,17,15,108.0,37.5,0.55,10.0,52.5,180.45,136.05
2016,1,6,17,30,0.0,18.0,0.5,10.0,18.0,17.9,0.0
2016,1,6,17,45,0.0,9.0,0.5,10.0,9.0,7.08,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,178.5,14.0,2.2,7.5,29.0,11.02,0.0
2016,1,7,8,0,357.0,28.0,2.3,8.0,58.0,23.32,13.12
2016,1,7,8,15,462.0,37.0,2.35,8.0,103.0,30.85,21.77
2016,1,7,8,30,567.0,46.0,2.4,8.0,148.0,38.49,29.22
2016,1,7,8,45,629.5,52.0,2.5,8.5,196.0,47.99,38.09
2016,1,7,9,0,692.0,58.0,2.6,9.0,244.0,102.57,58.26
2016,1,7,9,15,376.0,100.5,2.6,9.5,204.0,132.1,91.55
2016,1,7,9,30,60.0,143.0,2.6,10.0,164.0,120.84,96.03
2016,1,7,9,45,448.0,106.0,2.65,11.0,293.0,208.85,156.36
2016,1,7,10,0,836.0,69.0,2.7,12.0,422.0,335.81,253.23
2016,1,7,10,15,854.5,71.0,2.65,13.0,458.5,395.98,306.43
2016,1,7,10,30,873.0,73.0,2.6,14.0,495.0,456.12,358.23
2016,1,7,10,45,890.0,73.0,2.6,15.0,526.0,514.55,407.02
2016,1,7,11,0,907.0,73.0,2.6,16.0,557.0,573.18,454.14
2016,1,7,11,15,916.0,74.0,2.7,16.5,580.0,628.01,497.98
2016,1,7,11,30,925.0,75.0,2.8,17.0,603.0,681.74,539.74
2016,1,7,11,45,932.5,75.0,2.95,18.0,618.5,732.01,577.05
2016,1,7,12,0,940.0,75.0,3.1,19.0,634.0,780.51,610.54
2016,1,7,12,15,943.0,75.5,3.1,19.5,641.0,824.1,639.81
2016,1,7,12,30,946.0,76.0,3.1,20.0,648.0,865.14,667.0
2016,1,7,12,45,949.5,74.5,3.15,20.5,647.5,901.56,691.09
2016,1,7,13,0,953.0,73.0,3.2,21.0,647.0,935.05,713.07
2016,1,7,13,15,950.0,72.5,3.2,21.0,637.0,960.73,730.73
2016,1,7,13,30,947.0,72.0,3.2,21.0,627.0,982.89,746.15
2016,1,7,13,45,943.0,70.5,3.2,21.0,609.0,999.25,757.78
2016,1,7,14,0,939.0,69.0,3.2,21.0,591.0,1011.89,767.12
2016,1,7,14,15,929.5,68.0,3.1,20.5,565.0,1016.03,771.56
2016,1,7,14,30,920.0,67.0,3.0,20.0,539.0,1016.38,773.66
2016,1,7,14,45,905.5,65.5,2.95,20.0,506.0,1007.32,768.52
2016,1,7,15,0,891.0,64.0,2.9,20.0,473.0,994.63,761.1
2016,1,7,15,15,871.5,61.5,2.5,19.5,433.5,972.06,745.09
2016,1,7,15,30,852.0,59.0,2.1,19.0,394.0,946.28,726.45
2016,1,7,15,45,823.0,56.0,1.75,18.5,349.5,918.67,706.39
2016,1,7,16,0,794.0,53.0,1.4,18.0,305.0,876.96,675.63
2016,1,7,16,15,749.5,49.5,1.35,17.0,257.5,817.55,636.52
2016,1,7,16,30,705.0,46.0,1.3,16.0,210.0,756.87,594.17
2016,1,7,16,45,632.0,40.0,1.3,15.0,161.5,666.25,527.18
2016,1,7,17,0,559.0,34.0,1.3,14.0,113.0,576.95,455.91
2016,1,7,17,15,423.5,25.0,1.35,13.5,71.0,434.52,326.92
2016,1,7,17,30,288.0,16.0,1.4,13.0,29.0,278.63,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.5,117.94,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,68.5,15.5,2.3,7.5,21.5,12.2,0.0
2016,1,8,8,0,137.0,31.0,2.4,8.0,43.0,23.28,13.08
2016,1,8,8,15,185.0,49.0,2.3,8.5,76.5,36.34,26.58
2016,1,8,8,30,233.0,67.0,2.2,9.0,110.0,49.15,38.67
2016,1,8,8,45,259.5,85.0,2.15,9.5,145.5,62.95,51.42
2016,1,8,9,0,286.0,103.0,2.1,10.0,181.0,97.38,68.48
2016,1,8,9,15,313.0,116.5,2.35,10.5,215.5,132.36,94.26
2016,1,8,9,30,340.0,130.0,2.6,11.0,250.0,170.74,125.81
2016,1,8,9,45,573.5,104.0,2.85,12.0,334.5,242.39,178.92
2016,1,8,10,0,807.0,78.0,3.1,13.0,419.0,333.15,250.83
2016,1,8,10,15,827.0,80.5,3.25,13.5,456.0,392.93,304.41
2016,1,8,10,30,847.0,83.0,3.4,14.0,493.0,453.98,357.94
2016,1,8,10,45,552.5,161.5,3.55,15.0,435.0,426.62,340.96
2016,1,8,11,0,258.0,240.0,3.7,16.0,377.0,361.71,290.27
2016,1,8,11,15,395.5,217.0,3.7,16.5,438.0,440.3,353.87
2016,1,8,11,30,533.0,194.0,3.7,17.0,499.0,544.76,435.98
2016,1,8,11,45,288.0,223.5,3.7,17.5,389.0,419.76,336.62
2016,1,8,12,0,43.0,253.0,3.7,18.0,279.0,256.36,203.49
2016,1,8,12,15,25.5,227.0,3.6,18.0,242.5,206.73,163.89
2016,1,8,12,30,8.0,201.0,3.5,18.0,206.0,170.82,134.57
2016,1,8,12,45,32.0,234.0,3.45,18.5,253.5,240.37,190.79
2016,1,8,13,0,56.0,267.0,3.4,19.0,301.0,300.73,238.63
2016,1,8,13,15,480.0,179.0,3.25,19.0,462.0,658.93,523.45
2016,1,8,13,30,904.0,91.0,3.1,19.0,623.0,965.3,741.65
2016,1,8,13,45,592.0,171.0,3.0,19.5,515.0,796.92,619.64
2016,1,8,14,0,280.0,251.0,2.9,20.0,407.0,568.03,446.36
2016,1,8,14,15,152.0,225.5,2.7,19.5,309.5,396.83,316.21
2016,1,8,14,30,24.0,200.0,2.5,19.0,212.0,200.37,158.9
2016,1,8,14,45,433.0,140.5,2.3,19.0,340.5,635.18,508.51
2016,1,8,15,0,842.0,81.0,2.1,19.0,469.0,980.6,750.28
2016,1,8,15,15,820.0,78.0,1.75,18.5,430.0,955.08,727.75
2016,1,8,15,30,798.0,75.0,1.4,18.0,391.0,926.27,706.58
2016,1,8,15,45,773.5,69.5,1.1,18.0,347.5,888.81,678.27
2016,1,8,16,0,749.0,64.0,0.8,18.0,304.0,848.67,647.32
2016,1,8,16,15,702.0,59.0,0.75,17.0,256.0,785.27,605.83
2016,1,8,16,30,655.0,54.0,0.7,16.0,208.0,720.52,561.18
2016,1,8,16,45,585.5,46.5,0.7,15.5,160.5,642.1,503.09
2016,1,8,17,0,516.0,39.0,0.7,15.0,113.0,556.34,435.04
2016,1,8,17,15,258.0,34.0,0.7,14.5,71.0,316.29,239.78
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,45.26,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,11.41,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,177.5,14.5,6.05,4.5,29.5,11.41,0.0
2016,1,9,8,0,355.0,29.0,6.4,5.0,59.0,24.17,13.95
2016,1,9,8,15,461.5,38.5,6.55,5.0,105.0,32.07,23.11
2016,1,9,8,30,568.0,48.0,6.7,5.0,151.0,40.09,30.99
2016,1,9,8,45,637.0,53.5,6.85,5.5,200.0,46.09,36.76
2016,1,9,9,0,706.0,59.0,7.0,6.0,249.0,101.14,58.2
2016,1,9,9,15,746.0,63.5,7.0,6.0,296.5,156.26,97.22
2016,1,9,9,30,786.0,68.0,7.0,6.0,344.0,216.12,148.38
2016,1,9,9,45,816.5,70.0,7.05,6.5,387.5,275.86,203.45
2016,1,9,10,0,847.0,72.0,7.1,7.0,431.0,338.58,262.31
2016,1,9,10,15,866.0,74.5,7.1,7.5,469.0,400.22,320.23
2016,1,9,10,30,885.0,77.0,7.1,8.0,507.0,462.97,377.95
2016,1,9,10,45,897.5,79.0,7.1,8.5,537.5,520.94,430.36
2016,1,9,11,0,910.0,81.0,7.1,9.0,568.0,579.81,481.99
2016,1,9,11,15,918.5,82.5,7.05,9.0,591.5,635.35,530.37
2016,1,9,11,30,927.0,84.0,7.0,9.0,615.0,689.75,576.68
2016,1,9,11,45,931.5,85.0,6.95,9.0,630.5,739.51,618.29
2016,1,9,12,0,936.0,86.0,6.9,9.0,646.0,787.27,656.39
2016,1,9,12,15,938.5,86.5,6.85,9.0,652.5,830.76,689.7
2016,1,9,12,30,941.0,87.0,6.8,9.0,659.0,871.68,720.87
2016,1,9,12,45,725.5,152.5,6.75,9.5,593.0,810.28,671.56
2016,1,9,13,0,510.0,218.0,6.7,10.0,527.0,707.63,586.96
2016,1,9,13,15,720.5,152.0,6.65,10.0,581.0,858.31,708.25
2016,1,9,13,30,931.0,86.0,6.6,10.0,635.0,984.2,803.81
2016,1,9,13,45,591.0,170.5,6.55,10.0,515.5,795.26,658.97
2016,1,9,14,0,251.0,255.0,6.5,10.0,396.0,544.14,453.16
2016,1,9,14,15,573.0,168.0,6.45,9.5,471.0,792.14,660.96
2016,1,9,14,30,895.0,81.0,6.4,9.0,546.0,1010.07,829.88
2016,1,9,14,45,878.0,79.5,6.4,9.0,512.0,1010.99,830.99
2016,1,9,15,0,861.0,78.0,6.4,9.0,478.0,996.08,821.42
2016,1,9,15,15,571.5,119.5,6.25,8.5,376.0,765.05,644.52
2016,1,9,15,30,282.0,161.0,6.1,8.0,274.0,496.38,425.24
2016,1,9,15,45,266.5,146.0,6.0,8.0,243.0,464.11,399.78
2016,1,9,16,0,251.0,131.0,5.9,8.0,212.0,431.2,372.6
2016,1,9,16,15,236.5,112.0,5.55,7.5,179.0,392.61,340.45
2016,1,9,16,30,222.0,93.0,5.2,7.0,146.0,353.34,306.67
2016,1,9,16,45,194.0,74.0,4.9,6.5,112.5,301.26,260.33
2016,1,9,17,0,166.0,55.0,4.6,6.0,79.0,249.41,212.53
2016,1,9,17,15,83.0,38.0,4.35,5.5,50.0,155.98,124.1
2016,1,9,17,30,0.0,21.0,4.1,5.0,21.0,22.16,0.0
2016,1,9,17,45,0.0,10.5,3.9,4.5,10.5,8.26,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,188.5,14.5,2.7,-0.5,30.5,11.41,0.0
2016,1,10,8,0,377.0,29.0,3.0,0.0,61.0,24.25,14.42
2016,1,10,8,15,483.0,38.5,3.1,0.5,108.0,32.2,23.71
2016,1,10,8,30,589.0,48.0,3.2,1.0,155.0,40.25,31.69
2016,1,10,8,45,652.5,54.5,3.3,1.5,204.5,45.65,36.98
2016,1,10,9,0,716.0,61.0,3.4,2.0,254.0,101.86,59.83
2016,1,10,9,15,756.0,65.5,3.35,2.5,302.0,157.56,98.92
2016,1,10,9,30,796.0,70.0,3.3,3.0,350.0,218.04,150.21
2016,1,10,9,45,824.0,73.0,3.25,3.5,394.0,278.67,205.85
2016,1,10,10,0,852.0,76.0,3.2,4.0,438.0,342.06,264.76
2016,1,10,10,15,870.5,78.5,3.05,4.5,476.0,403.93,321.9
2016,1,10,10,30,889.0,81.0,2.9,5.0,514.0,466.88,378.33
2016,1,10,10,45,902.5,83.0,2.8,5.5,545.5,527.71,431.32
2016,1,10,11,0,916.0,85.0,2.7,6.0,577.0,585.46,480.03
2016,1,10,11,15,924.5,86.0,2.55,6.0,600.5,641.0,525.94
2016,1,10,11,30,933.0,87.0,2.4,6.0,624.0,695.36,569.34
2016,1,10,11,45,936.0,89.0,2.3,6.5,639.0,745.56,607.35
2016,1,10,12,0,939.0,91.0,2.2,7.0,654.0,793.66,641.66
2016,1,10,12,15,941.0,91.5,2.1,7.0,660.5,837.1,671.74
2016,1,10,12,30,943.0,92.0,2.0,7.0,667.0,877.93,699.54
2016,1,10,12,45,942.0,91.5,1.9,7.5,665.5,912.32,721.13
2016,1,10,13,0,941.0,91.0,1.8,8.0,664.0,943.55,740.22
2016,1,10,13,15,936.5,90.5,1.7,8.0,653.5,968.31,755.98
2016,1,10,13,30,932.0,90.0,1.6,8.0,643.0,989.5,769.27
2016,1,10,13,45,923.5,89.5,1.55,8.5,624.0,1003.27,776.91
2016,1,10,14,0,915.0,89.0,1.5,9.0,605.0,1013.25,782.19
2016,1,10,14,15,904.0,87.5,1.5,8.5,578.0,1027.87,794.49
2016,1,10,14,30,893.0,86.0,1.5,8.0,551.0,1026.67,796.23
2016,1,10,14,45,879.0,83.5,1.5,8.0,517.5,1017.35,791.42
2016,1,10,15,0,865.0,81.0,1.5,8.0,484.0,1004.26,784.25
2016,1,10,15,15,843.0,78.0,1.45,7.5,444.0,978.88,769.21
2016,1,10,15,30,821.0,75.0,1.4,7.0,404.0,950.1,751.77
2016,1,10,15,45,789.0,71.5,1.4,7.0,359.0,907.66,723.75
2016,1,10,16,0,757.0,68.0,1.4,7.0,314.0,862.52,693.06
2016,1,10,16,15,710.0,62.5,1.25,6.5,265.5,798.29,646.29
2016,1,10,16,30,663.0,57.0,1.1,6.0,217.0,742.5,603.8
2016,1,10,16,45,587.0,50.0,1.0,5.5,168.0,649.3,530.94
2016,1,10,17,0,511.0,43.0,0.9,5.0,119.0,557.84,455.23
2016,1,10,17,15,255.5,38.0,0.95,4.5,76.0,320.81,256.87
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,55.01,3.72
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,12.98,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,166.5,14.5,1.1,0.5,29.0,11.41,0.0
2016,1,11,8,0,333.0,29.0,1.2,1.0,58.0,24.08,14.27
2016,1,11,8,15,439.0,39.5,1.25,1.5,103.5,32.76,24.18
2016,1,11,8,30,545.0,50.0,1.3,2.0,149.0,41.5,32.77
2016,1,11,8,45,376.5,79.5,1.4,3.0,157.5,58.72,48.87
2016,1,11,9,0,208.0,109.0,1.5,4.0,166.0,93.64,70.06
2016,1,11,9,15,227.5,125.5,1.5,4.5,197.5,125.13,94.02
2016,1,11,9,30,247.0,142.0,1.5,5.0,229.0,159.29,122.45
2016,1,11,9,45,266.0,158.5,1.55,6.0,262.5,195.98,153.84
2016,1,11,10,0,285.0,175.0,1.6,7.0,296.0,235.21,187.54
2016,1,11,10,15,564.5,131.5,1.55,7.0,398.0,334.84,266.38
2016,1,11,10,30,844.0,88.0,1.5,7.0,500.0,452.66,361.28
2016,1,11,10,45,855.5,91.0,1.5,7.5,530.5,511.2,410.75
2016,1,11,11,0,867.0,94.0,1.5,8.0,561.0,569.58,458.73
2016,1,11,11,15,876.0,95.5,1.45,8.5,584.0,624.6,502.15
2016,1,11,11,30,885.0,97.0,1.4,9.0,607.0,678.63,543.24
2016,1,11,11,45,566.0,188.5,1.4,9.5,518.0,589.99,473.78
2016,1,11,12,0,247.0,280.0,1.4,10.0,429.0,445.96,359.78
2016,1,11,12,15,234.0,285.0,1.4,10.0,427.5,455.91,368.64
2016,1,11,12,30,221.0,290.0,1.4,10.0,426.0,464.4,375.1
2016,1,11,12,45,206.0,290.5,1.45,10.5,417.0,465.06,375.06
2016,1,11,13,0,191.0,291.0,1.5,11.0,408.0,464.19,373.86
2016,1,11,13,15,183.5,286.5,1.5,11.0,398.0,463.14,373.31
2016,1,11,13,30,176.0,282.0,1.5,11.0,388.0,461.08,372.01
2016,1,11,13,45,109.0,260.0,1.5,11.0,325.0,358.53,291.17
2016,1,11,14,0,42.0,238.0,1.5,11.0,262.0,273.92,222.54
2016,1,11,14,15,238.0,218.5,1.45,11.0,344.0,495.67,404.32
