Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,182.0,19.0,1.45,11.0,39.5,15.43,2.14
2016,2,1,8,0,364.0,38.0,1.6,12.0,79.0,31.43,21.39
2016,2,1,8,15,462.5,48.0,1.75,12.5,128.0,39.5,29.39
2016,2,1,8,30,561.0,58.0,1.9,13.0,177.0,47.65,37.01
2016,2,1,8,45,628.0,63.5,2.1,14.0,229.5,52.06,41.0
2016,2,1,9,0,695.0,69.0,2.3,15.0,282.0,69.51,44.64
2016,2,1,9,15,733.5,73.5,2.6,15.5,331.5,124.09,70.9
2016,2,1,9,30,772.0,78.0,2.9,16.0,381.0,186.86,116.68
2016,2,1,9,45,396.5,128.0,3.25,17.0,284.5,189.84,136.37
2016,2,1,10,0,21.0,178.0,3.6,18.0,188.0,140.62,110.45
2016,2,1,10,15,75.5,212.5,3.9,18.5,252.0,190.95,149.92
2016,2,1,10,30,130.0,247.0,4.2,19.0,316.0,252.81,198.77
2016,2,1,10,45,159.0,262.5,4.5,19.5,352.5,290.97,229.14
2016,2,1,11,0,188.0,278.0,4.8,20.0,389.0,332.64,262.28
2016,2,1,11,15,551.5,185.5,5.05,20.0,530.0,494.57,391.43
2016,2,1,11,30,915.0,93.0,5.3,20.0,671.0,668.4,528.72
2016,2,1,11,45,916.0,96.0,5.55,20.5,687.5,719.6,568.54
2016,2,1,12,0,917.0,99.0,5.8,21.0,704.0,768.61,606.39
2016,2,1,12,15,920.0,99.5,5.95,21.0,713.0,814.25,640.36
2016,2,1,12,30,923.0,100.0,6.1,21.0,722.0,857.42,672.14
2016,2,1,12,45,921.5,100.5,6.35,21.5,722.0,894.16,698.35
2016,2,1,13,0,920.0,101.0,6.6,22.0,722.0,927.74,722.31
2016,2,1,13,15,917.0,100.5,6.75,22.0,713.0,955.62,743.19
2016,2,1,13,30,914.0,100.0,6.9,22.0,704.0,980.01,761.75
2016,2,1,13,45,906.0,100.0,7.05,22.0,686.5,996.6,774.92
2016,2,1,14,0,898.0,100.0,7.2,22.0,669.0,1009.4,785.61
2016,2,1,14,15,888.0,98.5,7.2,22.0,643.5,1027.45,799.54
2016,2,1,14,30,878.0,97.0,7.2,22.0,618.0,1028.99,801.82
2016,2,1,14,45,860.0,96.5,7.2,22.0,584.0,1019.73,796.63
2016,2,1,15,0,842.0,96.0,7.2,22.0,550.0,1006.56,788.83
2016,2,1,15,15,822.0,93.0,6.9,21.5,510.0,984.57,774.79
2016,2,1,15,30,802.0,90.0,6.6,21.0,470.0,959.04,758.19
2016,2,1,15,45,765.0,88.5,6.3,21.0,423.5,914.86,726.35
2016,2,1,16,0,728.0,87.0,6.0,21.0,377.0,876.58,698.66
2016,2,1,16,15,687.5,82.0,5.45,20.5,328.0,820.57,657.33
2016,2,1,16,30,647.0,77.0,4.9,20.0,279.0,763.04,613.89
2016,2,1,16,45,581.0,70.5,4.4,19.5,228.0,678.75,548.93
2016,2,1,17,0,515.0,64.0,3.9,19.0,177.0,594.98,482.62
2016,2,1,17,15,421.5,52.5,3.75,18.5,129.0,483.28,392.19
2016,2,1,17,30,328.0,41.0,3.6,18.0,81.0,376.05,299.93
2016,2,1,17,45,164.0,20.5,3.45,17.5,40.5,194.86,115.89
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,17.0,3.15,8.0,44.5,13.9,2.19
2016,2,2,8,0,479.0,34.0,3.5,9.0,89.0,28.61,19.28
2016,2,2,8,15,575.5,41.5,3.75,10.0,141.5,38.02,28.38
2016,2,2,8,30,672.0,49.0,4.0,11.0,194.0,45.08,35.0
2016,2,2,8,45,727.0,54.5,4.3,12.0,248.0,50.14,39.6
2016,2,2,9,0,782.0,60.0,4.6,13.0,302.0,67.91,43.45
2016,2,2,9,15,817.5,63.5,4.95,13.5,353.5,126.25,70.39
2016,2,2,9,30,853.0,67.0,5.3,14.0,405.0,188.96,116.08
2016,2,2,9,45,876.0,70.5,5.7,14.5,452.0,253.07,171.02
2016,2,2,10,0,899.0,74.0,6.1,15.0,499.0,321.16,232.3
2016,2,2,10,15,916.5,76.0,6.05,15.5,540.0,385.61,291.05
2016,2,2,10,30,934.0,78.0,6.0,16.0,581.0,450.99,349.62
2016,2,2,10,45,944.5,80.5,5.95,16.5,615.0,514.28,405.07
2016,2,2,11,0,955.0,83.0,5.9,17.0,649.0,577.18,458.44
2016,2,2,11,15,963.0,84.5,5.85,17.0,675.5,637.05,508.71
2016,2,2,11,30,971.0,86.0,5.8,17.0,702.0,695.69,556.64
2016,2,2,11,45,974.5,87.5,5.8,17.5,720.0,749.85,598.96
2016,2,2,12,0,978.0,89.0,5.8,18.0,738.0,801.85,638.34
2016,2,2,12,15,980.0,89.5,5.7,18.0,747.0,849.31,672.32
2016,2,2,12,30,982.0,90.0,5.6,18.0,756.0,894.03,703.99
2016,2,2,12,45,981.5,90.0,5.55,18.0,756.0,933.2,731.7
2016,2,2,13,0,981.0,90.0,5.5,18.0,756.0,969.06,756.96
2016,2,2,13,15,978.5,89.5,5.4,18.0,747.0,999.13,777.7
2016,2,2,13,30,976.0,89.0,5.3,18.0,738.0,1025.5,795.84
2016,2,2,13,45,970.0,88.5,5.25,18.0,720.0,1044.75,809.44
2016,2,2,14,0,964.0,88.0,5.2,18.0,702.0,1060.01,820.44
2016,2,2,14,15,955.5,86.5,5.05,18.0,676.0,1067.59,825.37
2016,2,2,14,30,947.0,85.0,4.9,18.0,650.0,1071.08,827.65
2016,2,2,14,45,935.0,83.0,4.8,18.0,616.5,1066.37,824.9
2016,2,2,15,0,923.0,81.0,4.7,18.0,583.0,1057.68,819.62
2016,2,2,15,15,905.5,79.0,4.35,17.5,542.0,1039.55,806.99
2016,2,2,15,30,888.0,77.0,4.0,17.0,501.0,1030.0,801.75
2016,2,2,15,45,863.5,74.0,3.7,17.0,454.5,996.05,778.01
2016,2,2,16,0,839.0,71.0,3.4,17.0,408.0,958.93,751.95
2016,2,2,16,15,803.5,67.0,2.95,16.0,357.0,906.89,716.34
2016,2,2,16,30,768.0,63.0,2.5,15.0,306.0,852.69,677.92
2016,2,2,16,45,711.0,57.5,2.1,14.0,252.0,774.82,620.73
2016,2,2,17,0,654.0,52.0,1.7,13.0,198.0,696.64,560.49
2016,2,2,17,15,560.0,44.0,1.7,12.0,146.0,594.34,481.1
2016,2,2,17,30,466.0,36.0,1.7,11.0,94.0,487.42,391.17
2016,2,2,17,45,283.5,23.5,1.75,10.5,53.5,302.75,196.64
2016,2,2,18,0,101.0,11.0,1.8,10.0,13.0,85.22,0.0
2016,2,2,18,15,50.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,249.5,16.5,4.85,2.5,46.0,13.51,2.77
2016,2,3,8,0,499.0,33.0,5.2,3.0,92.0,30.29,21.36
2016,2,3,8,15,590.5,40.5,5.35,3.5,144.5,37.25,28.46
2016,2,3,8,30,682.0,48.0,5.5,4.0,197.0,44.32,35.32
2016,2,3,8,45,742.5,52.5,5.65,4.5,252.0,48.68,39.46
2016,2,3,9,0,803.0,57.0,5.8,5.0,307.0,64.73,42.77
2016,2,3,9,15,836.5,60.5,5.7,5.5,359.0,124.2,70.35
2016,2,3,9,30,870.0,64.0,5.6,6.0,411.0,187.76,117.81
2016,2,3,9,45,895.0,66.0,5.55,6.5,458.5,254.68,176.53
2016,2,3,10,0,920.0,68.0,5.5,7.0,506.0,320.76,237.7
2016,2,3,10,15,936.0,70.0,5.45,7.5,547.0,385.89,298.83
2016,2,3,10,30,952.0,72.0,5.4,8.0,588.0,451.75,359.55
2016,2,3,10,45,963.0,73.5,5.4,8.5,622.0,515.35,416.94
2016,2,3,11,0,974.0,75.0,5.4,9.0,656.0,578.54,472.18
2016,2,3,11,15,981.5,76.5,5.35,9.5,682.5,639.08,523.39
2016,2,3,11,30,989.0,78.0,5.3,10.0,709.0,698.31,571.88
2016,2,3,11,45,990.5,80.0,5.3,10.5,726.0,752.47,615.12
2016,2,3,12,0,992.0,82.0,5.3,11.0,743.0,804.25,654.9
2016,2,3,12,15,994.0,82.5,5.2,11.0,752.5,852.27,689.89
2016,2,3,12,30,996.0,83.0,5.1,11.0,762.0,897.52,722.45
2016,2,3,12,45,994.0,83.5,5.1,11.5,761.5,936.42,749.35
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,971.9,773.61
2016,2,3,13,15,989.5,83.5,5.05,12.0,752.5,1002.24,795.2
2016,2,3,13,30,987.0,83.0,5.0,12.0,744.0,1028.85,814.16
2016,2,3,13,45,981.0,83.0,4.95,12.0,726.0,1048.88,828.5
2016,2,3,14,0,975.0,83.0,4.9,12.0,708.0,1064.9,840.17
2016,2,3,14,15,967.0,81.5,4.85,12.0,682.5,1073.07,846.48
2016,2,3,14,30,959.0,80.0,4.8,12.0,657.0,1077.12,850.12
2016,2,3,14,45,945.5,79.5,4.8,12.0,623.0,1072.8,848.57
2016,2,3,15,0,932.0,79.0,4.8,12.0,589.0,1064.49,844.44
2016,2,3,15,15,916.0,76.5,4.7,11.5,548.5,1047.18,834.67
2016,2,3,15,30,900.0,74.0,4.6,11.0,508.0,1026.19,822.35
2016,2,3,15,45,876.0,71.5,4.5,11.0,461.0,1005.55,808.72
2016,2,3,16,0,852.0,69.0,4.4,11.0,414.0,969.48,783.68
2016,2,3,16,15,818.5,65.0,3.95,10.5,363.0,919.2,746.73
2016,2,3,16,30,785.0,61.0,3.5,10.0,312.0,866.71,707.86
2016,2,3,16,45,732.5,56.0,3.05,9.5,258.5,793.36,651.6
2016,2,3,17,0,680.0,51.0,2.6,9.0,205.0,719.46,592.36
2016,2,3,17,15,593.0,43.0,2.45,8.0,152.5,612.14,506.22
2016,2,3,17,30,506.0,35.0,2.3,7.0,100.0,507.7,415.9
2016,2,3,17,45,336.5,23.5,2.2,6.0,57.5,347.21,240.62
2016,2,3,18,0,167.0,12.0,2.1,5.0,15.0,136.07,0.0
2016,2,3,18,15,83.5,6.0,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,264.5,16.5,1.2,2.0,48.0,14.75,4.21
2016,2,4,8,0,529.0,33.0,1.3,3.0,96.0,30.43,21.63
2016,2,4,8,15,617.0,40.0,1.3,4.0,149.5,37.0,28.29
2016,2,4,8,30,705.0,47.0,1.3,5.0,203.0,43.69,34.69
2016,2,4,8,45,756.0,52.5,1.35,6.0,257.5,48.84,39.44
2016,2,4,9,0,807.0,58.0,1.4,7.0,312.0,64.28,42.99
2016,2,4,9,15,840.5,61.5,1.45,7.5,364.0,124.05,69.6
2016,2,4,9,30,874.0,65.0,1.5,8.0,416.0,187.92,116.06
2016,2,4,9,45,896.5,68.0,1.6,8.5,463.0,255.49,173.88
2016,2,4,10,0,919.0,71.0,1.7,9.0,510.0,321.93,233.62
2016,2,4,10,15,935.5,73.0,1.8,9.5,552.0,387.32,292.93
2016,2,4,10,30,952.0,75.0,1.9,10.0,594.0,453.49,351.75
2016,2,4,10,45,963.5,76.5,2.0,10.5,628.5,517.46,407.2
2016,2,4,11,0,975.0,78.0,2.1,11.0,663.0,581.09,460.53
2016,2,4,11,15,983.0,79.0,2.1,11.0,689.5,641.63,510.17
2016,2,4,11,30,991.0,80.0,2.1,11.0,716.0,700.89,557.25
2016,2,4,11,45,986.5,85.0,2.15,11.5,732.5,754.25,597.75
2016,2,4,12,0,982.0,90.0,2.2,12.0,749.0,804.74,634.87
2016,2,4,12,15,985.0,90.5,2.15,12.0,758.5,853.33,668.17
2016,2,4,12,30,988.0,91.0,2.1,12.0,768.0,899.24,699.18
2016,2,4,12,45,990.5,89.5,2.1,12.5,769.0,939.73,725.33
2016,2,4,13,0,993.0,88.0,2.1,13.0,770.0,977.04,749.12
2016,2,4,13,15,991.0,88.0,2.0,13.0,761.5,1008.59,769.04
2016,2,4,13,30,989.0,88.0,1.9,13.0,753.0,1036.45,786.38
2016,2,4,13,45,986.0,86.0,1.85,13.0,735.5,1057.23,799.74
2016,2,4,14,0,983.0,84.0,1.8,13.0,718.0,1074.02,810.62
2016,2,4,14,15,974.5,83.0,1.75,13.0,692.0,1082.5,816.23
2016,2,4,14,30,966.0,82.0,1.7,13.0,666.0,1086.84,819.4
2016,2,4,14,45,945.5,83.5,1.65,13.0,630.0,1078.06,814.21
2016,2,4,15,0,925.0,85.0,1.6,13.0,594.0,1065.26,806.73
2016,2,4,15,15,908.0,82.5,1.45,12.5,553.0,1059.68,803.89
2016,2,4,15,30,891.0,80.0,1.3,12.0,512.0,1037.54,789.98
2016,2,4,15,45,867.5,76.5,1.2,12.0,465.5,1003.94,768.07
2016,2,4,16,0,844.0,73.0,1.1,12.0,419.0,967.09,743.9
2016,2,4,16,15,809.0,69.0,1.0,11.5,367.5,915.41,710.45
2016,2,4,16,30,774.0,65.0,0.9,11.0,316.0,861.51,674.5
2016,2,4,16,45,721.5,59.5,0.85,10.5,262.0,787.58,623.5
2016,2,4,17,0,669.0,54.0,0.8,10.0,208.0,713.02,569.25
2016,2,4,17,15,581.5,46.0,0.9,9.0,155.0,615.87,496.85
2016,2,4,17,30,494.0,38.0,1.0,8.0,102.0,513.28,413.2
2016,2,4,17,45,328.5,25.5,1.15,7.0,59.5,345.08,244.82
2016,2,4,18,0,163.0,13.0,1.3,6.0,17.0,133.84,0.0
2016,2,4,18,15,81.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,58.5,5.0,1.6,1.0,6.0,0.0,0.0
2016,2,5,7,30,117.0,10.0,1.9,2.0,12.0,7.87,0.0
2016,2,5,7,45,286.0,23.5,2.25,3.0,52.5,19.42,7.96
2016,2,5,8,0,455.0,37.0,2.6,4.0,93.0,30.91,21.98
2016,2,5,8,15,545.5,45.5,2.6,4.5,145.0,37.97,29.1
2016,2,5,8,30,636.0,54.0,2.6,5.0,197.0,45.12,35.98
2016,2,5,8,45,686.0,61.0,2.65,6.0,249.5,50.74,41.16
2016,2,5,9,0,736.0,68.0,2.7,7.0,302.0,69.27,48.88
2016,2,5,9,15,772.0,72.5,3.15,8.0,353.0,125.69,73.91
2016,2,5,9,30,808.0,77.0,3.6,9.0,404.0,186.65,118.0
2016,2,5,9,45,830.0,81.5,4.05,10.0,450.0,248.9,171.23
2016,2,5,10,0,852.0,86.0,4.5,11.0,496.0,313.43,229.35
2016,2,5,10,15,869.5,88.5,4.45,11.5,537.0,376.7,287.07
2016,2,5,10,30,887.0,91.0,4.4,12.0,578.0,441.08,344.7
2016,2,5,10,45,898.0,93.5,4.4,12.5,611.5,503.33,399.24
2016,2,5,11,0,909.0,96.0,4.4,13.0,645.0,563.05,450.09
2016,2,5,11,15,918.0,97.5,4.35,13.0,671.0,621.48,499.02
2016,2,5,11,30,927.0,99.0,4.3,13.0,697.0,678.88,545.71
2016,2,5,11,45,930.5,101.0,4.25,13.5,714.5,731.81,586.59
2016,2,5,12,0,934.0,103.0,4.2,14.0,732.0,782.7,624.71
2016,2,5,12,15,936.5,103.5,4.15,14.0,741.5,829.12,658.41
2016,2,5,12,30,939.0,104.0,4.1,14.0,751.0,872.96,689.48
2016,2,5,12,45,938.0,104.5,4.05,14.0,751.0,911.1,716.25
2016,2,5,13,0,937.0,105.0,4.0,14.0,751.0,946.06,740.67
2016,2,5,13,15,692.0,189.5,3.95,14.0,664.0,862.58,680.57
2016,2,5,13,30,447.0,274.0,3.9,14.0,577.0,735.08,582.86
2016,2,5,13,45,574.5,220.5,3.9,14.0,600.0,819.0,649.76
2016,2,5,14,0,702.0,167.0,3.9,14.0,623.0,912.98,719.24
2016,2,5,14,15,802.0,133.5,3.85,14.0,635.5,990.19,774.0
2016,2,5,14,30,902.0,100.0,3.8,14.0,648.0,1057.39,821.17
2016,2,5,14,45,878.0,101.5,3.75,14.0,612.5,1044.79,812.92
2016,2,5,15,0,854.0,103.0,3.7,14.0,577.0,1028.04,802.65
2016,2,5,15,15,835.5,100.0,3.55,13.5,537.0,1007.69,790.7
2016,2,5,15,30,817.0,97.0,3.4,13.0,497.0,983.66,776.19
2016,2,5,15,45,789.5,93.5,3.3,13.0,450.5,946.49,751.2
2016,2,5,16,0,762.0,90.0,3.2,13.0,404.0,915.04,730.15
2016,2,5,16,15,724.0,84.5,2.75,12.0,354.0,860.18,691.59
2016,2,5,16,30,686.0,79.0,2.3,11.0,304.0,803.59,650.6
2016,2,5,16,45,627.5,72.0,1.9,10.5,251.0,724.64,590.44
2016,2,5,17,0,569.0,65.0,1.5,10.0,198.0,645.89,528.04
2016,2,5,17,15,480.5,54.5,1.5,9.0,147.5,537.83,443.4
2016,2,5,17,30,392.0,44.0,1.5,8.0,97.0,433.51,355.85
2016,2,5,17,45,245.0,28.5,1.5,7.5,56.5,283.0,207.88
2016,2,5,18,0,98.0,13.0,1.5,7.0,16.0,84.56,0.0
2016,2,5,18,15,49.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,70.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,141.0,11.0,5.5,4.0,14.0,8.65,0.0
2016,2,6,7,45,312.0,23.5,5.65,4.5,55.5,19.48,8.49
2016,2,6,8,0,483.0,36.0,5.8,5.0,97.0,30.21,21.28
2016,2,6,8,15,573.0,44.0,6.2,5.5,149.5,36.96,28.05
2016,2,6,8,30,663.0,52.0,6.6,6.0,202.0,47.49,37.98
2016,2,6,8,45,717.5,57.5,7.0,7.0,256.5,52.46,42.53
2016,2,6,9,0,772.0,63.0,7.4,8.0,311.0,64.86,53.67
2016,2,6,9,15,807.0,67.5,7.5,8.5,363.0,123.46,70.94
2016,2,6,9,30,842.0,72.0,7.6,9.0,415.0,186.44,116.79
2016,2,6,9,45,870.0,73.5,7.75,9.5,463.0,249.54,171.32
2016,2,6,10,0,898.0,75.0,7.9,10.0,511.0,317.41,233.41
2016,2,6,10,15,915.0,77.5,7.85,10.5,552.5,382.34,294.08
2016,2,6,10,30,932.0,80.0,7.8,11.0,594.0,448.17,354.72
2016,2,6,10,45,946.5,80.5,7.75,11.5,629.0,511.69,412.12
2016,2,6,11,0,961.0,81.0,7.7,12.0,664.0,575.2,467.84
2016,2,6,11,15,969.0,82.5,7.6,12.0,691.0,635.68,520.36
2016,2,6,11,30,977.0,84.0,7.5,12.0,718.0,694.92,570.49
2016,2,6,11,45,982.0,85.0,7.45,12.5,736.5,750.18,615.24
2016,2,6,12,0,987.0,86.0,7.4,13.0,755.0,803.38,656.98
2016,2,6,12,15,989.5,86.5,7.25,13.0,764.5,851.88,693.08
2016,2,6,12,30,992.0,87.0,7.1,13.0,774.0,897.66,726.8
2016,2,6,12,45,992.5,86.5,7.0,13.0,774.5,937.74,756.22
2016,2,6,13,0,993.0,86.0,6.9,13.0,775.0,974.54,783.08
2016,2,6,13,15,991.0,85.5,6.75,13.0,766.5,1005.61,805.37
2016,2,6,13,30,989.0,85.0,6.6,13.0,758.0,1032.97,824.92
2016,2,6,13,45,985.0,84.0,6.45,13.0,740.5,1054.0,839.87
2016,2,6,14,0,981.0,83.0,6.3,13.0,723.0,1071.03,852.01
2016,2,6,14,15,973.5,82.0,6.15,13.0,697.5,1080.53,858.84
2016,2,6,14,30,966.0,81.0,6.0,13.0,672.0,1085.91,862.89
2016,2,6,14,45,947.5,82.0,5.85,13.0,636.5,1078.54,857.95
2016,2,6,15,0,929.0,83.0,5.7,13.0,601.0,1067.16,850.35
2016,2,6,15,15,912.5,80.5,5.45,12.5,560.5,1049.48,839.18
2016,2,6,15,30,896.0,78.0,5.2,12.0,520.0,1040.42,834.34
2016,2,6,15,45,875.0,74.5,5.0,12.0,473.5,1009.29,812.21
2016,2,6,16,0,854.0,71.0,4.8,12.0,427.0,974.85,787.65
2016,2,6,16,15,821.0,67.5,4.2,11.0,375.5,925.65,751.2
2016,2,6,16,30,788.0,64.0,3.6,10.0,324.0,874.13,713.78
2016,2,6,16,45,741.0,58.0,3.05,9.5,270.5,804.46,660.09
2016,2,6,17,0,694.0,52.0,2.5,9.0,217.0,734.07,603.45
2016,2,6,17,15,611.5,44.5,2.25,8.0,163.5,630.71,520.85
2016,2,6,17,30,529.0,37.0,2.0,7.0,110.0,529.75,434.64
2016,2,6,17,45,376.5,25.5,1.8,6.5,65.5,387.34,290.52
2016,2,6,18,0,224.0,14.0,1.6,6.0,21.0,180.92,0.0
2016,2,6,18,15,112.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,52.0,6.0,2.95,2.0,7.5,0.0,0.0
2016,2,7,7,30,104.0,12.0,3.0,2.0,15.0,9.44,0.0
2016,2,7,7,45,271.0,26.5,3.05,2.5,56.0,21.86,10.95
2016,2,7,8,0,438.0,41.0,3.1,3.0,97.0,34.08,25.05
2016,2,7,8,15,528.5,50.5,3.15,4.0,149.5,41.8,32.71
2016,2,7,8,30,619.0,60.0,3.2,5.0,202.0,49.58,40.09
2016,2,7,8,45,684.0,64.5,3.3,6.0,257.0,53.31,43.52
2016,2,7,9,0,749.0,69.0,3.4,7.0,312.0,67.93,56.69
2016,2,7,9,15,784.5,73.5,3.55,7.5,363.5,125.19,73.69
2016,2,7,9,30,820.0,78.0,3.7,8.0,415.0,186.93,118.11
2016,2,7,9,45,848.5,80.0,3.9,9.0,463.0,249.34,171.09
2016,2,7,10,0,877.0,82.0,4.1,10.0,511.0,314.73,229.72
2016,2,7,10,15,894.0,84.5,4.25,10.5,552.5,379.41,289.05
2016,2,7,10,30,911.0,87.0,4.4,11.0,594.0,445.09,348.37
2016,2,7,10,45,924.5,88.5,4.6,12.0,628.5,508.07,403.54
2016,2,7,11,0,938.0,90.0,4.8,13.0,663.0,570.98,456.91
2016,2,7,11,15,946.0,91.5,4.9,13.5,689.5,630.46,506.55
2016,2,7,11,30,954.0,93.0,5.0,14.0,716.0,688.75,553.8
2016,2,7,11,45,955.5,95.5,5.1,14.5,733.0,742.21,596.07
2016,2,7,12,0,957.0,98.0,5.2,15.0,750.0,793.4,635.58
2016,2,7,12,15,959.5,98.5,5.2,15.5,759.5,840.89,669.19
2016,2,7,12,30,962.0,99.0,5.2,16.0,769.0,885.72,700.21
2016,2,7,12,45,964.5,97.5,5.2,16.5,769.5,925.64,727.39
2016,2,7,13,0,967.0,96.0,5.2,17.0,770.0,962.45,752.19
2016,2,7,13,15,964.0,95.5,5.1,17.0,761.5,992.09,772.53
2016,2,7,13,30,961.0,95.0,5.0,17.0,753.0,1018.03,790.26
2016,2,7,13,45,958.5,93.0,4.95,17.5,736.0,1038.97,803.41
2016,2,7,14,0,956.0,91.0,4.9,18.0,719.0,1056.03,813.95
2016,2,7,14,15,947.5,89.5,4.75,18.0,693.0,1063.76,818.82
2016,2,7,14,30,939.0,88.0,4.6,18.0,667.0,1067.41,821.05
2016,2,7,14,45,926.5,86.5,4.45,18.0,633.0,1062.96,817.89
2016,2,7,15,0,914.0,85.0,4.3,18.0,599.0,1054.53,812.57
2016,2,7,15,15,897.5,82.5,3.95,17.5,558.5,1036.91,801.45
2016,2,7,15,30,881.0,80.0,3.6,17.0,518.0,1028.0,796.36
2016,2,7,15,45,859.0,76.5,3.25,17.0,471.5,995.99,773.54
2016,2,7,16,0,837.0,73.0,2.9,17.0,425.0,960.75,748.4
2016,2,7,16,15,803.5,69.0,2.65,16.0,374.0,910.64,715.92
2016,2,7,16,30,770.0,65.0,2.4,15.0,323.0,858.31,680.84
2016,2,7,16,45,719.0,60.0,2.2,14.0,269.0,786.5,630.33
2016,2,7,17,0,668.0,55.0,2.0,13.0,215.0,714.02,576.73
2016,2,7,17,15,585.0,47.0,2.0,12.0,162.0,620.13,504.52
2016,2,7,17,30,502.0,39.0,2.0,11.0,109.0,521.12,422.67
2016,2,7,17,45,347.0,27.0,2.0,10.5,65.0,365.19,275.74
2016,2,7,18,0,192.0,15.0,2.0,10.0,21.0,157.42,0.0
2016,2,7,18,15,96.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,14.16,0.0
2016,2,8,7,45,274.5,26.0,4.45,5.0,62.0,21.41,10.93
2016,2,8,8,0,549.0,34.0,4.6,6.0,106.0,31.39,22.37
2016,2,8,8,15,631.5,40.5,4.9,6.5,159.5,37.53,28.52
2016,2,8,8,30,714.0,47.0,5.2,7.0,213.0,43.8,34.5
2016,2,8,8,45,763.0,51.5,5.55,8.0,267.5,48.15,38.45
2016,2,8,9,0,812.0,56.0,5.9,9.0,322.0,57.74,47.0
2016,2,8,9,15,723.0,78.0,5.9,9.5,342.0,118.21,69.79
2016,2,8,9,30,634.0,100.0,5.9,10.0,362.0,171.95,113.25
2016,2,8,9,45,610.0,120.5,5.95,10.5,395.5,227.28,162.2
2016,2,8,10,0,586.0,141.0,6.0,11.0,429.0,279.67,210.61
2016,2,8,10,15,581.5,155.5,5.95,11.0,461.0,326.46,254.17
2016,2,8,10,30,577.0,170.0,5.9,11.0,493.0,376.49,299.73
2016,2,8,10,45,593.0,176.5,5.9,11.5,525.0,428.33,345.0
2016,2,8,11,0,609.0,183.0,5.9,12.0,557.0,486.21,393.96
2016,2,8,11,15,798.5,130.0,5.95,12.5,641.5,585.12,475.34
2016,2,8,11,30,988.0,77.0,6.0,13.0,726.0,693.75,563.58
2016,2,8,11,45,987.0,80.5,6.1,13.5,743.5,748.07,607.0
2016,2,8,12,0,986.0,84.0,6.2,14.0,761.0,799.81,647.31
2016,2,8,12,15,989.0,84.5,6.2,14.0,770.5,848.76,683.62
2016,2,8,12,30,992.0,85.0,6.2,14.0,780.0,895.01,717.7
2016,2,8,12,45,994.5,84.0,6.25,14.5,781.0,936.33,746.82
2016,2,8,13,0,997.0,83.0,6.3,15.0,782.0,974.47,773.49
2016,2,8,13,15,995.0,82.5,6.25,15.0,773.5,1005.72,796.01
2016,2,8,13,30,993.0,82.0,6.2,15.0,765.0,1033.23,815.88
2016,2,8,13,45,991.5,80.0,6.2,15.0,748.5,1055.6,832.51
2016,2,8,14,0,990.0,78.0,6.2,15.0,732.0,1074.0,846.47
2016,2,8,14,15,982.5,76.5,6.15,15.0,706.0,1082.98,853.54
2016,2,8,14,30,975.0,75.0,6.1,15.0,680.0,1087.76,857.87
2016,2,8,14,45,967.5,72.5,6.1,15.0,646.5,1087.09,858.91
2016,2,8,15,0,960.0,70.0,6.1,15.0,613.0,1082.27,857.23
2016,2,8,15,15,945.5,68.0,5.95,14.5,572.5,1066.92,848.69
2016,2,8,15,30,931.0,66.0,5.8,14.0,532.0,1047.73,837.5
2016,2,8,15,45,912.5,63.0,5.7,14.0,485.5,1019.48,818.49
2016,2,8,16,0,894.0,60.0,5.6,14.0,439.0,987.91,796.95
2016,2,8,16,15,864.5,57.0,5.1,13.0,387.5,942.58,764.97
2016,2,8,16,30,835.0,54.0,4.6,12.0,336.0,895.12,730.44
2016,2,8,16,45,791.0,49.5,4.1,11.5,281.5,839.93,687.48
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,773.38,634.92
2016,2,8,17,15,671.5,39.0,3.3,10.0,173.0,676.97,558.07
2016,2,8,17,30,596.0,33.0,3.0,9.0,119.0,583.06,477.83
2016,2,8,17,45,447.5,24.0,2.7,8.0,72.5,431.22,332.97
2016,2,8,18,0,299.0,15.0,2.4,7.0,26.0,238.56,0.0
2016,2,8,18,15,149.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,115.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,231.0,12.0,3.3,4.0,19.0,9.44,0.0
2016,2,9,7,45,391.5,22.5,3.55,5.0,63.0,20.52,10.65
2016,2,9,8,0,552.0,33.0,3.8,6.0,107.0,30.51,21.66
2016,2,9,8,15,632.5,39.5,3.7,7.0,160.5,36.69,27.74
2016,2,9,8,30,713.0,46.0,3.6,8.0,214.0,42.97,33.64
2016,2,9,8,45,761.0,50.0,3.5,9.0,268.0,46.94,37.22
2016,2,9,9,0,809.0,54.0,3.4,10.0,322.0,54.94,44.3
2016,2,9,9,15,840.0,57.5,3.6,11.0,373.5,118.9,65.87
2016,2,9,9,30,871.0,61.0,3.8,12.0,425.0,181.95,109.91
2016,2,9,9,45,892.0,63.5,4.05,13.0,471.5,245.52,163.42
2016,2,9,10,0,913.0,66.0,4.3,14.0,518.0,310.99,221.91
2016,2,9,10,15,928.0,68.0,4.4,14.5,559.0,375.7,280.84
2016,2,9,10,30,943.0,70.0,4.5,15.0,600.0,441.06,339.43
2016,2,9,10,45,952.5,71.5,4.6,15.5,634.0,503.86,394.57
2016,2,9,11,0,962.0,73.0,4.7,16.0,668.0,566.11,447.57
2016,2,9,11,15,969.5,74.5,4.75,16.5,694.5,626.43,497.25
2016,2,9,11,30,977.0,76.0,4.8,17.0,721.0,685.46,544.37
2016,2,9,11,45,971.0,81.5,4.85,17.5,737.0,737.93,585.07
2016,2,9,12,0,965.0,87.0,4.9,18.0,753.0,787.42,622.4
2016,2,9,12,15,967.0,87.5,4.9,18.0,762.0,834.79,656.35
2016,2,9,12,30,969.0,88.0,4.9,18.0,771.0,879.44,688.11
2016,2,9,12,45,970.5,87.5,4.9,18.5,771.5,919.71,715.18
2016,2,9,13,0,972.0,87.0,4.9,19.0,772.0,956.81,739.83
2016,2,9,13,15,969.5,86.5,4.85,19.0,763.5,986.96,760.59
2016,2,9,13,30,967.0,86.0,4.8,19.0,755.0,1013.43,778.84
2016,2,9,13,45,963.0,84.5,4.75,19.0,738.0,1033.51,792.74
2016,2,9,14,0,959.0,83.0,4.7,19.0,721.0,1049.63,804.08
2016,2,9,14,15,951.5,82.0,4.6,19.0,695.0,1058.87,810.38
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,1064.05,814.1
2016,2,9,14,45,930.0,80.5,4.45,19.0,635.0,1059.23,811.7
2016,2,9,15,0,916.0,80.0,4.4,19.0,601.0,1050.43,806.85
2016,2,9,15,15,900.0,77.5,4.05,18.5,561.0,1033.18,796.12
2016,2,9,15,30,884.0,75.0,3.7,18.0,521.0,1012.25,782.81
2016,2,9,15,45,863.5,71.5,3.4,18.0,475.0,994.03,770.19
2016,2,9,16,0,843.0,68.0,3.1,18.0,429.0,960.21,746.52
2016,2,9,16,15,811.5,64.5,2.7,17.0,378.0,912.65,714.81
2016,2,9,16,30,780.0,61.0,2.3,16.0,327.0,862.87,680.51
2016,2,9,16,45,734.5,56.0,1.9,15.0,274.0,796.13,632.4
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,728.71,581.42
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,630.19,507.56
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,534.11,430.0
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,398.59,305.69
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,237.91,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,6.29,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.5,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,205.0,13.0,1.5,5.0,20.0,10.23,0.0
2016,2,10,7,45,361.0,24.5,1.75,6.0,63.5,20.4,10.86
2016,2,10,8,0,517.0,36.0,2.0,7.0,107.0,32.95,23.82
2016,2,10,8,15,599.0,43.0,2.1,7.5,160.0,39.41,30.19
2016,2,10,8,30,681.0,50.0,2.2,8.0,213.0,45.96,36.39
2016,2,10,8,45,730.5,55.0,2.3,9.0,267.0,50.57,40.54
2016,2,10,9,0,780.0,60.0,2.4,10.0,321.0,57.95,47.02
2016,2,10,9,15,813.0,63.5,2.65,11.0,372.5,116.16,64.75
2016,2,10,9,30,846.0,67.0,2.9,12.0,424.0,178.46,107.96
2016,2,10,9,45,868.0,70.0,3.2,13.0,471.0,244.88,163.48
2016,2,10,10,0,890.0,73.0,3.5,14.0,518.0,309.77,220.99
2016,2,10,10,15,906.5,75.5,3.45,14.5,559.0,374.23,279.02
2016,2,10,10,30,923.0,78.0,3.4,15.0,600.0,439.56,336.73
2016,2,10,10,45,933.5,79.5,3.4,16.0,634.5,501.88,389.89
2016,2,10,11,0,944.0,81.0,3.4,17.0,669.0,563.79,440.7
2016,2,10,11,15,952.0,82.5,3.35,17.5,695.5,623.62,488.72
2016,2,10,11,30,960.0,84.0,3.3,18.0,722.0,682.26,534.13
2016,2,10,11,45,964.0,85.0,3.25,18.5,739.5,736.28,574.65
2016,2,10,12,0,968.0,86.0,3.2,19.0,757.0,788.19,612.32
2016,2,10,12,15,970.5,86.5,3.2,19.0,766.5,836.12,645.57
2016,2,10,12,30,973.0,87.0,3.2,19.0,776.0,881.36,676.67
2016,2,10,12,45,972.0,87.5,3.2,19.5,776.5,920.78,702.21
2016,2,10,13,0,971.0,88.0,3.2,20.0,777.0,956.89,725.32
2016,2,10,13,15,969.0,87.5,3.15,20.0,768.5,987.54,745.66
2016,2,10,13,30,967.0,87.0,3.1,20.0,760.0,1014.52,763.57
2016,2,10,13,45,961.0,86.5,3.1,20.5,742.5,1033.9,775.42
2016,2,10,14,0,955.0,86.0,3.1,21.0,725.0,1049.28,784.79
2016,2,10,14,15,947.5,85.0,3.1,21.0,699.5,1058.56,791.81
2016,2,10,14,30,940.0,84.0,3.1,21.0,674.0,1063.78,796.41
2016,2,10,14,45,927.5,83.0,3.1,21.5,640.5,1059.9,793.69
2016,2,10,15,0,915.0,82.0,3.1,22.0,607.0,1052.05,788.61
2016,2,10,15,15,899.5,79.5,2.85,21.5,566.5,1035.36,778.54
2016,2,10,15,30,884.0,77.0,2.6,21.0,526.0,1014.98,766.04
2016,2,10,15,45,859.0,75.0,2.4,21.0,479.0,994.31,752.36
2016,2,10,16,0,834.0,73.0,2.2,21.0,432.0,958.06,728.03
2016,2,10,16,15,802.0,69.0,2.1,19.5,381.5,909.43,700.11
2016,2,10,16,30,770.0,65.0,2.0,18.0,331.0,858.56,669.51
2016,2,10,16,45,717.5,60.5,1.95,17.0,276.5,785.97,620.92
2016,2,10,17,0,665.0,56.0,1.9,16.0,222.0,712.81,569.24
2016,2,10,17,15,586.5,48.0,2.05,15.5,169.0,622.33,501.08
2016,2,10,17,30,508.0,40.0,2.2,15.0,116.0,526.94,423.76
2016,2,10,17,45,365.0,28.5,2.4,14.5,71.0,380.4,293.89
2016,2,10,18,0,222.0,17.0,2.6,14.0,26.0,220.63,0.0
2016,2,10,18,15,111.0,8.5,2.75,13.5,13.0,86.43,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,116.0,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,232.0,14.0,4.0,10.0,22.0,11.02,0.0
2016,2,11,7,45,387.0,25.5,4.15,11.0,67.5,21.31,11.55
2016,2,11,8,0,542.0,37.0,4.3,12.0,113.0,33.97,24.21
2016,2,11,8,15,622.5,44.0,4.15,12.5,167.0,40.45,30.48
2016,2,11,8,30,703.0,51.0,4.0,13.0,221.0,47.01,36.58
2016,2,11,8,45,752.0,55.5,3.85,14.0,276.0,51.24,40.3
2016,2,11,9,0,801.0,60.0,3.7,15.0,331.0,57.19,45.4
2016,2,11,9,15,833.0,63.5,3.85,16.0,383.0,116.7,63.53
2016,2,11,9,30,865.0,67.0,4.0,17.0,435.0,180.17,106.61
2016,2,11,9,45,887.5,70.0,4.2,18.5,482.5,248.01,161.99
2016,2,11,10,0,910.0,73.0,4.4,20.0,530.0,314.31,219.26
2016,2,11,10,15,925.5,75.0,4.55,20.5,571.5,379.3,277.04
2016,2,11,10,30,941.0,77.0,4.7,21.0,613.0,444.99,334.59
2016,2,11,10,45,951.5,78.5,4.85,22.0,647.5,508.41,388.3
2016,2,11,11,0,962.0,80.0,5.0,23.0,682.0,571.4,439.83
2016,2,11,11,15,969.5,81.0,4.9,23.0,708.5,631.52,488.59
2016,2,11,11,30,977.0,82.0,4.8,23.0,735.0,690.33,534.85
2016,2,11,11,45,973.5,86.5,4.7,23.5,751.5,743.67,574.47
2016,2,11,12,0,970.0,91.0,4.6,24.0,768.0,794.24,610.75
2016,2,11,12,15,972.0,91.5,4.5,24.0,777.0,842.04,643.4
2016,2,11,12,30,974.0,92.0,4.4,24.0,786.0,887.11,673.84
2016,2,11,12,45,971.5,93.0,4.35,24.5,785.5,925.98,698.73
2016,2,11,13,0,969.0,94.0,4.3,25.0,785.0,961.46,721.1
2016,2,11,13,15,966.0,93.5,4.2,25.0,776.0,991.31,740.73
2016,2,11,13,30,963.0,93.0,4.1,25.0,767.0,1017.45,757.87
2016,2,11,13,45,955.5,93.0,4.05,25.0,748.5,1036.03,770.35
2016,2,11,14,0,948.0,93.0,4.0,25.0,730.0,1050.58,780.35
2016,2,11,14,15,939.5,91.5,3.85,25.0,704.0,1058.34,785.32
2016,2,11,14,30,931.0,90.0,3.7,25.0,678.0,1062.02,787.78
2016,2,11,14,45,917.5,89.0,3.6,25.0,644.0,1057.19,785.2
2016,2,11,15,0,904.0,88.0,3.5,25.0,610.0,1048.4,780.25
2016,2,11,15,15,887.5,85.5,3.25,24.5,569.0,1043.63,778.44
2016,2,11,15,30,871.0,83.0,3.0,24.0,528.0,1022.13,765.48
2016,2,11,15,45,845.5,80.5,2.75,23.5,481.0,987.97,744.09
2016,2,11,16,0,820.0,78.0,2.5,23.0,434.0,950.63,720.38
2016,2,11,16,15,787.0,73.5,2.35,22.0,383.0,900.54,689.74
