Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,98.0,23.0,3.25,16.5,34.0,17.39,3.17
2016,3,3,7,30,196.0,46.0,3.5,17.0,68.0,34.26,23.4
2016,3,3,7,45,344.0,56.5,3.8,17.5,121.5,42.65,31.56
2016,3,3,8,0,492.0,67.0,4.1,18.0,175.0,53.93,41.79
2016,3,3,8,15,559.0,75.5,4.35,18.5,231.0,60.17,47.36
2016,3,3,8,30,626.0,84.0,4.6,19.0,287.0,66.42,52.72
2016,3,3,8,45,704.0,81.5,4.9,20.0,348.0,65.0,51.15
2016,3,3,9,0,782.0,79.0,5.2,21.0,409.0,69.32,54.51
2016,3,3,9,15,810.5,82.5,5.55,21.5,462.0,113.72,64.73
2016,3,3,9,30,839.0,86.0,5.9,22.0,515.0,176.25,102.53
2016,3,3,9,45,869.0,85.5,6.3,22.5,565.0,239.31,151.61
2016,3,3,10,0,899.0,85.0,6.7,23.0,615.0,308.83,210.69
2016,3,3,10,15,913.5,87.0,6.8,23.0,657.5,373.86,268.58
2016,3,3,10,30,928.0,89.0,6.9,23.0,700.0,439.46,326.67
2016,3,3,10,45,941.0,89.5,7.0,23.5,735.5,503.44,381.77
2016,3,3,11,0,954.0,90.0,7.1,24.0,771.0,567.21,435.14
2016,3,3,11,15,961.0,91.0,7.05,24.0,798.0,627.55,485.06
2016,3,3,11,30,968.0,92.0,7.0,24.0,825.0,686.48,532.54
2016,3,3,11,45,975.5,91.5,7.0,24.5,844.0,742.7,575.83
2016,3,3,12,0,983.0,91.0,7.0,25.0,863.0,796.99,616.55
2016,3,3,12,15,985.5,91.5,6.9,25.0,872.0,846.24,651.75
2016,3,3,12,30,988.0,92.0,6.8,25.0,881.0,892.67,684.22
2016,3,3,12,45,991.0,90.0,6.75,25.0,882.0,933.99,713.07
2016,3,3,13,0,994.0,88.0,6.7,25.0,883.0,972.01,739.5
2016,3,3,13,15,992.5,88.0,6.6,25.0,873.5,1004.56,761.78
2016,3,3,13,30,991.0,88.0,6.5,25.0,864.0,1033.29,781.4
2016,3,3,13,45,989.5,85.5,6.45,25.0,846.5,1055.35,796.77
2016,3,3,14,0,988.0,83.0,6.4,25.0,829.0,1073.25,809.45
2016,3,3,14,15,981.5,82.0,6.3,25.0,802.0,1083.69,816.84
2016,3,3,14,30,975.0,81.0,6.2,25.0,775.0,1089.82,821.49
2016,3,3,14,45,961.5,82.0,6.1,25.0,739.5,1086.95,820.21
2016,3,3,15,0,948.0,83.0,6.0,25.0,704.0,1079.91,816.32
2016,3,3,15,15,935.0,81.0,5.85,24.5,661.5,1065.64,808.96
2016,3,3,15,30,922.0,79.0,5.7,24.0,619.0,1047.42,799.03
2016,3,3,15,45,905.0,76.0,5.55,24.0,571.0,1020.13,781.32
2016,3,3,16,0,888.0,73.0,5.4,24.0,523.0,989.37,761.27
2016,3,3,16,15,863.0,70.0,5.0,23.0,470.0,947.66,734.58
2016,3,3,16,30,838.0,67.0,4.6,22.0,417.0,914.26,713.33
2016,3,3,16,45,801.0,62.5,4.25,21.5,360.0,854.01,671.56
2016,3,3,17,0,764.0,58.0,3.9,21.0,303.0,792.54,628.18
2016,3,3,17,15,706.5,52.5,3.5,19.5,245.5,711.3,570.12
2016,3,3,17,30,649.0,47.0,3.1,18.0,188.0,631.18,509.44
2016,3,3,17,45,547.5,39.0,2.75,17.0,133.5,515.27,416.13
2016,3,3,18,0,446.0,31.0,2.4,16.0,79.0,415.81,327.44
2016,3,3,18,15,223.0,15.5,2.4,15.5,39.5,206.17,60.34
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.0,17.0,1.2,9.0,43.5,13.85,2.86
2016,3,4,7,30,450.0,34.0,1.2,10.0,87.0,28.41,19.24
2016,3,4,7,45,551.0,43.0,1.3,11.0,143.0,36.01,26.62
2016,3,4,8,0,652.0,52.0,1.4,12.0,199.0,47.37,37.04
2016,3,4,8,15,709.5,57.5,1.6,13.0,257.5,52.34,41.47
2016,3,4,8,30,767.0,63.0,1.8,14.0,316.0,57.36,45.75
2016,3,4,8,45,803.0,67.5,2.0,15.0,373.0,61.29,48.92
2016,3,4,9,0,839.0,72.0,2.2,16.0,430.0,65.18,51.97
2016,3,4,9,15,864.0,75.5,2.3,16.5,483.5,111.68,62.79
2016,3,4,9,30,889.0,79.0,2.4,17.0,537.0,182.19,106.78
2016,3,4,9,45,904.0,82.5,2.55,18.0,584.5,247.76,158.32
2016,3,4,10,0,919.0,86.0,2.7,19.0,632.0,314.49,215.34
2016,3,4,10,15,931.5,88.0,2.6,19.0,674.0,380.16,273.22
2016,3,4,10,30,944.0,90.0,2.5,19.0,716.0,446.13,330.56
2016,3,4,10,45,950.0,93.5,2.4,19.5,749.5,510.45,384.39
2016,3,4,11,0,956.0,97.0,2.3,20.0,783.0,573.82,435.34
2016,3,4,11,15,962.0,98.0,2.25,20.5,809.0,633.85,482.01
2016,3,4,11,30,968.0,99.0,2.2,21.0,835.0,692.34,525.74
2016,3,4,11,45,966.5,102.5,2.2,21.5,851.5,746.29,564.92
2016,3,4,12,0,965.0,106.0,2.2,22.0,868.0,797.57,600.97
2016,3,4,12,15,966.5,106.0,2.2,22.0,876.0,845.06,633.5
2016,3,4,12,30,968.0,106.0,2.2,22.0,884.0,889.68,662.92
2016,3,4,12,45,966.5,106.5,2.2,22.5,883.0,929.19,687.41
2016,3,4,13,0,965.0,107.0,2.2,23.0,882.0,965.27,709.46
2016,3,4,13,15,962.0,106.5,2.2,23.0,872.0,995.4,728.94
2016,3,4,13,30,959.0,106.0,2.2,23.0,862.0,1021.71,746.03
2016,3,4,13,45,953.5,105.5,2.25,23.0,843.0,1041.71,759.78
2016,3,4,14,0,948.0,105.0,2.3,23.0,824.0,1057.62,771.13
2016,3,4,14,15,940.5,103.5,2.35,23.0,797.0,1066.34,778.1
2016,3,4,14,30,933.0,102.0,2.4,23.0,770.0,1070.86,782.65
2016,3,4,14,45,921.5,100.5,2.45,23.0,734.5,1067.16,782.17
2016,3,4,15,0,910.0,99.0,2.5,23.0,699.0,1059.34,779.3
2016,3,4,15,15,895.5,96.5,2.5,23.0,656.5,1043.32,770.73
2016,3,4,15,30,881.0,94.0,2.5,23.0,614.0,1036.48,768.4
2016,3,4,15,45,860.0,91.5,2.5,23.0,565.0,1006.08,750.6
2016,3,4,16,0,839.0,89.0,2.5,23.0,516.0,972.31,730.68
2016,3,4,16,15,811.0,85.0,2.2,22.0,463.0,926.77,702.4
2016,3,4,16,30,783.0,81.0,1.9,21.0,410.0,878.73,671.82
2016,3,4,16,45,742.0,75.5,1.65,20.5,353.5,814.7,628.51
2016,3,4,17,0,701.0,70.0,1.4,20.0,297.0,756.83,588.3
2016,3,4,17,15,639.0,63.0,1.45,18.5,240.0,672.24,531.79
2016,3,4,17,30,577.0,56.0,1.5,17.0,183.0,589.53,472.57
2016,3,4,17,45,475.5,45.5,1.55,16.0,129.5,474.09,382.41
2016,3,4,18,0,374.0,35.0,1.6,15.0,76.0,365.94,289.96
2016,3,4,18,15,187.0,17.5,1.65,14.5,38.0,184.88,69.66
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,175.0,20.0,1.15,11.5,41.0,16.14,5.24
2016,3,5,7,30,350.0,40.0,1.2,12.0,82.0,32.8,22.97
2016,3,5,7,45,450.0,51.0,1.3,13.0,135.0,41.58,31.37
2016,3,5,8,0,550.0,62.0,1.4,14.0,188.0,50.39,39.43
2016,3,5,8,15,428.5,92.5,1.45,15.0,206.5,67.81,54.83
2016,3,5,8,30,307.0,123.0,1.5,16.0,225.0,86.89,71.3
2016,3,5,8,45,531.0,105.0,1.6,17.0,318.5,78.77,63.75
2016,3,5,9,0,755.0,87.0,1.7,18.0,412.0,74.68,59.76
2016,3,5,9,15,783.0,91.5,1.7,18.5,464.5,117.72,69.64
2016,3,5,9,30,811.0,96.0,1.7,19.0,517.0,179.28,106.7
2016,3,5,9,45,830.5,99.5,1.7,19.5,564.5,241.75,155.16
2016,3,5,10,0,850.0,103.0,1.7,20.0,612.0,306.17,209.35
2016,3,5,10,15,864.5,105.5,1.8,20.5,653.0,369.85,264.16
2016,3,5,10,30,879.0,108.0,1.9,21.0,694.0,434.28,318.82
2016,3,5,10,45,888.5,110.5,2.0,21.5,728.0,496.34,370.34
2016,3,5,11,0,898.0,113.0,2.1,22.0,762.0,557.34,419.4
2016,3,5,11,15,905.0,114.5,2.25,22.5,788.0,615.38,464.94
2016,3,5,11,30,912.0,116.0,2.4,23.0,814.0,672.13,508.15
2016,3,5,11,45,915.5,117.5,2.55,23.5,831.0,725.03,547.41
2016,3,5,12,0,919.0,119.0,2.7,24.0,848.0,775.84,584.2
2016,3,5,12,15,920.5,119.5,2.8,24.0,856.5,821.93,617.24
2016,3,5,12,30,922.0,120.0,2.9,24.0,865.0,865.31,646.9
2016,3,5,12,45,919.5,121.5,3.05,24.5,864.0,903.36,671.91
2016,3,5,13,0,917.0,123.0,3.2,25.0,863.0,938.1,694.66
2016,3,5,13,15,914.0,122.5,3.25,25.0,853.0,967.03,714.21
2016,3,5,13,30,911.0,122.0,3.3,25.0,843.0,992.3,731.46
2016,3,5,13,45,901.5,123.0,3.4,25.0,823.5,1009.12,743.66
2016,3,5,14,0,892.0,124.0,3.5,25.0,804.0,1021.92,753.45
2016,3,5,14,15,884.0,122.5,3.5,25.0,777.0,1044.11,768.88
2016,3,5,14,30,876.0,121.0,3.5,25.0,750.0,1047.93,772.33
2016,3,5,14,45,845.0,127.0,3.55,25.0,711.0,1032.66,763.96
2016,3,5,15,0,814.0,133.0,3.6,25.0,672.0,1012.99,752.93
2016,3,5,15,15,797.0,129.5,3.55,24.5,630.5,993.36,742.79
2016,3,5,15,30,780.0,126.0,3.5,24.0,589.0,978.75,736.1
2016,3,5,15,45,754.5,122.5,3.5,24.0,541.0,943.86,714.56
2016,3,5,16,0,729.0,119.0,3.5,24.0,493.0,906.04,690.98
2016,3,5,16,15,697.0,113.0,3.15,23.0,441.0,856.28,659.24
2016,3,5,16,30,665.0,107.0,2.8,22.0,389.0,804.54,625.46
2016,3,5,16,45,617.5,100.0,2.5,21.5,334.0,735.69,577.57
2016,3,5,17,0,570.0,93.0,2.2,21.0,279.0,666.46,528.05
2016,3,5,17,15,505.5,82.5,2.05,20.0,224.5,579.0,464.6
2016,3,5,17,30,441.0,72.0,1.9,19.0,170.0,490.54,397.11
2016,3,5,17,45,341.0,57.0,1.8,18.0,119.5,378.26,306.81
2016,3,5,18,0,241.0,42.0,1.7,17.0,69.0,274.44,217.15
2016,3,5,18,15,120.5,21.0,1.7,16.5,34.5,140.56,61.06
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,17.5,3.2,13.5,17.5,13.34,3.91
2016,3,6,7,30,0.0,35.0,3.3,14.0,35.0,26.5,17.35
2016,3,6,7,45,0.0,57.0,3.45,14.5,57.0,42.28,31.79
2016,3,6,8,0,0.0,79.0,3.6,15.0,79.0,57.86,45.87
2016,3,6,8,15,7.0,101.0,3.9,15.5,103.5,73.35,59.62
2016,3,6,8,30,14.0,123.0,4.2,16.0,128.0,88.73,72.97
2016,3,6,8,45,7.0,94.5,4.5,16.5,97.0,71.22,57.3
2016,3,6,9,0,0.0,66.0,4.8,17.0,66.0,50.62,38.97
2016,3,6,9,15,0.0,74.5,4.95,17.5,74.5,57.22,42.39
2016,3,6,9,30,0.0,83.0,5.1,18.0,83.0,63.83,47.64
2016,3,6,9,45,0.0,92.0,5.25,18.5,92.0,70.81,53.14
2016,3,6,10,0,0.0,101.0,5.4,19.0,101.0,77.65,58.48
2016,3,6,10,15,0.0,108.5,5.5,19.0,108.5,83.43,63.04
2016,3,6,10,30,0.0,116.0,5.6,19.0,116.0,89.26,67.64
2016,3,6,10,45,0.0,127.0,5.75,19.5,127.0,97.82,74.3
2016,3,6,11,0,0.0,138.0,5.9,20.0,138.0,106.48,81.01
2016,3,6,11,15,0.0,127.5,6.0,20.5,127.5,98.59,74.38
2016,3,6,11,30,0.0,117.0,6.1,21.0,117.0,90.59,67.72
2016,3,6,11,45,0.0,128.0,6.25,21.5,128.0,99.32,74.51
2016,3,6,12,0,0.0,139.0,6.4,22.0,139.0,108.17,81.36
2016,3,6,12,15,0.0,140.5,6.45,22.0,140.5,109.56,82.42
2016,3,6,12,30,0.0,142.0,6.5,22.0,142.0,110.95,83.51
2016,3,6,12,45,0.0,142.0,6.55,22.5,142.0,111.14,83.48
2016,3,6,13,0,0.0,142.0,6.6,23.0,142.0,111.32,83.47
2016,3,6,13,15,226.5,231.5,6.55,23.0,412.0,439.76,346.41
2016,3,6,13,30,453.0,321.0,6.5,23.0,682.0,772.64,597.21
2016,3,6,13,45,445.0,320.0,6.45,23.5,668.0,781.58,601.62
2016,3,6,14,0,437.0,319.0,6.4,24.0,654.0,787.87,605.4
2016,3,6,14,15,243.0,318.0,6.3,24.0,503.5,585.51,453.56
2016,3,6,14,30,49.0,317.0,6.2,24.0,353.0,348.73,269.82
2016,3,6,14,45,40.5,293.0,6.1,24.0,322.0,319.03,247.62
2016,3,6,15,0,32.0,269.0,6.0,24.0,291.0,288.64,224.36
2016,3,6,15,15,187.5,261.5,5.8,23.5,374.5,467.57,369.05
2016,3,6,15,30,343.0,254.0,5.6,23.0,458.0,645.45,508.29
2016,3,6,15,45,406.5,217.5,5.45,23.0,441.0,690.99,544.24
2016,3,6,16,0,470.0,181.0,5.3,23.0,424.0,709.98,561.49
2016,3,6,16,15,392.0,174.5,5.1,22.5,363.0,620.73,495.19
2016,3,6,16,30,314.0,168.0,4.9,22.0,302.0,511.33,412.63
2016,3,6,16,45,285.0,150.5,4.75,22.0,259.5,459.47,373.11
2016,3,6,17,0,256.0,133.0,4.6,22.0,217.0,408.2,332.95
2016,3,6,17,15,225.0,111.0,4.45,21.5,175.0,349.69,286.54
2016,3,6,17,30,194.0,89.0,4.3,21.0,133.0,292.25,239.36
2016,3,6,17,45,143.5,66.5,4.2,20.5,94.0,220.0,178.04
2016,3,6,18,0,93.0,44.0,4.1,20.0,55.0,150.42,117.0
2016,3,6,18,15,46.5,22.0,4.25,19.5,27.5,65.68,29.12
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.38,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.76,0.0
2016,3,7,7,45,0.0,2.0,4.9,17.5,2.0,1.51,0.0
2016,3,7,8,0,0.0,3.0,5.1,18.0,3.0,2.27,0.0
2016,3,7,8,15,0.0,3.5,5.45,18.5,3.5,2.65,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.04,0.0
2016,3,7,8,45,0.0,42.0,6.2,19.5,42.0,32.1,22.51
2016,3,7,9,0,0.0,80.0,6.6,20.0,80.0,61.47,47.88
2016,3,7,9,15,15.5,144.5,6.7,20.0,153.0,107.64,83.05
2016,3,7,9,30,31.0,209.0,6.8,20.0,226.0,151.42,117.52
2016,3,7,9,45,18.5,198.5,6.95,20.5,209.0,150.32,116.57
2016,3,7,10,0,6.0,188.0,7.1,21.0,192.0,142.64,110.4
2016,3,7,10,15,5.5,189.5,7.0,21.0,193.0,145.17,112.22
2016,3,7,10,30,5.0,191.0,6.9,21.0,194.0,147.44,113.83
2016,3,7,10,45,7.0,203.5,6.8,21.0,208.5,158.92,122.8
2016,3,7,11,0,9.0,216.0,6.7,21.0,223.0,170.77,132.06
2016,3,7,11,15,38.5,289.0,6.6,21.0,319.0,250.8,195.31
2016,3,7,11,30,68.0,362.0,6.5,21.0,415.0,333.65,259.95
2016,3,7,11,45,73.5,374.0,6.4,21.5,432.0,355.57,276.29
2016,3,7,12,0,79.0,386.0,6.3,22.0,449.0,378.25,293.18
2016,3,7,12,15,109.0,400.0,6.25,22.0,488.5,422.09,327.28
2016,3,7,12,30,139.0,414.0,6.2,22.0,528.0,483.67,374.46
2016,3,7,12,45,91.5,387.0,6.2,22.0,462.0,414.41,321.17
2016,3,7,13,0,44.0,360.0,6.2,22.0,396.0,355.09,274.86
2016,3,7,13,15,40.0,349.5,6.2,22.0,382.0,346.97,268.82
2016,3,7,13,30,36.0,339.0,6.2,22.0,368.0,338.14,262.15
2016,3,7,13,45,20.5,263.0,6.2,22.0,279.5,235.22,182.27
2016,3,7,14,0,5.0,187.0,6.2,22.0,191.0,154.87,118.77
2016,3,7,14,15,2.5,169.5,6.3,22.0,172.0,137.93,105.43
2016,3,7,14,30,0.0,152.0,6.4,22.0,153.0,120.85,91.87
2016,3,7,14,45,0.0,90.5,6.5,22.0,91.0,69.85,51.06
2016,3,7,15,0,0.0,29.0,6.6,22.0,29.0,22.26,12.52
2016,3,7,15,15,0.0,73.0,6.5,22.0,73.0,56.19,40.24
2016,3,7,15,30,0.0,117.0,6.4,22.0,117.0,92.11,69.54
2016,3,7,15,45,0.0,62.5,6.3,22.0,62.5,47.99,33.76
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,6.1,0.0
2016,3,7,16,15,0.0,62.0,5.95,21.5,62.0,47.54,33.74
2016,3,7,16,30,0.0,116.0,5.7,21.0,116.0,95.32,73.41
2016,3,7,16,45,0.0,99.0,5.5,20.5,99.0,80.71,61.67
2016,3,7,17,0,0.0,82.0,5.3,20.0,82.0,66.01,49.71
2016,3,7,17,15,0.0,65.5,5.2,19.5,65.5,51.7,37.86
2016,3,7,17,30,0.0,49.0,5.1,19.0,49.0,37.51,25.9
2016,3,7,17,45,0.0,34.5,5.0,19.0,34.5,26.35,16.3
2016,3,7,18,0,0.0,20.0,4.9,19.0,20.0,15.22,6.69
2016,3,7,18,15,0.0,10.0,4.9,19.0,10.0,7.59,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,1.0,4.3,18.5,1.0,0.0,0.0
2016,3,8,7,0,0.0,2.0,4.4,19.0,2.0,1.57,0.0
2016,3,8,7,15,0.0,9.5,4.45,19.0,9.5,7.2,0.0
2016,3,8,7,30,0.0,17.0,4.5,19.0,17.0,12.92,5.42
2016,3,8,7,45,0.0,27.0,4.6,19.5,27.0,20.56,12.29
2016,3,8,8,0,0.0,37.0,4.7,20.0,37.0,28.24,19.13
2016,3,8,8,15,0.0,48.0,4.8,20.0,48.0,36.7,26.59
2016,3,8,8,30,0.0,59.0,4.9,20.0,59.0,45.19,33.98
2016,3,8,8,45,0.0,70.5,5.05,20.5,70.5,54.09,41.53
2016,3,8,9,0,0.0,82.0,5.2,21.0,82.0,62.93,48.92
2016,3,8,9,15,214.5,141.0,5.3,21.5,255.0,109.23,78.19
2016,3,8,9,30,429.0,200.0,5.4,22.0,428.0,191.62,131.9
2016,3,8,9,45,377.5,233.5,5.5,22.5,447.0,238.42,170.49
2016,3,8,10,0,326.0,267.0,5.6,23.0,466.0,277.88,204.88
2016,3,8,10,15,261.5,297.5,5.45,23.5,464.0,305.43,229.74
2016,3,8,10,30,197.0,328.0,5.3,24.0,462.0,323.33,245.8
2016,3,8,10,45,309.0,319.0,5.2,24.5,541.0,388.92,295.47
2016,3,8,11,0,421.0,310.0,5.1,25.0,620.0,468.79,356.09
2016,3,8,11,15,366.5,340.0,4.9,25.0,616.5,487.79,371.27
2016,3,8,11,30,312.0,370.0,4.7,25.0,613.0,505.93,384.86
2016,3,8,11,45,410.5,342.0,4.55,25.0,668.5,572.5,435.46
2016,3,8,12,0,509.0,314.0,4.4,25.0,724.0,657.58,498.44
2016,3,8,12,15,690.5,224.5,4.15,25.0,787.0,754.03,570.3
2016,3,8,12,30,872.0,135.0,3.9,25.0,850.0,837.03,630.54
2016,3,8,12,45,867.5,137.5,3.7,25.0,848.5,884.26,661.35
2016,3,8,13,0,863.0,140.0,3.5,25.0,847.0,917.62,682.57
2016,3,8,13,15,860.5,139.5,3.3,25.0,837.0,946.33,700.5
2016,3,8,13,30,858.0,139.0,3.1,25.0,827.0,971.47,715.9
2016,3,8,13,45,851.5,138.0,2.95,25.0,809.0,988.6,726.31
2016,3,8,14,0,845.0,137.0,2.8,25.0,791.0,1001.81,734.23
2016,3,8,14,15,837.0,135.5,2.7,25.0,764.5,1009.06,738.82
2016,3,8,14,30,829.0,134.0,2.6,25.0,738.0,1012.34,741.01
2016,3,8,14,45,797.5,140.5,2.55,25.0,700.0,996.36,731.36
2016,3,8,15,0,766.0,147.0,2.5,25.0,662.0,985.79,725.57
2016,3,8,15,15,749.0,143.5,2.45,25.0,621.5,966.47,714.14
2016,3,8,15,30,732.0,140.0,2.4,25.0,581.0,943.68,700.59
2016,3,8,15,45,708.0,135.0,2.4,25.0,534.0,908.87,679.52
2016,3,8,16,0,684.0,130.0,2.4,25.0,487.0,871.22,656.45
2016,3,8,16,15,651.5,124.0,2.2,24.5,436.5,821.63,624.52
2016,3,8,16,30,619.0,118.0,2.0,24.0,386.0,770.14,590.77
2016,3,8,16,45,575.5,109.5,1.85,24.0,332.5,704.26,545.31
2016,3,8,17,0,532.0,101.0,1.7,24.0,279.0,637.9,498.35
2016,3,8,17,15,468.0,90.0,1.6,23.0,225.5,547.04,433.54
2016,3,8,17,30,404.0,79.0,1.5,22.0,172.0,466.29,373.07
2016,3,8,17,45,313.5,63.0,1.45,21.0,123.0,362.14,290.17
2016,3,8,18,0,223.0,47.0,1.4,20.0,74.0,265.58,208.69
2016,3,8,18,15,111.5,23.5,1.55,19.5,37.0,140.15,79.83
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.0,4.2,18.0,2.0,1.51,0.0
2016,3,9,7,30,0.0,4.0,4.2,18.0,4.0,3.02,0.0
2016,3,9,7,45,0.0,6.5,4.25,18.5,6.5,4.92,0.0
2016,3,9,8,0,0.0,9.0,4.3,19.0,9.0,6.83,0.36
2016,3,9,8,15,0.0,11.5,4.3,19.0,11.5,8.73,2.06
2016,3,9,8,30,0.0,14.0,4.3,19.0,14.0,10.65,3.74
2016,3,9,8,45,0.0,30.0,4.35,19.5,30.0,22.89,14.45
2016,3,9,9,0,0.0,46.0,4.4,20.0,46.0,35.2,25.06
2016,3,9,9,15,0.0,37.0,4.35,20.0,37.0,28.3,17.94
2016,3,9,9,30,0.0,28.0,4.3,20.0,28.0,21.42,12.15
2016,3,9,9,45,0.0,34.0,4.25,20.5,34.0,26.04,15.89
2016,3,9,10,0,0.0,40.0,4.2,21.0,40.0,30.68,19.6
2016,3,9,10,15,0.0,30.0,4.0,21.0,30.0,23.01,13.25
2016,3,9,10,30,0.0,20.0,3.8,21.0,20.0,15.34,6.93
2016,3,9,10,45,0.0,41.0,3.65,21.5,41.0,31.54,20.09
2016,3,9,11,0,0.0,62.0,3.5,22.0,62.0,47.8,33.16
2016,3,9,11,15,0.0,70.5,3.55,21.5,70.5,54.42,38.52
2016,3,9,11,30,0.0,79.0,3.6,21.0,79.0,61.06,43.9
2016,3,9,11,45,0.0,88.5,3.65,21.0,88.5,68.48,49.82
2016,3,9,12,0,0.0,98.0,3.7,21.0,98.0,75.93,55.76
2016,3,9,12,15,5.5,169.5,3.85,21.0,174.5,136.84,104.43
2016,3,9,12,30,11.0,241.0,4.0,21.0,251.0,200.09,154.24
2016,3,9,12,45,14.0,262.5,4.15,21.0,274.5,221.91,171.28
2016,3,9,13,0,17.0,284.0,4.3,21.0,298.0,244.48,188.97
2016,3,9,13,15,8.5,208.0,4.3,21.0,215.0,173.72,133.54
2016,3,9,13,30,0.0,132.0,4.3,21.0,132.0,103.46,77.73
2016,3,9,13,45,0.0,117.0,4.3,21.0,117.0,91.34,68.16
2016,3,9,14,0,0.0,102.0,4.3,21.0,102.0,79.21,58.51
2016,3,9,14,15,2.0,138.5,4.2,21.0,140.0,111.16,84.32
2016,3,9,14,30,4.0,175.0,4.1,21.0,178.0,144.59,111.17
2016,3,9,14,45,2.0,155.0,4.1,21.0,156.5,125.75,96.22
2016,3,9,15,0,0.0,135.0,4.1,21.0,135.0,106.88,81.2
2016,3,9,15,15,0.0,128.0,3.95,21.0,128.0,101.19,76.83
2016,3,9,15,30,0.0,121.0,3.8,21.0,121.0,95.51,72.44
2016,3,9,15,45,0.0,116.0,3.65,21.0,116.0,91.6,69.49
2016,3,9,16,0,0.0,111.0,3.5,21.0,111.0,87.78,66.61
2016,3,9,16,15,0.0,86.0,3.3,20.5,86.0,66.3,49.33
2016,3,9,16,30,0.0,61.0,3.1,20.0,61.0,46.75,33.41
2016,3,9,16,45,0.0,52.5,2.9,19.5,52.5,40.18,28.12
2016,3,9,17,0,0.0,44.0,2.7,19.0,44.0,33.62,22.75
2016,3,9,17,15,0.0,35.5,2.6,18.5,35.5,27.08,17.3
2016,3,9,17,30,0.0,27.0,2.5,18.0,27.0,20.56,11.76
2016,3,9,17,45,0.0,19.5,2.4,18.0,19.5,14.82,6.79
2016,3,9,18,0,0.0,12.0,2.3,18.0,12.0,9.1,1.8
2016,3,9,18,15,0.0,6.0,2.55,17.5,6.0,4.54,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.5,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.79,0.0
2016,3,10,7,15,0.0,4.5,4.05,13.0,4.5,3.4,0.0
2016,3,10,7,30,0.0,8.0,4.0,13.0,8.0,6.06,0.0
2016,3,10,7,45,0.0,12.0,4.0,13.5,12.0,9.1,2.49
2016,3,10,8,0,0.0,16.0,4.0,14.0,16.0,12.15,5.27
2016,3,10,8,15,0.0,20.5,4.05,14.5,20.5,15.6,8.36
2016,3,10,8,30,0.0,25.0,4.1,15.0,25.0,19.05,11.4
2016,3,10,8,45,0.0,54.0,4.2,15.5,54.0,41.34,31.11
2016,3,10,9,0,0.0,83.0,4.3,16.0,83.0,63.71,50.59
2016,3,10,9,15,0.0,77.5,4.45,16.0,77.5,59.55,44.55
2016,3,10,9,30,0.0,72.0,4.6,16.0,72.0,55.32,40.85
2016,3,10,9,45,0.0,65.0,4.75,16.5,65.0,49.94,36.15
2016,3,10,10,0,0.0,58.0,4.9,17.0,58.0,44.57,31.5
2016,3,10,10,15,4.5,136.0,5.1,17.0,139.0,105.48,81.46
2016,3,10,10,30,9.0,214.0,5.3,17.0,220.0,165.92,130.29
2016,3,10,10,45,10.5,223.0,5.5,17.0,230.5,175.02,137.41
2016,3,10,11,0,12.0,232.0,5.7,17.0,241.0,184.34,144.78
2016,3,10,11,15,6.0,157.0,5.8,17.0,161.5,124.76,96.6
2016,3,10,11,30,0.0,82.0,5.9,17.0,82.0,63.4,46.51
2016,3,10,11,45,4.0,141.5,6.05,17.5,145.0,112.56,86.46
2016,3,10,12,0,8.0,201.0,6.2,18.0,208.0,163.05,126.92
2016,3,10,12,15,4.0,146.0,6.15,18.0,149.5,116.95,89.7
2016,3,10,12,30,0.0,91.0,6.1,18.0,91.0,70.52,52.0
2016,3,10,12,45,0.0,106.0,6.05,18.0,106.0,82.39,61.65
2016,3,10,13,0,0.0,121.0,6.0,18.0,121.0,94.4,71.39
2016,3,10,13,15,2.5,148.5,5.95,18.0,151.0,119.02,91.4
2016,3,10,13,30,5.0,176.0,5.9,18.0,181.0,144.34,111.93
2016,3,10,13,45,2.5,131.5,5.85,18.0,134.0,105.54,80.62
2016,3,10,14,0,0.0,87.0,5.8,18.0,87.0,67.28,49.51
2016,3,10,14,15,0.0,113.0,5.7,18.0,113.0,88.12,66.59
2016,3,10,14,30,0.0,139.0,5.6,18.0,139.0,109.75,84.26
2016,3,10,14,45,1.0,153.0,5.6,18.0,153.5,122.96,95.18
2016,3,10,15,0,2.0,167.0,5.6,18.0,168.0,136.77,106.62
2016,3,10,15,15,1.0,128.0,5.5,17.5,128.5,102.17,78.78
2016,3,10,15,30,0.0,89.0,5.4,17.0,89.0,68.57,51.41
2016,3,10,15,45,0.0,98.5,5.3,17.0,98.5,76.43,58.11
2016,3,10,16,0,0.0,108.0,5.2,17.0,108.0,85.06,65.47
2016,3,10,16,15,0.0,64.5,4.95,16.5,64.5,49.48,36.06
2016,3,10,16,30,0.0,21.0,4.7,16.0,21.0,16.01,7.95
2016,3,10,16,45,0.0,18.0,4.45,16.0,18.0,13.71,6.04
2016,3,10,17,0,0.0,15.0,4.2,16.0,15.0,11.41,4.1
2016,3,10,17,15,0.0,12.0,4.05,16.0,12.0,9.11,2.14
2016,3,10,17,30,0.0,9.0,3.9,16.0,9.0,6.82,0.17
2016,3,10,17,45,0.0,6.5,3.75,16.0,6.5,4.92,0.0
2016,3,10,18,0,0.0,4.0,3.6,16.0,4.0,3.02,0.0
2016,3,10,18,15,0.0,2.0,3.6,15.5,2.0,1.51,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,2.15,14.0,3.0,0.0,0.0
2016,3,11,7,0,0.0,6.0,2.0,14.0,6.0,4.54,0.0
2016,3,11,7,15,0.0,21.5,1.95,14.0,21.5,16.4,7.95
2016,3,11,7,30,0.0,37.0,1.9,14.0,37.0,28.22,19.17
2016,3,11,7,45,0.0,56.5,1.85,14.5,56.5,42.42,32.12
2016,3,11,8,0,0.0,76.0,1.8,15.0,76.0,56.46,44.74
2016,3,11,8,15,0.0,97.0,1.85,15.0,97.0,71.34,57.95
2016,3,11,8,30,0.0,118.0,1.9,15.0,118.0,86.06,70.79
2016,3,11,8,45,0.0,75.0,1.95,15.5,75.0,57.58,45.43
2016,3,11,9,0,0.0,32.0,2.0,16.0,32.0,24.45,16.02
2016,3,11,9,15,0.0,35.5,2.15,16.5,35.5,27.15,17.29
2016,3,11,9,30,0.0,39.0,2.3,17.0,39.0,29.87,19.44
2016,3,11,9,45,0.0,28.0,2.5,17.5,28.0,21.44,12.29
2016,3,11,10,0,0.0,17.0,2.7,18.0,17.0,13.02,5.19
2016,3,11,10,15,0.0,17.0,2.85,18.0,17.0,13.03,5.18
2016,3,11,10,30,0.0,17.0,3.0,18.0,17.0,13.04,5.16
2016,3,11,10,45,0.0,29.5,3.2,18.5,29.5,22.68,13.07
2016,3,11,11,0,0.0,42.0,3.4,19.0,42.0,32.34,20.93
2016,3,11,11,15,0.0,32.5,3.4,19.0,32.5,25.03,14.9
2016,3,11,11,30,0.0,23.0,3.4,19.0,23.0,17.71,8.88
2016,3,11,11,45,0.0,34.5,3.4,19.5,34.5,26.6,16.11
2016,3,11,12,0,0.0,46.0,3.4,20.0,46.0,35.52,23.3
2016,3,11,12,15,75.5,235.0,3.3,20.0,298.0,263.44,206.11
2016,3,11,12,30,151.0,424.0,3.2,20.0,550.0,499.68,384.87
2016,3,11,12,45,196.5,420.5,3.1,20.0,584.0,547.93,420.34
2016,3,11,13,0,242.0,417.0,3.0,20.0,618.0,598.57,458.1
2016,3,11,13,15,121.5,281.5,2.9,20.0,382.5,373.33,290.02
2016,3,11,13,30,1.0,146.0,2.8,20.0,147.0,115.81,87.54
2016,3,11,13,45,10.5,217.5,2.7,20.5,226.0,185.31,143.05
2016,3,11,14,0,20.0,289.0,2.6,21.0,305.0,259.26,200.43
2016,3,11,14,15,46.5,316.5,2.6,21.0,352.0,337.95,261.58
2016,3,11,14,30,73.0,344.0,2.6,21.0,399.0,398.94,308.55
2016,3,11,14,45,71.0,327.0,2.6,21.0,378.5,384.23,297.83
2016,3,11,15,0,69.0,310.0,2.6,21.0,358.0,369.02,287.05
2016,3,11,15,15,56.5,283.5,2.55,20.5,321.0,331.83,259.55
2016,3,11,15,30,44.0,257.0,2.5,20.0,284.0,294.06,231.25
2016,3,11,15,45,31.5,227.0,2.45,20.0,246.0,251.82,198.6
2016,3,11,16,0,19.0,197.0,2.4,20.0,208.0,189.42,149.41
2016,3,11,16,15,163.5,186.0,2.15,19.5,259.5,362.53,292.54
2016,3,11,16,30,308.0,175.0,1.9,19.0,311.0,509.37,409.21
2016,3,11,16,45,284.0,156.0,1.65,19.0,268.5,460.47,370.96
2016,3,11,17,0,260.0,137.0,1.4,19.0,226.0,411.75,333.42
2016,3,11,17,15,235.0,114.5,1.2,18.5,184.0,357.71,291.53
2016,3,11,17,30,210.0,92.0,1.0,18.0,142.0,304.2,248.54
2016,3,11,17,45,160.5,70.0,0.85,17.5,102.0,233.26,189.41
2016,3,11,18,0,111.0,48.0,0.7,17.0,62.0,165.15,130.69
2016,3,11,18,15,55.5,24.0,0.7,16.5,31.0,86.59,54.99
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,33.0,8.5,1.15,12.5,10.0,6.69,0.0
2016,3,12,7,0,66.0,17.0,1.3,13.0,20.0,12.96,0.0
2016,3,12,7,15,189.5,36.0,1.35,13.5,61.5,27.11,17.13
2016,3,12,7,30,313.0,55.0,1.4,14.0,103.0,41.34,30.74
2016,3,12,7,45,415.5,65.0,1.45,14.5,157.0,49.22,38.18
2016,3,12,8,0,518.0,75.0,1.5,15.0,211.0,59.58,47.51
2016,3,12,8,15,574.5,83.5,1.65,15.5,266.5,65.57,52.73
2016,3,12,8,30,631.0,92.0,1.8,16.0,322.0,71.49,57.72
2016,3,12,8,45,470.5,139.0,2.0,16.5,325.5,96.74,79.42
2016,3,12,9,0,310.0,186.0,2.2,17.0,329.0,123.75,102.23
2016,3,12,9,15,271.0,216.0,2.25,17.5,351.5,156.69,116.38
2016,3,12,9,30,232.0,246.0,2.3,18.0,374.0,196.87,145.61
2016,3,12,9,45,541.0,174.0,2.4,18.5,505.5,229.3,157.74
2016,3,12,10,0,850.0,102.0,2.5,19.0,637.0,302.87,207.68
2016,3,12,10,15,543.5,217.5,2.4,19.0,568.0,341.19,251.74
2016,3,12,10,30,237.0,333.0,2.3,19.0,499.0,340.85,260.41
2016,3,12,10,45,571.0,220.0,2.25,19.5,643.0,434.55,329.82
2016,3,12,11,0,905.0,107.0,2.2,20.0,787.0,553.54,419.68
2016,3,12,11,15,555.0,252.5,2.15,20.0,674.5,529.64,403.98
2016,3,12,11,30,205.0,398.0,2.1,20.0,562.0,452.31,345.62
2016,3,12,11,45,190.0,408.0,2.05,20.5,562.0,468.37,357.32
2016,3,12,12,0,175.0,418.0,2.0,21.0,562.0,482.71,366.92
2016,3,12,12,15,552.0,265.0,2.0,21.0,725.0,676.97,513.82
2016,3,12,12,30,929.0,112.0,2.0,21.0,888.0,859.76,644.01
2016,3,12,12,45,925.5,114.0,2.05,21.5,886.0,897.28,666.47
2016,3,12,13,0,922.0,116.0,2.1,22.0,884.0,931.39,688.0
2016,3,12,13,15,919.0,115.5,2.1,22.0,874.0,960.02,706.69
2016,3,12,13,30,916.0,115.0,2.1,22.0,864.0,984.97,723.07
2016,3,12,13,45,911.0,114.0,2.15,22.0,845.0,1003.73,736.12
2016,3,12,14,0,906.0,113.0,2.2,22.0,826.0,1018.54,746.84
2016,3,12,14,15,606.5,230.5,2.15,22.0,701.0,882.95,656.67
2016,3,12,14,30,307.0,348.0,2.1,22.0,576.0,685.81,515.87
2016,3,12,14,45,316.0,328.5,2.1,22.0,553.5,681.93,516.29
2016,3,12,15,0,325.0,309.0,2.1,22.0,531.0,676.04,513.85
2016,3,12,15,15,584.5,205.0,2.1,21.5,575.5,852.37,645.87
2016,3,12,15,30,844.0,101.0,2.1,21.0,620.0,998.6,745.56
2016,3,12,15,45,828.5,96.5,2.1,21.0,573.5,971.3,727.91
2016,3,12,16,0,813.0,92.0,2.1,21.0,527.0,940.61,709.89
2016,3,12,16,15,787.0,88.0,1.95,20.5,474.5,897.26,682.84
2016,3,12,16,30,761.0,84.0,1.8,20.0,422.0,851.46,653.78
2016,3,12,16,45,729.0,78.0,1.7,20.0,367.5,795.67,616.41
2016,3,12,17,0,697.0,72.0,1.6,20.0,313.0,744.9,581.63
2016,3,12,17,15,641.0,65.0,1.5,19.0,256.0,665.84,526.9
2016,3,12,17,30,585.0,58.0,1.4,18.0,199.0,588.39,470.49
2016,3,12,17,45,499.0,48.5,1.3,17.5,146.0,486.84,391.14
2016,3,12,18,0,413.0,39.0,1.2,17.0,93.0,391.08,311.32
2016,3,12,18,15,252.5,24.5,1.3,16.5,52.5,243.61,167.49
2016,3,12,18,30,92.0,10.0,1.4,16.0,12.0,65.83,0.0
2016,3,12,18,45,46.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,9.0,3.6,12.5,12.0,7.08,0.0
2016,3,13,7,0,137.0,18.0,3.8,13.0,24.0,13.75,0.0
2016,3,13,7,15,284.0,33.0,3.75,13.5,69.5,26.94,17.15
2016,3,13,7,30,431.0,48.0,3.7,14.0,115.0,39.31,28.98
2016,3,13,7,45,536.0,55.0,3.7,15.0,174.0,45.01,34.38
2016,3,13,8,0,641.0,62.0,3.7,16.0,233.0,50.98,39.72
2016,3,13,8,15,695.0,68.0,3.8,17.0,292.0,55.74,43.76
2016,3,13,8,30,749.0,74.0,3.9,18.0,351.0,65.43,51.97
2016,3,13,8,45,796.0,76.0,4.0,19.0,411.0,67.37,53.27
2016,3,13,9,0,843.0,78.0,4.1,20.0,471.0,69.45,54.65
2016,3,13,9,15,866.0,81.5,4.25,20.5,524.5,113.13,63.76
2016,3,13,9,30,889.0,85.0,4.4,21.0,578.0,184.12,106.75
2016,3,13,9,45,908.0,86.5,4.6,22.0,627.0,249.09,156.75
2016,3,13,10,0,927.0,88.0,4.8,23.0,676.0,315.63,212.94
2016,3,13,10,15,938.0,90.0,4.95,23.0,717.0,381.27,270.9
2016,3,13,10,30,949.0,92.0,5.1,23.0,758.0,446.97,328.6
2016,3,13,10,45,956.5,94.0,5.25,23.5,791.5,510.91,383.14
2016,3,13,11,0,964.0,96.0,5.4,24.0,825.0,573.98,435.37
2016,3,13,11,15,969.0,97.0,5.5,24.0,850.5,633.67,484.35
