Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,30,974.0,98.0,5.6,24.0,876.0,691.66,530.77
2016,3,13,11,45,976.0,99.5,5.75,24.5,892.0,746.17,572.56
2016,3,13,12,0,978.0,101.0,5.9,25.0,908.0,798.23,611.54
2016,3,13,12,15,978.5,101.0,5.95,25.0,915.5,845.13,645.63
2016,3,13,12,30,979.0,101.0,6.0,25.0,923.0,889.01,676.51
2016,3,13,12,45,976.5,102.0,6.05,25.5,920.5,928.11,702.54
2016,3,13,13,0,974.0,103.0,6.1,26.0,918.0,963.67,725.99
2016,3,13,13,15,970.5,102.5,6.05,26.0,907.0,993.14,746.11
2016,3,13,13,30,967.0,102.0,6.0,26.0,896.0,1018.7,763.59
2016,3,13,13,45,959.0,102.5,6.0,26.5,875.0,1036.99,774.97
2016,3,13,14,0,951.0,103.0,6.0,27.0,854.0,1051.09,783.63
2016,3,13,14,15,943.0,101.5,5.85,26.5,826.0,1058.83,790.3
2016,3,13,14,30,935.0,100.0,5.7,26.0,798.0,1062.32,794.29
2016,3,13,14,45,922.5,99.5,5.55,26.0,761.5,1058.19,791.7
2016,3,13,15,0,910.0,99.0,5.4,26.0,725.0,1049.97,786.56
2016,3,13,15,15,896.0,96.5,5.05,26.0,682.0,1033.94,774.69
2016,3,13,15,30,882.0,94.0,4.7,26.0,639.0,1014.09,760.33
2016,3,13,15,45,861.5,91.5,4.4,26.0,590.0,996.63,748.67
2016,3,13,16,0,841.0,89.0,4.1,26.0,541.0,962.97,726.46
2016,3,13,16,15,815.0,85.5,3.6,25.0,487.5,919.71,699.22
2016,3,13,16,30,789.0,82.0,3.1,24.0,434.0,873.91,669.64
2016,3,13,16,45,749.5,77.0,2.7,23.5,377.0,811.76,627.17
2016,3,13,17,0,710.0,72.0,2.3,23.0,320.0,754.81,587.35
2016,3,13,17,15,653.0,65.5,2.15,22.0,262.0,675.18,532.14
2016,3,13,17,30,596.0,59.0,2.0,21.0,204.0,597.15,475.26
2016,3,13,17,45,502.5,49.5,1.9,20.0,149.5,489.47,392.29
2016,3,13,18,0,409.0,40.0,1.8,19.0,95.0,388.14,308.94
2016,3,13,18,15,244.5,25.5,1.75,18.5,54.0,239.82,167.72
2016,3,13,18,30,80.0,11.0,1.7,18.0,13.0,58.87,0.0
2016,3,13,18,45,40.0,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.5,9.0,3.2,13.0,14.5,7.08,0.0
2016,3,14,7,0,219.0,18.0,3.4,14.0,29.0,14.75,0.0
2016,3,14,7,15,367.5,30.5,3.5,15.0,77.5,25.2,15.72
2016,3,14,7,30,516.0,43.0,3.6,16.0,126.0,35.8,25.72
2016,3,14,7,45,596.0,50.5,3.75,17.0,183.5,42.05,31.51
2016,3,14,8,0,676.0,58.0,3.9,18.0,241.0,52.38,40.62
2016,3,14,8,15,726.0,64.0,3.75,18.5,300.5,57.59,45.11
2016,3,14,8,30,776.0,70.0,3.6,19.0,360.0,62.77,49.42
2016,3,14,8,45,808.0,74.0,3.45,20.0,417.0,66.09,51.92
2016,3,14,9,0,840.0,78.0,3.3,21.0,474.0,69.37,54.33
2016,3,14,9,15,863.5,81.5,3.35,22.0,527.5,112.7,63.12
2016,3,14,9,30,887.0,85.0,3.4,23.0,581.0,183.66,105.47
2016,3,14,9,45,903.0,88.0,3.45,24.0,629.5,248.97,155.2
2016,3,14,10,0,919.0,91.0,3.5,25.0,678.0,315.53,210.6
2016,3,14,10,15,931.5,93.0,3.75,25.5,719.5,381.18,267.11
2016,3,14,10,30,944.0,95.0,4.0,26.0,761.0,447.09,323.26
2016,3,14,10,45,952.0,97.0,4.3,27.0,795.0,510.98,375.97
2016,3,14,11,0,960.0,99.0,4.6,28.0,829.0,574.04,426.41
2016,3,14,11,15,966.0,100.5,4.6,28.0,855.5,634.5,474.36
2016,3,14,11,30,972.0,102.0,4.6,28.0,882.0,693.39,519.74
2016,3,14,11,45,975.5,103.0,4.6,28.5,899.0,748.38,559.99
2016,3,14,12,0,979.0,104.0,4.6,29.0,916.0,801.05,597.41
2016,3,14,12,15,980.5,104.0,4.6,29.0,924.0,848.77,630.61
2016,3,14,12,30,982.0,104.0,4.6,29.0,932.0,893.55,660.56
2016,3,14,12,45,981.0,104.5,4.65,29.5,930.5,933.55,686.11
2016,3,14,13,0,980.0,105.0,4.7,30.0,929.0,970.08,709.2
2016,3,14,13,15,977.0,104.5,4.7,30.0,918.0,1000.18,729.08
2016,3,14,13,30,974.0,104.0,4.7,30.0,907.0,1026.38,746.48
2016,3,14,13,45,967.5,103.5,4.7,30.0,886.5,1045.21,759.18
2016,3,14,14,0,961.0,103.0,4.7,30.0,866.0,1059.84,769.33
2016,3,14,14,15,953.5,102.0,4.55,29.5,837.5,1068.71,776.56
2016,3,14,14,30,946.0,101.0,4.4,29.0,809.0,1073.32,781.27
2016,3,14,14,45,929.5,102.0,4.3,29.0,771.0,1066.87,777.74
2016,3,14,15,0,913.0,103.0,4.2,29.0,733.0,1056.3,771.78
2016,3,14,15,15,898.5,100.5,3.95,28.5,689.5,1039.8,762.66
2016,3,14,15,30,884.0,98.0,3.7,28.0,646.0,1032.47,759.68
2016,3,14,15,45,862.5,95.0,3.5,28.0,596.5,1000.5,739.32
2016,3,14,16,0,841.0,92.0,3.3,28.0,547.0,965.18,716.9
2016,3,14,16,15,814.5,88.5,3.05,27.0,493.0,921.39,691.07
2016,3,14,16,30,788.0,85.0,2.8,26.0,439.0,875.05,663.02
2016,3,14,16,45,749.5,79.5,2.6,25.5,381.5,813.2,622.53
2016,3,14,17,0,711.0,74.0,2.4,25.0,324.0,756.77,584.79
2016,3,14,17,15,654.5,67.5,2.35,24.0,266.0,677.54,530.9
2016,3,14,17,30,598.0,61.0,2.3,23.0,208.0,599.82,475.12
2016,3,14,17,45,506.5,51.0,2.25,22.0,153.0,493.03,393.43
2016,3,14,18,0,415.0,41.0,2.2,21.0,98.0,392.41,311.17
2016,3,14,18,15,255.5,26.0,2.25,20.5,56.0,248.35,176.04
2016,3,14,18,30,96.0,11.0,2.3,20.0,14.0,68.69,0.0
2016,3,14,18,45,48.0,5.5,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,72.5,10.5,3.75,15.5,14.5,8.26,0.0
2016,3,15,7,0,145.0,21.0,3.9,16.0,29.0,16.0,1.42
2016,3,15,7,15,279.5,36.5,3.9,16.5,75.0,29.7,19.54
2016,3,15,7,30,414.0,52.0,3.9,17.0,121.0,42.3,31.31
2016,3,15,7,45,511.0,60.5,3.95,18.0,178.5,48.96,37.45
2016,3,15,8,0,608.0,69.0,4.0,19.0,236.0,55.78,43.43
2016,3,15,8,15,660.0,75.5,3.9,20.0,294.0,60.61,47.45
2016,3,15,8,30,712.0,82.0,3.8,21.0,352.0,65.42,51.3
2016,3,15,8,45,753.5,85.0,3.75,22.0,409.0,73.2,57.57
2016,3,15,9,0,795.0,88.0,3.7,23.0,466.0,75.56,59.13
2016,3,15,9,15,819.5,92.0,3.7,23.5,519.0,117.08,67.51
2016,3,15,9,30,844.0,96.0,3.7,24.0,572.0,180.2,104.08
2016,3,15,9,45,864.0,98.0,3.7,25.0,620.0,243.76,152.13
2016,3,15,10,0,884.0,100.0,3.7,26.0,668.0,312.72,208.84
2016,3,15,10,15,897.0,102.5,3.75,26.5,709.0,376.85,263.55
2016,3,15,10,30,910.0,105.0,3.8,27.0,750.0,441.35,317.94
2016,3,15,10,45,919.5,106.0,3.9,28.0,784.0,503.22,368.41
2016,3,15,11,0,929.0,107.0,4.0,29.0,818.0,564.47,416.61
2016,3,15,11,15,935.0,108.5,4.05,29.0,843.5,623.28,462.99
2016,3,15,11,30,941.0,110.0,4.1,29.0,869.0,680.6,506.97
2016,3,15,11,45,936.0,115.5,4.2,29.0,883.5,732.24,545.86
2016,3,15,12,0,931.0,121.0,4.3,29.0,898.0,780.96,581.8
2016,3,15,12,15,932.5,121.5,4.35,29.0,905.5,827.23,614.88
2016,3,15,12,30,934.0,122.0,4.4,29.0,913.0,870.74,644.29
2016,3,15,12,45,934.0,121.5,4.5,29.5,911.5,909.12,669.01
2016,3,15,13,0,934.0,121.0,4.6,30.0,910.0,944.22,691.44
2016,3,15,13,15,931.0,120.5,4.55,29.5,899.0,973.18,711.86
2016,3,15,13,30,928.0,120.0,4.5,29.0,888.0,998.41,729.93
2016,3,15,13,45,821.0,171.0,4.5,29.0,839.5,986.0,722.12
2016,3,15,14,0,714.0,222.0,4.5,29.0,791.0,963.02,707.65
2016,3,15,14,15,810.0,167.0,4.4,29.0,792.5,1007.51,737.67
2016,3,15,14,30,906.0,112.0,4.3,29.0,794.0,1043.98,761.82
2016,3,15,14,45,720.0,176.5,4.2,29.0,703.0,958.89,706.04
2016,3,15,15,0,534.0,241.0,4.1,29.0,612.0,834.52,621.29
2016,3,15,15,15,585.5,207.0,3.85,28.5,591.5,852.1,637.47
2016,3,15,15,30,637.0,173.0,3.6,28.0,571.0,876.07,655.64
2016,3,15,15,45,523.0,190.5,3.35,28.0,500.5,767.93,580.62
2016,3,15,16,0,409.0,208.0,3.1,28.0,430.0,670.74,510.95
2016,3,15,16,15,568.5,146.5,2.8,27.0,422.0,748.03,572.07
2016,3,15,16,30,728.0,85.0,2.5,26.0,414.0,817.25,622.4
2016,3,15,16,45,670.0,87.5,2.25,25.5,360.0,755.64,580.19
2016,3,15,17,0,612.0,90.0,2.0,25.0,306.0,688.2,533.75
2016,3,15,17,15,559.5,80.0,2.0,24.0,251.0,611.11,480.99
2016,3,15,17,30,507.0,70.0,2.0,23.0,196.0,535.43,426.26
2016,3,15,17,45,424.5,57.5,2.0,22.0,144.0,436.17,349.76
2016,3,15,18,0,342.0,45.0,2.0,21.0,92.0,342.46,272.18
2016,3,15,18,15,171.0,29.5,2.15,20.5,53.0,192.89,137.97
2016,3,15,18,30,0.0,14.0,2.3,20.0,14.0,11.02,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.5,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,0.0,10.0,1.85,13.5,10.0,7.87,0.0
2016,3,16,7,0,0.0,20.0,2.0,14.0,20.0,15.17,2.82
2016,3,16,7,15,35.0,42.0,2.15,14.5,48.0,31.06,21.03
2016,3,16,7,30,70.0,64.0,2.3,15.0,76.0,46.36,35.21
2016,3,16,7,45,92.5,87.0,2.45,15.5,109.0,61.96,49.36
2016,3,16,8,0,115.0,110.0,2.6,16.0,142.0,77.23,62.89
2016,3,16,8,15,267.5,119.0,2.9,16.5,215.5,83.9,68.58
2016,3,16,8,30,420.0,128.0,3.2,17.0,289.0,89.55,73.2
2016,3,16,8,45,594.5,111.5,3.55,18.0,377.0,82.8,66.82
2016,3,16,9,0,769.0,95.0,3.9,19.0,465.0,80.0,63.9
2016,3,16,9,15,625.5,148.0,4.1,19.5,470.0,136.53,89.78
2016,3,16,9,30,482.0,201.0,4.3,20.0,475.0,196.3,133.87
2016,3,16,9,45,670.5,154.5,4.55,21.0,569.5,241.46,160.9
2016,3,16,10,0,859.0,108.0,4.8,22.0,664.0,308.48,210.26
2016,3,16,10,15,871.5,110.0,4.7,22.0,704.0,371.66,265.67
2016,3,16,10,30,884.0,112.0,4.6,22.0,744.0,436.23,321.7
2016,3,16,10,45,893.5,114.0,4.5,22.5,777.0,497.41,373.2
2016,3,16,11,0,903.0,116.0,4.4,23.0,810.0,558.03,422.5
2016,3,16,11,15,908.5,117.5,4.2,23.5,834.5,615.21,467.39
2016,3,16,11,30,914.0,119.0,4.0,24.0,859.0,670.9,509.52
2016,3,16,11,45,914.0,121.5,3.8,24.5,874.0,722.04,546.8
2016,3,16,12,0,914.0,124.0,3.6,25.0,889.0,770.74,581.0
2016,3,16,12,15,915.0,124.5,3.4,25.0,896.5,815.87,612.55
2016,3,16,12,30,916.0,125.0,3.2,25.0,904.0,858.24,639.97
2016,3,16,12,45,910.5,127.5,3.05,25.0,901.0,894.02,662.83
2016,3,16,13,0,905.0,130.0,2.9,25.0,898.0,926.31,683.15
2016,3,16,13,15,902.0,129.5,2.75,25.0,887.0,954.5,700.56
2016,3,16,13,30,899.0,129.0,2.6,25.0,876.0,979.06,715.46
2016,3,16,13,45,888.5,130.0,2.5,25.5,855.0,994.2,723.25
2016,3,16,14,0,878.0,131.0,2.4,26.0,834.0,1005.31,728.54
2016,3,16,14,15,869.5,130.0,2.3,26.0,806.5,1027.36,742.37
2016,3,16,14,30,861.0,129.0,2.2,26.0,779.0,1030.58,744.12
2016,3,16,14,45,822.0,140.0,2.15,26.0,738.0,1011.93,732.88
2016,3,16,15,0,783.0,151.0,2.1,26.0,697.0,998.13,725.09
2016,3,16,15,15,643.0,185.5,2.0,25.5,616.5,895.72,660.36
2016,3,16,15,30,503.0,220.0,1.9,25.0,536.0,782.02,584.98
2016,3,16,15,45,590.5,181.5,1.85,25.0,524.5,823.36,617.33
2016,3,16,16,0,678.0,143.0,1.8,25.0,513.0,869.69,649.58
2016,3,16,16,15,646.5,136.0,1.65,24.5,461.0,819.93,617.28
2016,3,16,16,30,615.0,129.0,1.5,24.0,409.0,768.24,584.09
2016,3,16,16,45,553.0,125.0,1.35,24.0,352.5,683.12,525.58
2016,3,16,17,0,491.0,121.0,1.2,24.0,296.0,609.35,473.86
2016,3,16,17,15,431.5,107.5,1.1,23.0,241.5,528.18,416.3
2016,3,16,17,30,372.0,94.0,1.0,22.0,187.0,449.86,357.93
2016,3,16,17,45,276.0,76.5,0.95,21.5,135.5,342.31,273.13
2016,3,16,18,0,180.0,59.0,0.9,21.0,84.0,229.17,180.67
2016,3,16,18,15,99.0,34.5,0.95,20.5,47.0,136.93,97.57
2016,3,16,18,30,18.0,10.0,1.0,20.0,10.0,19.04,0.0
2016,3,16,18,45,9.0,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.0,12.5,1.25,17.5,15.5,9.83,0.0
2016,3,17,7,0,100.0,25.0,1.4,18.0,31.0,18.86,6.23
2016,3,17,7,15,208.5,44.0,1.4,18.5,75.0,32.93,22.36
2016,3,17,7,30,317.0,63.0,1.4,19.0,119.0,46.96,35.2
2016,3,17,7,45,158.5,47.5,1.45,19.5,75.5,34.74,24.86
2016,3,17,8,0,0.0,32.0,1.5,20.0,32.0,24.39,15.83
2016,3,17,8,15,0.0,40.0,1.45,20.0,40.0,30.54,21.22
2016,3,17,8,30,0.0,48.0,1.4,20.0,48.0,36.71,26.54
2016,3,17,8,45,0.0,87.0,1.35,20.5,87.0,66.43,52.08
2016,3,17,9,0,0.0,126.0,1.3,21.0,126.0,93.74,75.02
2016,3,17,9,15,0.0,132.5,1.3,21.5,132.5,99.11,75.5
2016,3,17,9,30,0.0,139.0,1.3,22.0,139.0,104.56,79.45
2016,3,17,9,45,5.5,177.5,1.3,22.5,181.5,133.59,101.87
2016,3,17,10,0,11.0,216.0,1.3,23.0,224.0,163.73,124.79
2016,3,17,10,15,28.5,263.0,1.3,23.0,284.0,203.45,154.81
2016,3,17,10,30,46.0,310.0,1.3,23.0,344.0,248.71,188.87
2016,3,17,10,45,67.5,340.5,1.35,23.5,392.0,287.59,217.51
2016,3,17,11,0,89.0,371.0,1.4,24.0,440.0,329.97,248.6
2016,3,17,11,15,51.0,313.0,1.4,24.0,353.0,274.16,207.06
2016,3,17,11,30,13.0,255.0,1.4,24.0,266.0,205.86,155.4
2016,3,17,11,45,10.0,221.5,1.45,24.0,230.0,179.25,135.24
2016,3,17,12,0,7.0,188.0,1.5,24.0,194.0,151.77,114.1
2016,3,17,12,15,11.5,235.0,1.55,24.0,245.0,193.68,146.46
2016,3,17,12,30,16.0,282.0,1.6,24.0,296.0,237.08,179.42
2016,3,17,12,45,15.0,273.0,1.65,24.5,286.0,230.6,174.08
2016,3,17,13,0,14.0,264.0,1.7,25.0,276.0,223.81,168.72
2016,3,17,13,15,8.5,213.0,1.7,25.0,220.5,177.39,133.39
2016,3,17,13,30,3.0,162.0,1.7,25.0,165.0,130.7,97.44
2016,3,17,13,45,1.5,151.0,1.7,25.0,152.5,120.5,89.63
2016,3,17,14,0,0.0,140.0,1.7,25.0,140.0,110.17,81.62
2016,3,17,14,15,55.0,255.0,1.65,25.0,297.0,282.16,215.73
2016,3,17,14,30,110.0,370.0,1.6,25.0,454.0,459.76,346.96
2016,3,17,14,45,162.0,353.5,1.55,25.0,470.5,524.74,394.3
2016,3,17,15,0,214.0,337.0,1.5,25.0,487.0,565.43,424.91
2016,3,17,15,15,250.5,310.0,1.5,24.5,475.5,601.65,452.95
2016,3,17,15,30,287.0,283.0,1.5,24.0,464.0,611.35,462.93
2016,3,17,15,45,281.5,260.5,1.5,24.0,427.0,582.04,443.66
2016,3,17,16,0,276.0,238.0,1.5,24.0,390.0,551.13,423.36
2016,3,17,16,15,359.5,198.0,1.5,24.0,375.5,582.42,450.31
2016,3,17,16,30,443.0,158.0,1.5,24.0,361.0,631.05,488.47
2016,3,17,16,45,500.0,129.5,1.5,24.0,331.0,639.11,496.66
2016,3,17,17,0,557.0,101.0,1.5,24.0,301.0,649.37,505.36
2016,3,17,17,15,499.0,91.0,1.35,23.0,247.0,562.35,443.37
2016,3,17,17,30,441.0,81.0,1.2,22.0,193.0,487.01,388.07
2016,3,17,17,45,356.0,66.5,1.1,21.5,142.0,388.5,310.51
2016,3,17,18,0,271.0,52.0,1.0,21.0,91.0,296.86,234.67
2016,3,17,18,15,135.5,33.0,1.05,20.5,52.5,156.42,113.6
2016,3,17,18,30,0.0,14.0,1.1,20.0,14.0,11.02,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.85,18.5,16.5,10.62,0.0
2016,3,18,7,0,93.0,27.0,0.9,19.0,33.0,20.26,8.24
2016,3,18,7,15,196.0,47.5,1.0,19.0,77.5,35.33,24.46
2016,3,18,7,30,299.0,68.0,1.1,19.0,122.0,50.26,38.11
2016,3,18,7,45,379.5,81.5,1.25,19.5,175.0,60.08,46.97
2016,3,18,8,0,460.0,95.0,1.4,20.0,228.0,69.82,55.46
2016,3,18,8,15,230.0,65.5,1.45,20.0,132.0,46.97,35.55
2016,3,18,8,30,0.0,36.0,1.5,20.0,36.0,27.49,18.47
2016,3,18,8,45,0.0,57.5,1.6,20.5,57.5,44.05,32.74
2016,3,18,9,0,0.0,79.0,1.7,21.0,79.0,60.71,46.84
2016,3,18,9,15,10.5,147.5,1.7,21.0,153.5,110.0,84.24
2016,3,18,9,30,21.0,216.0,1.7,21.0,228.0,159.09,122.5
2016,3,18,9,45,10.5,174.5,1.75,21.5,180.5,132.5,101.16
2016,3,18,10,0,0.0,133.0,1.8,22.0,133.0,101.46,76.49
2016,3,18,10,15,0.0,127.5,1.75,22.5,127.5,97.73,73.21
2016,3,18,10,30,0.0,122.0,1.7,23.0,122.0,93.84,69.81
2016,3,18,10,45,1.0,141.0,1.65,23.5,142.5,108.9,81.42
2016,3,18,11,0,2.0,160.0,1.6,24.0,163.0,124.25,93.13
2016,3,18,11,15,3.0,163.5,1.5,24.0,167.0,128.0,95.9
2016,3,18,11,30,4.0,167.0,1.4,24.0,171.0,131.88,98.81
2016,3,18,11,45,8.5,211.5,1.3,24.5,219.0,170.35,128.24
2016,3,18,12,0,13.0,256.0,1.2,25.0,267.0,210.07,158.02
2016,3,18,12,15,430.0,205.5,1.05,25.0,574.0,527.33,397.69
2016,3,18,12,30,847.0,155.0,0.9,25.0,881.0,839.07,609.17
2016,3,18,12,45,425.5,159.0,0.8,25.5,524.0,532.13,395.0
2016,3,18,13,0,4.0,163.0,0.7,26.0,167.0,131.7,96.3
2016,3,18,13,15,421.5,158.0,0.8,26.0,511.5,565.72,425.53
2016,3,18,13,30,839.0,153.0,0.9,26.0,856.0,958.87,682.75
2016,3,18,13,45,596.5,263.0,1.0,26.0,758.0,866.4,619.12
2016,3,18,14,0,354.0,373.0,1.1,26.0,660.0,730.99,528.51
2016,3,18,14,15,333.5,365.0,1.2,26.0,628.0,714.32,520.4
2016,3,18,14,30,313.0,357.0,1.3,26.0,596.0,695.3,509.28
2016,3,18,14,45,367.5,324.0,1.4,26.0,592.0,722.65,531.59
2016,3,18,15,0,422.0,291.0,1.5,26.0,588.0,769.57,566.18
2016,3,18,15,15,572.0,219.0,1.5,26.0,596.0,847.92,623.48
2016,3,18,15,30,722.0,147.0,1.5,26.0,604.0,928.78,677.9
2016,3,18,15,45,398.5,194.5,1.55,26.0,443.5,645.48,485.96
2016,3,18,16,0,75.0,242.0,1.6,26.0,283.0,313.24,240.17
2016,3,18,16,15,37.5,145.0,1.6,25.5,165.5,169.29,131.15
2016,3,18,16,30,0.0,48.0,1.6,25.0,48.0,36.74,24.4
2016,3,18,16,45,0.0,41.5,1.65,24.5,41.5,31.72,20.51
2016,3,18,17,0,0.0,35.0,1.7,24.0,35.0,26.71,16.5
2016,3,18,17,15,0.0,28.5,2.0,23.0,28.5,21.71,12.46
2016,3,18,17,30,0.0,22.0,2.3,22.0,22.0,16.73,8.35
2016,3,18,17,45,0.0,16.0,2.65,21.5,16.0,12.15,4.46
2016,3,18,18,0,0.0,10.0,3.0,21.0,10.0,7.58,0.56
2016,3,18,18,15,0.0,5.5,3.75,20.5,5.5,4.16,0.0
2016,3,18,18,30,0.0,1.0,4.5,20.0,1.0,0.79,0.0
2016,3,18,18,45,0.0,0.5,5.25,19.5,0.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,68.5,14.5,6.8,7.0,19.5,11.41,0.0
2016,3,19,7,0,137.0,29.0,6.8,7.0,39.0,21.83,10.88
2016,3,19,7,15,246.0,48.0,6.85,7.0,86.0,35.97,26.37
2016,3,19,7,30,355.0,67.0,6.9,7.0,133.0,50.02,39.82
2016,3,19,7,45,440.0,79.0,6.95,7.5,189.0,59.02,48.33
2016,3,19,8,0,525.0,91.0,7.0,8.0,245.0,71.19,59.44
2016,3,19,8,15,336.0,129.0,7.0,8.5,235.0,91.01,77.2
2016,3,19,8,30,147.0,167.0,7.0,9.0,225.0,112.79,96.39
2016,3,19,8,45,431.0,143.0,7.05,9.5,348.0,97.83,82.51
2016,3,19,9,0,715.0,119.0,7.1,10.0,471.0,88.29,73.57
2016,3,19,9,15,741.5,124.0,7.05,10.5,523.5,126.82,81.74
2016,3,19,9,30,768.0,129.0,7.0,11.0,576.0,186.91,118.65
2016,3,19,9,45,792.0,131.0,7.0,11.5,623.5,247.6,167.12
2016,3,19,10,0,816.0,133.0,7.0,12.0,671.0,314.98,225.94
2016,3,19,10,15,830.5,136.0,6.95,12.5,712.0,377.13,282.22
2016,3,19,10,30,845.0,139.0,6.9,13.0,753.0,440.06,338.75
2016,3,19,10,45,861.0,138.5,6.85,13.5,787.5,501.42,392.85
2016,3,19,11,0,877.0,138.0,6.8,14.0,822.0,563.04,445.69
2016,3,19,11,15,884.0,139.5,6.75,14.0,847.5,621.24,495.25
2016,3,19,11,30,891.0,141.0,6.7,14.0,873.0,678.18,542.53
2016,3,19,11,45,900.5,139.0,6.65,14.5,891.0,725.25,580.3
2016,3,19,12,0,910.0,137.0,6.6,15.0,909.0,776.52,620.07
2016,3,19,12,15,912.0,137.0,6.5,15.0,917.0,821.88,655.42
2016,3,19,12,30,914.0,137.0,6.4,15.0,925.0,864.55,686.61
2016,3,19,12,45,918.5,134.5,6.35,15.5,924.5,904.27,714.07
2016,3,19,13,0,923.0,132.0,6.3,16.0,924.0,941.0,739.14
2016,3,19,13,15,920.5,131.0,6.2,16.0,913.5,969.6,759.38
2016,3,19,13,30,918.0,130.0,6.1,16.0,903.0,994.51,776.98
2016,3,19,13,45,917.0,127.0,6.1,16.0,884.5,1015.11,792.19
2016,3,19,14,0,916.0,124.0,6.1,16.0,866.0,1031.8,804.78
2016,3,19,14,15,908.5,122.5,6.05,16.0,838.0,1039.61,810.9
2016,3,19,14,30,901.0,121.0,6.0,16.0,810.0,1043.3,814.33
2016,3,19,14,45,895.0,116.5,5.95,16.0,775.0,1041.24,813.88
2016,3,19,15,0,889.0,112.0,5.9,16.0,740.0,1035.05,810.72
2016,3,19,15,15,875.0,109.5,5.8,15.5,697.0,1032.67,811.73
2016,3,19,15,30,861.0,107.0,5.7,15.0,654.0,1012.47,800.1
2016,3,19,15,45,844.5,102.5,5.65,15.0,605.5,983.75,781.3
2016,3,19,16,0,828.0,98.0,5.6,15.0,557.0,951.59,760.03
2016,3,19,16,15,802.0,94.0,5.45,14.5,503.0,907.78,730.85
2016,3,19,16,30,776.0,90.0,5.3,14.0,449.0,861.46,699.44
2016,3,19,16,45,740.0,84.5,5.15,14.0,392.0,808.41,661.05
2016,3,19,17,0,704.0,79.0,5.0,14.0,335.0,748.58,616.63
2016,3,19,17,15,649.0,72.0,4.6,13.0,276.5,670.41,557.6
2016,3,19,17,30,594.0,65.0,4.2,12.0,218.0,593.67,497.3
2016,3,19,17,45,506.0,55.0,3.8,11.5,162.5,490.36,411.98
2016,3,19,18,0,418.0,45.0,3.4,11.0,107.0,392.81,327.03
2016,3,19,18,15,270.0,30.0,3.25,10.5,63.0,257.91,201.76
2016,3,19,18,30,122.0,15.0,3.1,10.0,19.0,112.36,0.0
2016,3,19,18,45,61.0,7.5,3.0,9.5,9.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,134.5,13.0,3.25,4.5,23.5,10.23,0.0
2016,3,20,7,0,269.0,26.0,3.5,5.0,47.0,21.34,11.35
2016,3,20,7,15,390.5,39.0,3.55,6.0,98.0,32.02,23.07
2016,3,20,7,30,512.0,52.0,3.6,7.0,149.0,42.7,33.26
2016,3,20,7,45,582.0,61.0,3.65,8.0,206.5,49.77,39.87
2016,3,20,8,0,652.0,70.0,3.7,9.0,264.0,56.8,46.18
2016,3,20,8,15,699.0,76.0,3.75,9.5,323.0,61.29,50.08
2016,3,20,8,30,746.0,82.0,3.8,10.0,382.0,71.16,58.7
2016,3,20,8,45,777.5,87.5,3.9,10.5,438.5,75.19,61.96
2016,3,20,9,0,809.0,93.0,4.0,11.0,495.0,79.1,65.08
2016,3,20,9,15,832.5,96.5,3.95,11.5,548.5,119.91,73.01
2016,3,20,9,30,856.0,100.0,3.9,12.0,602.0,183.35,111.01
2016,3,20,9,45,873.5,103.5,3.9,12.5,650.0,248.25,162.56
2016,3,20,10,0,891.0,107.0,3.9,13.0,698.0,314.74,220.46
2016,3,20,10,15,903.5,109.0,3.95,13.0,739.5,382.2,281.08
2016,3,20,10,30,916.0,111.0,4.0,13.0,781.0,446.43,338.74
2016,3,20,10,45,926.0,113.0,4.05,13.5,815.0,509.52,393.62
2016,3,20,11,0,936.0,115.0,4.1,14.0,849.0,572.05,446.32
2016,3,20,11,15,942.0,116.0,4.15,14.0,874.5,630.72,495.32
2016,3,20,11,30,948.0,117.0,4.2,14.0,900.0,687.84,541.81
2016,3,20,11,45,953.5,117.0,4.3,14.5,917.0,742.02,584.1
2016,3,20,12,0,959.0,117.0,4.4,15.0,934.0,794.1,623.76
2016,3,20,12,15,961.0,117.0,4.45,15.0,942.0,841.2,659.29
2016,3,20,12,30,963.0,117.0,4.5,15.0,950.0,885.44,690.95
2016,3,20,12,45,964.0,116.0,4.6,15.5,948.5,924.9,718.11
2016,3,20,13,0,965.0,115.0,4.7,16.0,947.0,961.01,742.83
2016,3,20,13,15,963.0,114.5,4.7,16.0,936.5,991.39,764.14
2016,3,20,13,30,961.0,114.0,4.7,16.0,926.0,1017.96,782.87
2016,3,20,13,45,958.5,112.0,4.7,16.0,906.5,1038.63,797.62
2016,3,20,14,0,956.0,110.0,4.7,16.0,887.0,1055.21,809.72
2016,3,20,14,15,949.0,108.5,4.7,16.0,858.5,1063.72,816.46
2016,3,20,14,30,942.0,107.0,4.7,16.0,830.0,1067.97,820.52
2016,3,20,14,45,935.0,104.0,4.7,16.0,794.5,1066.35,820.77
2016,3,20,15,0,928.0,101.0,4.7,16.0,759.0,1060.51,818.34
2016,3,20,15,15,915.0,99.0,4.6,15.5,715.5,1045.65,810.48
2016,3,20,15,30,902.0,97.0,4.5,15.0,672.0,1026.9,800.08
2016,3,20,15,45,887.5,92.5,4.45,15.0,623.0,999.98,783.0
2016,3,20,16,0,873.0,88.0,4.4,15.0,574.0,981.35,771.91
2016,3,20,16,15,848.5,84.5,4.2,14.5,519.5,938.73,743.93
2016,3,20,16,30,824.0,81.0,4.0,14.0,465.0,893.46,714.19
2016,3,20,16,45,793.5,75.5,3.8,14.0,407.0,838.0,675.09
2016,3,20,17,0,763.0,70.0,3.6,14.0,349.0,780.98,633.98
2016,3,20,17,15,711.5,64.0,3.1,13.0,290.0,704.65,577.65
2016,3,20,17,30,660.0,58.0,2.6,12.0,231.0,635.53,524.46
2016,3,20,17,45,579.5,49.5,2.1,11.0,173.5,537.48,445.41
2016,3,20,18,0,499.0,41.0,1.6,10.0,116.0,444.61,366.24
2016,3,20,18,15,344.5,28.0,1.6,9.5,69.5,304.0,238.59
2016,3,20,18,30,190.0,15.0,1.6,9.0,23.0,157.63,0.0
2016,3,20,18,45,95.0,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.5,13.5,1.9,3.0,27.5,10.62,0.0
2016,3,21,7,0,343.0,27.0,2.2,4.0,55.0,22.41,12.81
2016,3,21,7,15,464.0,37.5,2.35,5.0,108.5,31.19,22.53
2016,3,21,7,30,585.0,48.0,2.5,6.0,162.0,40.11,31.1
2016,3,21,7,45,654.0,55.0,2.7,7.0,221.5,49.78,40.07
2016,3,21,8,0,723.0,62.0,2.9,8.0,281.0,56.05,45.69
2016,3,21,8,15,766.5,67.5,3.05,8.5,341.0,60.78,49.81
2016,3,21,8,30,810.0,73.0,3.2,9.0,401.0,65.46,53.78
2016,3,21,8,45,839.5,76.5,3.4,10.0,459.0,68.36,55.96
2016,3,21,9,0,869.0,80.0,3.6,11.0,517.0,71.22,58.06
2016,3,21,9,15,890.0,83.5,3.55,11.5,570.5,121.11,72.48
2016,3,21,9,30,911.0,87.0,3.5,12.0,624.0,187.01,111.6
2016,3,21,9,45,926.0,89.5,3.45,13.0,672.0,253.14,163.78
2016,3,21,10,0,941.0,92.0,3.4,14.0,720.0,320.32,221.9
2016,3,21,10,15,952.0,94.0,3.4,14.5,761.5,386.62,281.08
2016,3,21,10,30,963.0,96.0,3.4,15.0,803.0,452.92,339.52
2016,3,21,10,45,970.5,97.5,3.4,15.5,836.5,517.02,394.71
2016,3,21,11,0,978.0,99.0,3.4,16.0,870.0,580.15,447.26
2016,3,21,11,15,983.0,100.0,3.35,16.0,895.5,640.26,496.45
2016,3,21,11,30,988.0,101.0,3.3,16.0,921.0,698.61,542.73
2016,3,21,11,45,991.0,102.0,3.3,16.5,937.5,753.64,584.31
2016,3,21,12,0,994.0,103.0,3.3,17.0,954.0,806.24,622.86
2016,3,21,12,15,995.0,103.5,3.3,17.0,961.0,854.24,657.3
2016,3,21,12,30,996.0,104.0,3.3,17.0,968.0,899.21,688.17
2016,3,21,12,45,995.0,104.0,3.3,17.5,966.0,938.82,713.81
2016,3,21,13,0,994.0,104.0,3.3,18.0,964.0,974.87,736.83
2016,3,21,13,15,991.5,103.5,3.35,18.0,952.5,1005.37,757.82
2016,3,21,13,30,989.0,103.0,3.4,18.0,941.0,1031.92,776.25
2016,3,21,13,45,984.0,102.0,3.45,18.5,920.5,1051.52,788.68
2016,3,21,14,0,979.0,101.0,3.5,19.0,900.0,1066.88,798.43
2016,3,21,14,15,972.5,100.0,3.55,19.0,871.5,1076.47,806.07
2016,3,21,14,30,966.0,99.0,3.6,19.0,843.0,1081.74,811.08
2016,3,21,14,45,946.0,102.0,3.65,19.0,803.5,1073.64,807.41
2016,3,21,15,0,926.0,105.0,3.7,19.0,764.0,1061.36,801.22
2016,3,21,15,15,912.5,102.5,3.7,18.5,720.0,1045.47,793.89
2016,3,21,15,30,899.0,100.0,3.7,18.0,676.0,1025.67,784.02
2016,3,21,15,45,882.0,96.5,3.75,18.0,626.5,1010.0,775.97
2016,3,21,16,0,865.0,93.0,3.8,18.0,577.0,977.9,756.53
2016,3,21,16,15,839.5,89.5,3.65,17.5,522.0,934.45,729.17
2016,3,21,16,30,814.0,86.0,3.5,17.0,467.0,888.38,699.61
2016,3,21,16,45,780.0,80.5,3.4,17.0,408.5,830.01,659.53
2016,3,21,17,0,746.0,75.0,3.3,17.0,350.0,770.25,617.5
2016,3,21,17,15,693.5,68.5,3.0,16.0,290.5,699.34,566.85
2016,3,21,17,30,641.0,62.0,2.7,15.0,231.0,623.86,510.31
2016,3,21,17,45,557.0,53.0,2.45,14.0,174.0,523.33,431.1
2016,3,21,18,0,473.0,44.0,2.2,13.0,117.0,428.16,351.46
2016,3,21,18,15,322.5,30.0,2.35,12.5,70.5,290.53,227.88
2016,3,21,18,30,172.0,16.0,2.5,12.0,24.0,148.02,0.0
2016,3,21,18,45,86.0,8.0,2.65,11.5,12.0,6.29,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,124.0,16.0,4.9,7.5,26.5,12.59,0.0
2016,3,22,7,0,248.0,32.0,5.2,8.0,53.0,24.45,14.61
2016,3,22,7,15,365.0,46.0,5.5,9.0,104.0,37.48,27.74
2016,3,22,7,30,482.0,60.0,5.8,10.0,155.0,48.7,38.3
2016,3,22,7,45,563.5,67.5,6.15,11.0,214.0,54.44,43.61
2016,3,22,8,0,645.0,75.0,6.5,12.0,273.0,60.31,48.76
2016,3,22,8,15,690.5,81.5,6.7,13.0,331.5,64.98,52.65
2016,3,22,8,30,736.0,88.0,6.9,14.0,390.0,69.6,56.37
2016,3,22,8,45,769.5,92.0,7.15,15.0,446.5,78.2,63.5
2016,3,22,9,0,803.0,96.0,7.4,16.0,503.0,80.95,65.41
2016,3,22,9,15,825.5,100.0,7.4,16.5,555.5,121.45,73.25
2016,3,22,9,30,848.0,104.0,7.4,17.0,608.0,184.64,110.68
2016,3,22,9,45,864.5,107.0,7.4,18.0,655.0,248.45,160.59
2016,3,22,10,0,881.0,110.0,7.4,19.0,702.0,313.71,216.66
2016,3,22,10,15,892.5,112.0,7.4,19.5,742.0,380.13,275.57
2016,3,22,10,30,904.0,114.0,7.4,20.0,782.0,443.24,331.48
2016,3,22,10,45,913.0,115.5,7.4,20.5,815.0,504.74,384.95
2016,3,22,11,0,922.0,117.0,7.4,21.0,848.0,565.54,436.36
2016,3,22,11,15,927.5,118.5,7.35,21.0,872.5,623.45,484.86
2016,3,22,11,30,933.0,120.0,7.3,21.0,897.0,679.79,530.87
2016,3,22,11,45,933.0,122.5,7.3,21.5,912.0,731.52,571.26
2016,3,22,12,0,933.0,125.0,7.3,22.0,927.0,780.74,608.71
2016,3,22,12,15,934.0,125.5,7.25,22.0,934.0,826.35,643.62
2016,3,22,12,30,935.0,126.0,7.2,22.0,941.0,869.14,674.31
2016,3,22,12,45,934.5,125.5,7.15,22.5,938.5,906.78,699.76
2016,3,22,13,0,934.0,125.0,7.1,23.0,936.0,941.11,722.67
2016,3,22,13,15,930.5,124.5,7.05,23.0,924.5,969.25,742.57
2016,3,22,13,30,927.0,124.0,7.0,23.0,913.0,993.63,759.86
2016,3,22,13,45,922.0,122.5,6.95,23.5,893.0,1011.74,771.31
2016,3,22,14,0,917.0,121.0,6.9,24.0,873.0,1025.83,780.04
2016,3,22,14,15,909.5,119.5,6.8,24.0,844.0,1033.39,785.65
2016,3,22,14,30,902.0,118.0,6.7,24.0,815.0,1036.83,788.59
2016,3,22,14,45,896.0,113.5,6.65,24.0,780.0,1034.5,788.0
2016,3,22,15,0,890.0,109.0,6.6,24.0,745.0,1028.04,784.75
2016,3,22,15,15,875.5,106.5,6.5,23.5,701.5,1011.26,775.73
2016,3,22,15,30,861.0,104.0,6.4,23.0,658.0,1003.81,773.47
2016,3,22,15,45,840.5,101.0,6.35,23.0,608.0,972.79,753.35
2016,3,22,16,0,820.0,98.0,6.3,23.0,558.0,938.49,730.98
2016,3,22,16,15,793.5,94.0,6.15,22.5,504.0,894.33,702.23
2016,3,22,16,30,767.0,90.0,6.0,22.0,450.0,847.74,671.35
2016,3,22,16,45,727.5,85.0,5.85,22.0,393.0,792.19,631.95
2016,3,22,17,0,688.0,80.0,5.7,22.0,336.0,730.42,587.06
2016,3,22,17,15,634.0,73.0,5.5,21.0,278.0,653.85,531.44
2016,3,22,17,30,580.0,66.0,5.3,20.0,220.0,578.73,474.49
2016,3,22,17,45,490.0,57.0,5.15,19.5,165.0,476.19,391.93
2016,3,22,18,0,400.0,48.0,5.0,19.0,110.0,379.36,309.35
2016,3,22,18,15,261.5,32.5,5.0,18.5,66.0,251.78,195.4
2016,3,22,18,30,123.0,17.0,5.0,18.0,22.0,116.58,0.0
2016,3,22,18,45,61.5,8.5,5.0,17.5,11.0,6.69,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,68.0,18.5,5.5,16.5,24.5,13.92,0.0
2016,3,23,7,0,136.0,37.0,5.6,17.0,49.0,27.5,16.76
2016,3,23,7,15,238.5,56.0,5.8,17.0,96.5,41.54,30.37
2016,3,23,7,30,341.0,75.0,6.0,17.0,144.0,55.37,43.09
2016,3,23,7,45,432.0,84.0,6.25,17.5,200.0,62.28,49.37
2016,3,23,8,0,523.0,93.0,6.5,18.0,256.0,72.12,57.96
2016,3,23,8,15,261.5,113.5,6.65,18.5,195.0,80.63,65.15
2016,3,23,8,30,0.0,134.0,6.8,19.0,134.0,97.59,79.53
2016,3,23,8,45,90.0,180.5,7.0,20.0,226.5,124.42,101.94
2016,3,23,9,0,180.0,227.0,7.2,21.0,319.0,147.56,120.78
2016,3,23,9,15,239.5,244.0,7.1,21.5,380.0,173.23,129.08
2016,3,23,9,30,299.0,261.0,7.0,22.0,441.0,209.16,150.83
2016,3,23,9,45,326.5,277.5,6.95,22.5,487.0,251.34,182.14
2016,3,23,10,0,354.0,294.0,6.9,23.0,533.0,297.18,218.23
2016,3,23,10,15,330.0,320.0,6.8,23.0,553.0,336.18,251.59
2016,3,23,10,30,306.0,346.0,6.7,23.0,573.0,372.67,282.41
2016,3,23,10,45,586.0,238.5,6.6,23.5,697.0,450.73,341.24
2016,3,23,11,0,866.0,131.0,6.5,24.0,821.0,549.63,418.17
2016,3,23,11,15,873.0,132.5,6.3,24.5,846.0,603.11,461.02
2016,3,23,11,30,880.0,134.0,6.1,25.0,871.0,657.63,503.18
2016,3,23,11,45,887.5,133.0,5.95,25.5,888.0,709.02,541.84
2016,3,23,12,0,895.0,132.0,5.8,26.0,905.0,758.65,578.03
2016,3,23,12,15,897.0,132.5,5.65,26.0,912.0,803.37,610.86
2016,3,23,12,30,899.0,133.0,5.5,26.0,919.0,845.48,639.75
2016,3,23,12,45,901.5,131.0,5.35,26.5,918.0,883.03,663.6
