Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,30,898.0,98.0,3.3,21.0,699.0,998.62,752.52
2016,4,2,15,45,882.0,94.5,3.25,21.0,649.5,970.92,735.59
2016,4,2,16,0,866.0,91.0,3.2,21.0,600.0,951.24,724.23
2016,4,2,16,15,843.0,87.5,3.0,20.5,545.0,909.98,698.2
2016,4,2,16,30,820.0,84.0,2.8,20.0,490.0,866.11,670.19
2016,4,2,16,45,788.0,79.5,2.6,20.0,432.0,810.88,632.43
2016,4,2,17,0,756.0,75.0,2.4,20.0,374.0,754.27,593.02
2016,4,2,17,15,709.0,69.0,2.05,19.0,314.5,682.86,542.82
2016,4,2,17,30,662.0,63.0,1.7,18.0,255.0,617.63,495.27
2016,4,2,17,45,588.0,55.0,1.4,17.0,197.5,526.89,426.04
2016,4,2,18,0,514.0,47.0,1.1,16.0,140.0,440.74,355.89
2016,4,2,18,15,385.5,35.0,1.1,15.5,90.5,321.1,255.3
2016,4,2,18,30,257.0,23.0,1.1,15.0,41.0,208.08,129.21
2016,4,2,18,45,128.5,11.5,1.15,14.5,20.5,76.58,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.8,9.0,16.0,9.44,0.0
2016,4,3,6,45,281.5,26.0,2.1,10.5,59.0,21.31,11.73
2016,4,3,7,0,441.0,40.0,2.4,12.0,102.0,33.06,23.51
2016,4,3,7,15,530.5,49.0,2.4,12.5,158.0,40.41,30.55
2016,4,3,7,30,620.0,58.0,2.4,13.0,214.0,47.83,37.37
2016,4,3,7,45,675.5,64.5,2.45,14.0,274.0,53.01,41.89
2016,4,3,8,0,731.0,71.0,2.5,15.0,334.0,62.92,50.42
2016,4,3,8,15,768.0,76.0,2.5,16.0,393.0,66.93,53.57
2016,4,3,8,30,805.0,81.0,2.5,17.0,452.0,70.88,56.58
2016,4,3,8,45,831.5,84.5,2.5,18.5,508.5,73.47,58.25
2016,4,3,9,0,858.0,88.0,2.5,20.0,565.0,76.0,59.83
2016,4,3,9,15,877.0,91.0,2.4,20.5,617.5,123.35,72.49
2016,4,3,9,30,896.0,94.0,2.3,21.0,670.0,187.2,108.04
2016,4,3,9,45,910.0,96.5,2.2,21.5,716.5,251.51,156.53
2016,4,3,10,0,924.0,99.0,2.1,22.0,763.0,316.68,210.72
2016,4,3,10,15,934.0,101.0,2.05,22.5,803.0,380.82,265.48
2016,4,3,10,30,944.0,103.0,2.0,23.0,843.0,444.79,319.33
2016,4,3,10,45,951.5,104.5,2.0,23.5,875.0,506.88,370.35
2016,4,3,11,0,959.0,106.0,2.0,24.0,907.0,567.98,418.83
2016,4,3,11,15,964.0,107.0,2.05,24.0,931.0,626.08,464.52
2016,4,3,11,30,969.0,108.0,2.1,24.0,955.0,682.42,507.58
2016,4,3,11,45,971.5,109.0,2.2,24.0,970.5,735.15,547.23
2016,4,3,12,0,974.0,110.0,2.3,24.0,986.0,785.44,584.28
2016,4,3,12,15,975.0,110.5,2.35,24.0,992.0,831.56,617.19
2016,4,3,12,30,976.0,111.0,2.4,24.0,998.0,874.71,645.99
2016,4,3,12,45,975.5,111.0,2.5,24.5,995.0,913.05,670.58
2016,4,3,13,0,975.0,111.0,2.6,25.0,992.0,947.94,692.82
2016,4,3,13,15,972.5,110.5,2.6,25.0,980.0,976.98,711.71
2016,4,3,13,30,970.0,110.0,2.6,25.0,968.0,1002.15,728.16
2016,4,3,13,45,965.5,109.0,2.65,25.0,947.0,1020.98,741.12
2016,4,3,14,0,961.0,108.0,2.7,25.0,926.0,1035.65,751.61
2016,4,3,14,15,954.5,106.5,2.7,25.0,896.5,1043.67,757.53
2016,4,3,14,30,948.0,105.0,2.7,25.0,867.0,1047.42,760.96
2016,4,3,14,45,939.0,103.0,2.7,25.0,830.0,1043.96,759.97
2016,4,3,15,0,930.0,101.0,2.7,25.0,793.0,1036.3,756.52
2016,4,3,15,15,917.5,99.0,2.65,24.5,749.0,1021.13,749.39
2016,4,3,15,30,905.0,97.0,2.6,24.0,705.0,1002.08,739.89
2016,4,3,15,45,889.0,94.0,2.6,24.0,655.0,974.82,724.12
2016,4,3,16,0,873.0,91.0,2.6,24.0,605.0,955.53,713.73
2016,4,3,16,15,850.0,87.5,2.4,23.5,550.5,914.13,687.96
2016,4,3,16,30,827.0,84.0,2.2,23.0,496.0,870.09,660.27
2016,4,3,16,45,796.0,79.5,2.05,23.0,437.5,815.58,624.09
2016,4,3,17,0,765.0,75.0,1.9,23.0,379.0,759.6,586.24
2016,4,3,17,15,718.5,69.5,1.7,21.5,319.5,688.94,539.54
2016,4,3,17,30,672.0,64.0,1.5,20.0,260.0,624.43,495.16
2016,4,3,17,45,599.0,56.0,1.3,19.0,202.0,534.14,427.76
2016,4,3,18,0,526.0,48.0,1.1,18.0,144.0,448.28,359.09
2016,4,3,18,15,398.5,36.0,1.15,17.0,94.0,328.98,260.43
2016,4,3,18,30,271.0,24.0,1.2,16.0,44.0,217.2,139.51
2016,4,3,18,45,135.5,12.0,1.3,15.5,22.0,80.26,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.5,7.0,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,117.0,14.0,3.3,10.0,17.0,11.02,0.0
2016,4,4,6,45,269.0,28.5,3.55,11.0,60.5,23.29,13.63
2016,4,4,7,0,421.0,43.0,3.8,12.0,104.0,35.33,25.55
2016,4,4,7,15,509.5,52.5,3.8,13.0,160.0,42.94,32.74
2016,4,4,7,30,598.0,62.0,3.8,14.0,216.0,50.58,39.67
2016,4,4,7,45,654.5,69.0,3.85,15.0,275.0,55.98,44.34
2016,4,4,8,0,711.0,76.0,3.9,16.0,334.0,61.35,48.82
2016,4,4,8,15,748.5,81.0,4.05,17.0,392.5,70.29,56.28
2016,4,4,8,30,786.0,86.0,4.2,18.0,451.0,74.07,59.11
2016,4,4,8,45,813.0,90.0,4.35,19.0,507.5,76.85,61.04
2016,4,4,9,0,840.0,94.0,4.5,20.0,564.0,79.54,62.87
2016,4,4,9,15,859.0,97.0,4.35,20.5,615.5,118.46,69.13
2016,4,4,9,30,878.0,100.0,4.2,21.0,667.0,188.45,110.09
2016,4,4,9,45,892.0,102.5,4.1,22.0,713.0,251.64,157.73
2016,4,4,10,0,906.0,105.0,4.0,23.0,759.0,315.69,211.02
2016,4,4,10,15,916.5,107.0,3.85,23.5,798.5,378.89,265.39
2016,4,4,10,30,927.0,109.0,3.7,24.0,838.0,442.0,319.07
2016,4,4,10,45,934.0,110.5,3.55,24.5,870.0,502.86,369.64
2016,4,4,11,0,941.0,112.0,3.4,25.0,902.0,562.71,417.63
2016,4,4,11,15,946.0,113.0,3.3,25.5,925.5,619.82,461.94
2016,4,4,11,30,951.0,114.0,3.2,26.0,949.0,675.22,503.35
2016,4,4,11,45,954.0,115.0,3.1,26.5,963.5,727.37,540.99
2016,4,4,12,0,957.0,116.0,3.0,27.0,978.0,777.2,575.71
2016,4,4,12,15,958.0,116.0,2.9,27.0,984.0,822.17,607.24
2016,4,4,12,30,959.0,116.0,2.8,27.0,990.0,864.23,634.4
2016,4,4,12,45,958.0,116.0,2.7,27.5,987.0,901.54,656.76
2016,4,4,13,0,957.0,116.0,2.6,28.0,984.0,935.44,676.59
2016,4,4,13,15,954.5,115.5,2.5,28.0,971.5,963.99,694.11
2016,4,4,13,30,952.0,115.0,2.4,28.0,959.0,988.73,709.13
2016,4,4,13,45,947.0,113.5,2.35,28.0,938.0,1006.26,720.08
2016,4,4,14,0,942.0,112.0,2.3,28.0,917.0,1019.66,728.57
2016,4,4,14,15,935.5,111.0,2.2,28.0,888.0,1027.96,733.42
2016,4,4,14,30,929.0,110.0,2.1,28.0,859.0,1032.08,735.8
2016,4,4,14,45,919.5,108.0,2.05,28.0,822.0,1028.09,733.87
2016,4,4,15,0,910.0,106.0,2.0,28.0,785.0,1019.98,729.6
2016,4,4,15,15,897.5,103.5,1.95,28.0,741.0,1004.39,720.83
2016,4,4,15,30,885.0,101.0,1.9,28.0,697.0,984.98,709.83
2016,4,4,15,45,868.5,97.5,1.85,28.0,647.5,956.97,693.46
2016,4,4,16,0,852.0,94.0,1.8,28.0,598.0,937.06,682.42
2016,4,4,16,15,828.5,90.5,1.7,27.5,544.0,895.64,658.02
2016,4,4,16,30,805.0,87.0,1.6,27.0,490.0,851.66,631.79
2016,4,4,16,45,774.5,82.0,1.55,26.5,432.5,797.61,598.79
2016,4,4,17,0,744.0,77.0,1.5,26.0,375.0,742.15,563.93
2016,4,4,17,15,697.0,71.0,1.4,24.5,316.0,676.32,522.06
2016,4,4,17,30,650.0,65.0,1.3,23.0,257.0,606.83,475.36
2016,4,4,17,45,578.0,57.0,1.25,22.0,200.0,518.34,411.06
2016,4,4,18,0,506.0,49.0,1.2,21.0,143.0,434.23,344.98
2016,4,4,18,15,382.0,37.0,1.3,20.0,93.5,318.36,250.03
2016,4,4,18,30,258.0,25.0,1.4,19.0,44.0,210.73,137.95
2016,4,4,18,45,129.0,12.5,1.5,18.5,22.0,76.88,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.35,12.0,10.5,5.9,0.0
2016,4,5,6,30,150.0,15.0,2.7,13.0,21.0,12.18,0.0
2016,4,5,6,45,301.5,29.0,3.05,14.0,65.5,23.79,14.1
2016,4,5,7,0,453.0,43.0,3.4,15.0,110.0,35.49,25.41
2016,4,5,7,15,539.0,52.0,3.3,15.5,166.5,42.76,32.28
2016,4,5,7,30,625.0,61.0,3.2,16.0,223.0,50.09,38.92
2016,4,5,7,45,677.5,67.5,3.15,17.0,282.5,55.16,43.26
2016,4,5,8,0,730.0,74.0,3.1,18.0,342.0,65.15,51.73
2016,4,5,8,15,765.5,79.0,3.2,19.0,400.5,69.05,54.73
2016,4,5,8,30,801.0,84.0,3.3,20.0,459.0,72.88,57.59
2016,4,5,8,45,826.5,87.5,3.45,21.0,515.0,75.36,59.25
2016,4,5,9,0,852.0,91.0,3.6,22.0,571.0,77.77,60.82
2016,4,5,9,15,870.5,94.0,3.65,22.5,623.0,116.92,67.08
2016,4,5,9,30,889.0,97.0,3.7,23.0,675.0,187.68,108.09
2016,4,5,9,45,902.5,99.5,3.75,24.0,721.0,251.34,155.66
2016,4,5,10,0,916.0,102.0,3.8,25.0,767.0,315.78,208.89
2016,4,5,10,15,926.0,104.0,3.9,25.0,806.0,379.3,263.82
2016,4,5,10,30,936.0,106.0,4.0,25.0,845.0,442.65,318.37
2016,4,5,10,45,943.0,107.5,4.15,25.5,877.0,503.9,369.67
2016,4,5,11,0,950.0,109.0,4.3,26.0,909.0,564.12,418.64
2016,4,5,11,15,955.0,110.0,4.4,26.0,932.5,621.57,464.88
2016,4,5,11,30,960.0,111.0,4.5,26.0,956.0,677.29,508.65
2016,4,5,11,45,963.0,111.5,4.6,26.5,970.5,729.35,547.71
2016,4,5,12,0,966.0,112.0,4.7,27.0,985.0,779.02,584.07
2016,4,5,12,15,967.0,112.0,4.75,27.0,991.0,824.22,617.42
2016,4,5,12,30,968.0,112.0,4.8,27.0,997.0,866.46,646.45
2016,4,5,12,45,966.5,112.0,4.9,27.5,993.5,903.52,670.82
2016,4,5,13,0,965.0,112.0,5.0,28.0,990.0,937.1,692.77
2016,4,5,13,15,962.5,111.5,5.05,28.0,977.5,965.71,712.45
2016,4,5,13,30,960.0,111.0,5.1,28.0,965.0,990.49,729.67
2016,4,5,13,45,954.5,110.5,5.15,28.0,944.0,1008.52,742.52
2016,4,5,14,0,949.0,110.0,5.2,28.0,923.0,1022.43,752.8
2016,4,5,14,15,942.0,108.5,5.15,27.5,893.0,1029.72,759.64
2016,4,5,14,30,935.0,107.0,5.1,27.0,863.0,1032.78,763.89
2016,4,5,14,45,924.5,105.5,5.1,27.0,826.0,1028.24,762.11
2016,4,5,15,0,914.0,104.0,5.1,27.0,789.0,1019.59,757.79
2016,4,5,15,15,716.0,168.0,5.0,26.5,686.0,916.73,690.16
2016,4,5,15,30,518.0,232.0,4.9,26.0,583.0,779.9,594.92
2016,4,5,15,45,685.5,163.0,4.8,26.0,592.0,872.39,664.44
2016,4,5,16,0,853.0,94.0,4.7,26.0,601.0,935.67,709.22
2016,4,5,16,15,830.0,90.5,4.5,25.5,546.5,894.69,682.64
2016,4,5,16,30,807.0,87.0,4.3,25.0,492.0,851.14,655.08
2016,4,5,16,45,773.5,82.5,4.15,25.0,434.0,795.07,617.09
2016,4,5,17,0,740.0,78.0,4.0,25.0,376.0,737.76,577.49
2016,4,5,17,15,693.5,72.0,3.55,23.5,317.5,672.62,533.12
2016,4,5,17,30,647.0,66.0,3.1,22.0,259.0,603.72,483.94
2016,4,5,17,45,572.5,58.5,2.7,21.0,201.5,514.35,415.68
2016,4,5,18,0,498.0,51.0,2.3,20.0,144.0,429.45,346.21
2016,4,5,18,15,375.5,38.5,2.3,19.5,94.5,314.57,249.54
2016,4,5,18,30,253.0,26.0,2.3,19.0,45.0,208.89,140.74
2016,4,5,18,45,126.5,13.0,2.35,18.5,22.5,75.61,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.5,2.65,14.5,8.0,5.9,0.0
2016,4,6,6,30,31.0,15.0,2.8,15.0,16.0,11.66,0.0
2016,4,6,6,45,122.0,38.5,3.0,15.5,55.5,28.55,18.16
2016,4,6,7,0,213.0,62.0,3.2,16.0,95.0,45.37,33.95
2016,4,6,7,15,292.5,80.0,3.45,16.5,145.5,58.31,45.82
2016,4,6,7,30,372.0,98.0,3.7,17.0,196.0,70.87,57.04
2016,4,6,7,45,186.0,67.0,4.0,18.0,116.0,49.78,38.34
2016,4,6,8,0,0.0,36.0,4.3,19.0,36.0,27.48,18.55
2016,4,6,8,15,172.0,109.0,4.65,19.5,190.5,76.21,60.83
2016,4,6,8,30,344.0,182.0,5.0,20.0,345.0,122.19,99.87
2016,4,6,8,45,336.0,208.5,5.4,20.5,383.0,136.28,111.23
2016,4,6,9,0,328.0,235.0,5.8,21.0,421.0,149.57,121.82
2016,4,6,9,15,572.0,177.0,5.95,21.0,536.5,144.16,97.15
2016,4,6,9,30,816.0,119.0,6.1,21.0,652.0,186.18,111.07
2016,4,6,9,45,843.5,117.0,6.25,21.5,701.0,245.92,156.09
2016,4,6,10,0,871.0,115.0,6.4,22.0,750.0,312.39,211.63
2016,4,6,10,15,628.0,232.0,6.35,22.5,702.5,366.12,265.93
2016,4,6,10,30,385.0,349.0,6.3,23.0,655.0,396.96,297.95
2016,4,6,10,45,465.5,333.5,6.3,23.5,717.5,452.39,341.2
2016,4,6,11,0,546.0,318.0,6.3,24.0,780.0,516.95,391.35
2016,4,6,11,15,517.0,339.5,6.2,24.0,786.0,554.69,421.65
2016,4,6,11,30,488.0,361.0,6.1,24.0,792.0,588.84,448.32
2016,4,6,11,45,731.5,236.0,6.05,24.5,894.0,685.94,523.05
2016,4,6,12,0,975.0,111.0,6.0,25.0,996.0,783.24,597.55
2016,4,6,12,15,978.0,111.5,5.9,25.0,1003.5,830.61,632.5
2016,4,6,12,30,981.0,112.0,5.8,25.0,1011.0,875.19,663.15
2016,4,6,12,45,990.0,107.0,5.75,25.5,1012.0,916.86,690.41
2016,4,6,13,0,999.0,102.0,5.7,26.0,1013.0,955.45,715.26
2016,4,6,13,15,997.0,101.5,5.6,26.0,1001.0,985.18,735.05
2016,4,6,13,30,995.0,101.0,5.5,26.0,989.0,1010.98,752.15
2016,4,6,13,45,996.0,97.5,5.45,26.0,969.0,1032.54,766.79
2016,4,6,14,0,997.0,94.0,5.4,26.0,949.0,1049.9,778.71
2016,4,6,14,15,991.0,92.5,5.35,26.0,919.5,1058.33,784.8
2016,4,6,14,30,985.0,91.0,5.3,26.0,890.0,1062.36,788.17
2016,4,6,14,45,960.5,97.5,5.25,26.0,848.5,1052.68,782.56
2016,4,6,15,0,936.0,104.0,5.2,26.0,807.0,1038.87,774.42
2016,4,6,15,15,923.5,102.0,5.05,25.5,762.5,1023.61,766.24
2016,4,6,15,30,911.0,100.0,4.9,25.0,718.0,1004.44,755.51
2016,4,6,15,45,900.5,94.5,4.8,25.0,668.5,979.46,739.82
2016,4,6,16,0,890.0,89.0,4.7,25.0,619.0,950.76,721.68
2016,4,6,16,15,867.5,85.5,4.4,24.5,563.5,920.59,702.72
2016,4,6,16,30,845.0,82.0,4.1,24.0,508.0,876.61,674.43
2016,4,6,16,45,819.5,76.5,3.8,23.5,450.0,825.23,640.53
2016,4,6,17,0,794.0,71.0,3.5,23.0,392.0,772.05,604.62
2016,4,6,17,15,749.5,66.0,2.95,22.0,331.5,702.95,555.94
2016,4,6,17,30,705.0,61.0,2.4,21.0,271.0,634.21,505.69
2016,4,6,17,45,638.5,53.5,1.9,20.0,212.5,547.8,439.81
2016,4,6,18,0,572.0,46.0,1.4,19.0,154.0,471.07,377.05
2016,4,6,18,15,449.5,35.5,1.35,18.0,102.5,355.46,281.45
2016,4,6,18,30,327.0,25.0,1.3,17.0,51.0,250.02,172.9
2016,4,6,18,45,163.5,12.5,1.3,16.5,25.5,93.87,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,12.0,10.5,8.26,0.0
2016,4,7,6,30,0.0,21.0,2.5,13.0,21.0,15.58,0.0
2016,4,7,6,45,118.0,38.5,2.85,14.5,57.0,28.6,18.49
2016,4,7,7,0,236.0,56.0,3.2,16.0,93.0,41.52,30.66
2016,4,7,7,15,279.0,75.5,3.25,16.5,137.0,55.12,43.05
2016,4,7,7,30,322.0,95.0,3.3,17.0,181.0,68.28,54.77
2016,4,7,7,45,353.0,111.5,3.4,18.0,226.5,78.89,63.84
2016,4,7,8,0,384.0,128.0,3.5,19.0,272.0,89.1,72.28
2016,4,7,8,15,310.5,164.0,3.65,20.0,293.0,111.43,90.9
2016,4,7,8,30,237.0,200.0,3.8,21.0,314.0,129.89,105.84
2016,4,7,8,45,552.5,146.5,4.0,22.0,451.5,101.72,81.28
2016,4,7,9,0,868.0,93.0,4.2,23.0,589.0,79.39,61.89
2016,4,7,9,15,885.5,96.0,4.2,23.5,640.5,126.16,74.0
2016,4,7,9,30,903.0,99.0,4.2,24.0,692.0,190.16,109.07
2016,4,7,9,45,919.5,99.5,4.2,25.0,739.0,253.85,156.28
2016,4,7,10,0,936.0,100.0,4.2,26.0,786.0,318.61,209.49
2016,4,7,10,15,755.5,188.5,4.15,26.5,761.0,376.43,264.29
2016,4,7,10,30,575.0,277.0,4.1,27.0,736.0,419.97,304.77
2016,4,7,10,45,626.0,267.5,4.1,27.5,784.0,476.81,349.2
2016,4,7,11,0,677.0,258.0,4.1,28.0,832.0,538.18,396.24
2016,4,7,11,15,823.5,185.0,4.1,28.0,901.5,607.31,449.46
2016,4,7,11,30,970.0,112.0,4.1,28.0,971.0,681.93,506.55
2016,4,7,11,45,953.5,124.5,4.1,28.5,980.0,730.92,542.2
2016,4,7,12,0,937.0,137.0,4.1,29.0,989.0,775.86,573.97
2016,4,7,12,15,730.0,258.5,4.0,29.0,925.0,781.93,575.13
2016,4,7,12,30,523.0,380.0,3.9,29.0,861.0,755.76,553.63
2016,4,7,12,45,605.0,333.5,3.85,29.0,888.5,812.89,595.05
2016,4,7,13,0,687.0,287.0,3.8,29.0,916.0,871.79,636.74
2016,4,7,13,15,710.5,268.0,3.65,29.0,911.0,904.08,658.54
2016,4,7,13,30,734.0,249.0,3.5,29.0,906.0,933.51,678.39
2016,4,7,13,45,669.5,276.0,3.4,29.0,865.0,919.23,667.61
2016,4,7,14,0,605.0,303.0,3.3,29.0,824.0,897.3,652.1
2016,4,7,14,15,534.0,313.5,3.15,29.0,762.0,852.65,621.41
2016,4,7,14,30,463.0,324.0,3.0,29.0,700.0,803.71,587.73
2016,4,7,14,45,567.0,268.5,2.9,29.0,709.5,857.41,627.48
2016,4,7,15,0,671.0,213.0,2.8,29.0,719.0,914.72,668.17
2016,4,7,15,15,583.0,228.0,2.65,28.5,649.5,836.47,616.08
2016,4,7,15,30,495.0,243.0,2.5,28.0,580.0,765.75,568.78
2016,4,7,15,45,656.0,177.0,2.4,28.0,590.0,854.76,633.54
2016,4,7,16,0,817.0,111.0,2.3,28.0,600.0,916.96,675.23
2016,4,7,16,15,792.0,107.0,2.1,27.5,545.5,874.27,647.96
2016,4,7,16,30,767.0,103.0,1.9,27.0,491.0,835.05,623.69
2016,4,7,16,45,730.0,98.0,1.75,27.0,433.0,776.76,585.25
2016,4,7,17,0,693.0,93.0,1.6,27.0,375.0,717.64,545.63
2016,4,7,17,15,644.0,85.5,1.45,25.5,316.0,645.68,498.78
2016,4,7,17,30,595.0,78.0,1.3,24.0,257.0,574.78,450.49
2016,4,7,17,45,519.5,68.0,1.2,23.0,200.5,483.87,383.09
2016,4,7,18,0,444.0,58.0,1.1,22.0,144.0,397.53,315.26
2016,4,7,18,15,328.5,43.5,1.15,21.0,95.0,287.85,225.81
2016,4,7,18,30,213.0,29.0,1.2,20.0,46.0,188.05,130.24
2016,4,7,18,45,106.5,14.5,1.25,19.5,23.0,65.83,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,3.2,13.0,10.0,7.87,0.0
2016,4,8,6,30,0.0,20.0,3.4,13.0,20.0,15.01,0.0
2016,4,8,6,45,97.0,41.0,3.6,13.5,56.5,30.23,20.12
2016,4,8,7,0,194.0,62.0,3.8,14.0,93.0,45.41,34.39
2016,4,8,7,15,248.5,82.5,4.05,15.0,139.5,59.82,47.5
2016,4,8,7,30,303.0,103.0,4.3,16.0,186.0,73.96,60.02
2016,4,8,7,45,369.0,112.0,4.55,17.0,236.0,79.39,64.53
2016,4,8,8,0,435.0,121.0,4.8,18.0,286.0,85.45,69.4
2016,4,8,8,15,475.0,134.5,5.1,18.5,341.0,93.76,76.23
2016,4,8,8,30,515.0,148.0,5.4,19.0,396.0,101.78,82.69
2016,4,8,8,45,497.5,174.0,5.7,19.5,436.0,115.49,93.93
2016,4,8,9,0,480.0,200.0,6.0,20.0,476.0,128.25,104.24
2016,4,8,9,15,480.5,219.0,5.95,20.5,516.0,161.16,113.4
2016,4,8,9,30,481.0,238.0,5.9,21.0,556.0,210.21,143.94
2016,4,8,9,45,504.0,247.5,5.85,21.5,601.0,258.19,179.59
2016,4,8,10,0,527.0,257.0,5.8,22.0,646.0,308.9,220.43
2016,4,8,10,15,526.0,276.0,5.7,22.5,680.5,360.63,263.7
2016,4,8,10,30,525.0,295.0,5.6,23.0,715.0,412.14,306.3
2016,4,8,10,45,407.0,353.5,5.5,23.5,686.5,438.86,330.37
2016,4,8,11,0,289.0,412.0,5.4,24.0,658.0,452.24,342.09
2016,4,8,11,15,227.5,433.0,5.3,24.0,630.0,456.66,346.32
2016,4,8,11,30,166.0,454.0,5.2,24.0,602.0,455.08,345.21
2016,4,8,11,45,298.0,423.5,5.1,24.5,693.5,539.43,408.62
2016,4,8,12,0,430.0,393.0,5.0,25.0,785.0,636.13,479.87
2016,4,8,12,15,460.5,391.5,4.8,25.0,813.5,686.34,515.9
2016,4,8,12,30,491.0,390.0,4.6,25.0,842.0,737.33,552.02
2016,4,8,12,45,421.5,412.0,4.45,25.5,800.0,725.72,541.18
2016,4,8,13,0,352.0,434.0,4.3,26.0,758.0,698.92,520.28
2016,4,8,13,15,377.5,414.5,4.2,26.0,757.5,722.41,537.92
2016,4,8,13,30,403.0,395.0,4.1,26.0,757.0,744.6,554.36
2016,4,8,13,45,298.5,416.0,4.0,26.0,681.0,683.29,509.27
2016,4,8,14,0,194.0,437.0,3.9,26.0,605.0,597.17,446.55
2016,4,8,14,15,128.5,406.0,3.9,26.0,515.5,512.52,385.37
2016,4,8,14,30,63.0,375.0,3.9,26.0,426.0,402.65,304.28
2016,4,8,14,45,294.0,322.0,3.9,26.0,545.5,622.37,472.24
2016,4,8,15,0,525.0,269.0,3.9,26.0,665.0,819.37,615.96
2016,4,8,15,15,412.5,287.5,3.9,25.5,588.0,730.21,552.4
2016,4,8,15,30,300.0,306.0,3.9,25.0,511.0,621.7,475.29
2016,4,8,15,45,185.0,284.0,3.95,25.0,407.5,467.11,361.36
2016,4,8,16,0,70.0,262.0,4.0,25.0,304.0,316.04,245.38
2016,4,8,16,15,372.0,193.0,3.9,24.5,385.5,581.27,456.2
2016,4,8,16,30,674.0,124.0,3.8,24.0,467.0,774.9,602.89
2016,4,8,16,45,636.5,117.5,3.75,24.0,411.5,716.85,561.49
2016,4,8,17,0,599.0,111.0,3.7,24.0,356.0,658.13,520.35
2016,4,8,17,15,548.5,101.5,3.3,23.0,299.5,585.76,468.45
2016,4,8,17,30,498.0,92.0,2.9,22.0,243.0,508.83,410.67
2016,4,8,17,45,416.5,80.5,2.5,21.0,188.5,418.18,339.26
2016,4,8,18,0,335.0,69.0,2.1,20.0,134.0,333.78,269.93
2016,4,8,18,15,235.5,50.0,2.05,19.0,88.0,235.81,187.51
2016,4,8,18,30,136.0,31.0,2.0,18.0,42.0,147.74,104.1
2016,4,8,18,45,68.0,15.5,2.0,17.5,21.0,46.75,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,4.0,2.05,13.5,4.0,3.15,0.0
2016,4,9,6,30,0.0,8.0,2.3,14.0,8.0,6.06,0.0
2016,4,9,6,45,0.0,23.5,2.55,14.5,23.5,17.92,9.68
2016,4,9,7,0,0.0,39.0,2.8,15.0,39.0,29.83,20.65
2016,4,9,7,15,0.0,59.0,2.85,15.5,59.0,44.44,33.86
2016,4,9,7,30,0.0,79.0,2.9,16.0,79.0,58.84,46.69
2016,4,9,7,45,0.0,78.5,2.95,16.5,78.5,59.38,47.05
2016,4,9,8,0,0.0,78.0,3.0,17.0,78.0,59.61,47.03
2016,4,9,8,15,0.0,71.0,3.2,17.5,71.0,54.49,42.29
2016,4,9,8,30,0.0,64.0,3.4,18.0,64.0,49.1,37.34
2016,4,9,8,45,330.0,110.0,3.6,18.5,301.0,73.96,58.59
2016,4,9,9,0,660.0,156.0,3.8,19.0,538.0,107.44,86.82
2016,4,9,9,15,330.0,85.5,3.9,19.5,276.5,70.41,43.92
2016,4,9,9,30,0.0,15.0,4.0,20.0,15.0,11.5,3.82
2016,4,9,9,45,0.0,39.0,4.15,20.5,39.0,29.98,18.93
2016,4,9,10,0,0.0,63.0,4.3,21.0,63.0,48.57,33.93
2016,4,9,10,15,0.0,66.5,4.35,21.5,66.5,51.34,36.0
2016,4,9,10,30,0.0,70.0,4.4,22.0,70.0,54.1,38.07
2016,4,9,10,45,5.5,152.5,4.5,22.5,157.5,119.47,89.89
2016,4,9,11,0,11.0,235.0,4.6,23.0,245.0,184.86,140.75
2016,4,9,11,15,5.5,161.5,4.6,23.0,166.5,127.6,95.85
2016,4,9,11,30,0.0,88.0,4.6,23.0,88.0,68.26,48.92
2016,4,9,11,45,4.0,138.0,4.7,23.5,141.5,109.68,81.59
2016,4,9,12,0,8.0,188.0,4.8,24.0,195.0,151.88,114.42
2016,4,9,12,15,11.0,229.0,4.85,24.0,239.0,187.24,141.84
2016,4,9,12,30,14.0,270.0,4.9,24.0,283.0,223.5,169.78
2016,4,9,12,45,36.5,350.5,4.95,24.5,384.5,321.87,244.71
2016,4,9,13,0,59.0,431.0,5.0,25.0,486.0,416.87,315.38
2016,4,9,13,15,249.0,406.5,5.0,25.0,631.0,600.98,455.07
2016,4,9,13,30,439.0,382.0,5.0,25.0,776.0,778.6,585.24
2016,4,9,13,45,626.0,278.5,5.05,25.5,827.0,877.62,658.14
2016,4,9,14,0,813.0,175.0,5.1,26.0,878.0,963.78,719.06
2016,4,9,14,15,804.0,172.5,5.1,25.5,849.5,967.43,723.34
2016,4,9,14,30,795.0,170.0,5.1,25.0,821.0,967.12,725.6
2016,4,9,14,45,531.0,264.0,5.15,25.0,691.0,814.45,617.88
2016,4,9,15,0,267.0,358.0,5.2,25.0,561.0,637.35,486.2
2016,4,9,15,15,314.0,325.0,5.2,25.0,550.5,651.96,500.36
2016,4,9,15,30,361.0,292.0,5.2,25.0,540.0,663.53,511.66
2016,4,9,15,45,529.5,219.5,5.2,25.0,553.5,766.7,592.22
2016,4,9,16,0,698.0,147.0,5.2,25.0,567.0,848.71,654.39
2016,4,9,16,15,670.5,140.5,5.05,24.5,514.5,803.46,624.08
2016,4,9,16,30,643.0,134.0,4.9,24.0,462.0,756.28,592.67
2016,4,9,16,45,610.5,125.0,4.8,24.0,408.0,700.61,553.54
2016,4,9,17,0,578.0,116.0,4.7,24.0,354.0,644.1,513.07
2016,4,9,17,15,527.0,106.5,4.4,23.5,298.0,565.0,454.27
2016,4,9,17,30,476.0,97.0,4.1,23.0,242.0,496.75,401.88
2016,4,9,17,45,407.0,83.0,3.8,22.5,189.0,412.99,335.2
2016,4,9,18,0,338.0,69.0,3.5,22.0,136.0,334.28,270.01
2016,4,9,18,15,235.0,51.0,3.55,21.5,90.0,235.61,186.55
2016,4,9,18,30,132.0,33.0,3.6,21.0,44.0,134.18,94.64
2016,4,9,18,45,66.0,16.5,3.65,20.5,22.0,46.33,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,11.5,3.75,16.0,13.5,9.05,0.0
2016,4,10,6,30,65.0,23.0,3.9,16.0,27.0,17.32,3.75
2016,4,10,6,45,172.0,44.0,4.05,16.5,69.5,32.72,22.21
2016,4,10,7,0,279.0,65.0,4.2,17.0,112.0,48.05,36.35
2016,4,10,7,15,359.5,79.5,4.5,17.5,164.5,58.55,45.96
2016,4,10,7,30,440.0,94.0,4.8,18.0,217.0,68.95,55.16
2016,4,10,7,45,220.0,73.0,5.15,18.5,134.5,51.81,40.01
2016,4,10,8,0,0.0,52.0,5.5,19.0,52.0,39.79,29.31
2016,4,10,8,15,0.0,80.0,5.65,19.5,80.0,61.46,47.98
2016,4,10,8,30,0.0,108.0,5.8,20.0,108.0,81.55,64.99
2016,4,10,8,45,0.0,109.5,5.95,21.0,109.5,83.03,65.73
2016,4,10,9,0,0.0,111.0,6.1,22.0,111.0,84.41,66.4
2016,4,10,9,15,4.5,161.0,6.1,22.5,164.0,119.75,91.34
2016,4,10,9,30,9.0,211.0,6.1,23.0,217.0,155.5,119.05
2016,4,10,9,45,13.5,238.0,6.15,24.0,248.0,176.92,134.89
2016,4,10,10,0,18.0,265.0,6.2,25.0,279.0,199.3,151.38
2016,4,10,10,15,12.5,230.0,6.2,25.0,240.0,176.23,133.42
2016,4,10,10,30,7.0,195.0,6.2,25.0,201.0,150.72,113.53
2016,4,10,10,45,8.5,201.0,6.2,25.5,208.0,156.97,118.06
2016,4,10,11,0,10.0,207.0,6.2,26.0,215.0,163.4,122.72
2016,4,10,11,15,42.5,319.0,6.2,26.0,356.5,268.21,203.21
2016,4,10,11,30,75.0,431.0,6.2,26.0,498.0,378.51,286.36
2016,4,10,11,45,80.5,442.0,6.2,26.0,515.5,400.19,302.5
2016,4,10,12,0,86.0,453.0,6.2,26.0,533.0,422.49,319.24
2016,4,10,12,15,50.5,365.5,6.1,25.5,412.5,333.98,253.31
2016,4,10,12,30,15.0,278.0,6.0,25.0,292.0,230.6,174.69
2016,4,10,12,45,69.0,374.5,5.95,25.0,438.5,368.61,280.9
2016,4,10,13,0,123.0,471.0,5.9,25.0,585.0,520.86,394.53
2016,4,10,13,15,131.5,456.5,5.7,25.0,577.0,526.31,398.44
2016,4,10,13,30,140.0,442.0,5.5,25.0,569.0,530.85,402.14
2016,4,10,13,45,133.5,439.5,5.3,25.0,558.0,531.94,402.79
2016,4,10,14,0,127.0,437.0,5.1,25.0,547.0,532.04,402.74
2016,4,10,14,15,63.5,278.0,5.25,25.0,333.0,303.95,232.94
2016,4,10,14,30,0.0,119.0,5.4,25.0,119.0,92.99,68.18
2016,4,10,14,45,1.0,138.5,5.6,25.5,139.5,109.9,81.64
2016,4,10,15,0,2.0,158.0,5.8,26.0,160.0,127.26,95.32
2016,4,10,15,15,8.5,197.0,5.85,26.0,203.5,167.57,127.38
2016,4,10,15,30,15.0,236.0,5.9,26.0,247.0,210.23,161.18
2016,4,10,15,45,15.0,224.0,5.95,26.0,234.5,200.9,154.33
2016,4,10,16,0,15.0,212.0,6.0,26.0,222.0,191.62,147.57
2016,4,10,16,15,124.5,216.0,5.9,25.5,281.0,336.52,265.61
2016,4,10,16,30,234.0,220.0,5.8,25.0,340.0,439.45,349.41
2016,4,10,16,45,210.0,199.5,5.7,25.0,298.0,393.87,314.39
2016,4,10,17,0,186.0,179.0,5.6,25.0,256.0,348.96,279.71
2016,4,10,17,15,282.0,146.0,5.3,24.5,242.5,400.12,323.28
2016,4,10,17,30,378.0,113.0,5.0,24.0,229.0,440.98,357.4
2016,4,10,17,45,299.5,97.0,4.7,23.5,177.0,337.65,274.22
2016,4,10,18,0,221.0,81.0,4.4,23.0,125.0,258.2,207.89
2016,4,10,18,15,144.0,57.0,4.35,22.5,82.0,174.65,137.02
2016,4,10,18,30,67.0,33.0,4.3,22.0,39.0,85.28,58.69
2016,4,10,18,45,33.5,16.5,4.25,21.5,19.5,29.81,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,5.0,3.9,19.0,5.0,3.93,0.0
2016,4,11,6,30,0.0,10.0,3.9,19.0,10.0,7.59,0.0
2016,4,11,6,45,0.0,26.0,3.95,19.5,26.0,19.84,11.14
2016,4,11,7,0,0.0,42.0,4.0,20.0,42.0,32.05,22.14
2016,4,11,7,15,0.0,62.0,4.25,20.5,62.0,46.6,35.05
2016,4,11,7,30,0.0,82.0,4.5,21.0,82.0,60.99,47.6
2016,4,11,7,45,27.5,118.5,4.8,22.0,129.5,84.18,67.36
2016,4,11,8,0,55.0,155.0,5.1,23.0,177.0,107.1,86.44
2016,4,11,8,15,106.5,184.5,5.1,23.5,235.0,122.58,99.03
2016,4,11,8,30,158.0,214.0,5.1,24.0,293.0,140.07,113.1
2016,4,11,8,45,206.5,236.0,5.1,24.5,350.5,153.35,123.46
2016,4,11,9,0,255.0,258.0,5.1,25.0,408.0,159.24,127.62
2016,4,11,9,15,184.0,285.5,4.95,25.5,398.5,190.16,141.0
2016,4,11,9,30,113.0,313.0,4.8,26.0,389.0,221.86,164.63
2016,4,11,9,45,150.5,337.5,4.7,26.5,445.5,251.06,184.47
2016,4,11,10,0,188.0,362.0,4.6,27.0,502.0,292.22,214.31
2016,4,11,10,15,248.5,371.0,4.35,27.5,566.5,332.67,243.44
2016,4,11,10,30,309.0,380.0,4.1,28.0,631.0,384.95,281.98
2016,4,11,10,45,575.5,265.0,3.9,28.5,753.0,449.16,327.78
2016,4,11,11,0,842.0,150.0,3.7,29.0,875.0,537.0,392.83
2016,4,11,11,15,849.0,151.5,3.45,29.5,898.0,591.61,434.08
2016,4,11,11,30,856.0,153.0,3.2,30.0,921.0,645.01,472.95
2016,4,11,11,45,869.0,148.5,3.0,30.5,938.5,688.69,504.09
2016,4,11,12,0,882.0,144.0,2.8,31.0,956.0,737.29,537.28
2016,4,11,12,15,884.0,144.0,2.65,31.0,962.0,779.62,566.35
2016,4,11,12,30,886.0,144.0,2.5,31.0,968.0,819.41,592.72
2016,4,11,12,45,892.5,140.0,2.45,31.0,967.0,856.91,616.63
2016,4,11,13,0,899.0,136.0,2.4,31.0,966.0,891.6,638.54
2016,4,11,13,15,570.5,296.5,2.35,31.0,821.0,797.01,572.33
2016,4,11,13,30,242.0,457.0,2.3,31.0,676.0,635.67,457.91
2016,4,11,13,45,237.5,446.5,2.3,31.5,657.5,633.5,457.17
2016,4,11,14,0,233.0,436.0,2.3,32.0,639.0,629.63,454.26
2016,4,11,14,15,559.0,279.0,2.25,32.0,744.5,836.62,600.67
2016,4,11,14,30,885.0,122.0,2.2,32.0,850.0,987.02,698.52
2016,4,11,14,45,876.5,120.0,2.2,32.0,814.0,983.69,696.09
2016,4,11,15,0,868.0,118.0,2.2,32.0,778.0,976.44,692.89
2016,4,11,15,15,855.5,115.0,2.15,31.5,735.5,973.53,693.51
2016,4,11,15,30,843.0,112.0,2.1,31.0,693.0,953.48,683.36
2016,4,11,15,45,832.5,106.5,2.05,31.0,646.0,928.91,669.16
2016,4,11,16,0,822.0,101.0,2.0,31.0,599.0,900.87,652.78
2016,4,11,16,15,799.5,97.0,1.85,30.5,545.5,860.47,628.59
2016,4,11,16,30,777.0,93.0,1.7,30.0,492.0,817.6,602.56
2016,4,11,16,45,750.0,87.0,1.55,30.0,436.0,766.48,569.39
2016,4,11,17,0,723.0,81.0,1.4,30.0,380.0,713.85,534.66
2016,4,11,17,15,677.5,75.0,1.2,29.0,322.5,650.55,493.19
2016,4,11,17,30,632.0,69.0,1.0,28.0,265.0,583.61,447.5
2016,4,11,17,45,563.5,61.0,0.8,27.5,208.5,499.53,385.73
2016,4,11,18,0,495.0,53.0,0.6,27.0,152.0,419.54,323.53
2016,4,11,18,15,380.0,41.0,0.5,26.5,102.5,311.81,237.97
2016,4,11,18,30,265.0,29.0,0.4,26.0,53.0,215.34,151.97
2016,4,11,18,45,132.5,14.5,0.35,25.5,26.5,77.61,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,62.5,12.5,3.7,13.0,17.0,9.83,0.0
2016,4,12,6,30,125.0,25.0,3.7,13.0,34.0,18.88,7.25
2016,4,12,6,45,228.5,43.0,3.75,13.5,77.5,32.33,22.39
2016,4,12,7,0,332.0,61.0,3.8,14.0,121.0,45.7,34.85
2016,4,12,7,15,219.5,86.5,3.7,14.5,132.0,62.29,49.89
2016,4,12,7,30,107.0,112.0,3.6,15.0,143.0,78.54,64.32
2016,4,12,7,45,53.5,89.0,3.5,15.5,104.5,66.45,53.46
2016,4,12,8,0,0.0,66.0,3.4,16.0,66.0,50.61,39.25
2016,4,12,8,15,0.0,77.0,3.45,16.5,77.0,59.14,46.51
2016,4,12,8,30,0.0,88.0,3.5,17.0,88.0,67.55,53.54
2016,4,12,8,45,0.0,99.0,3.6,17.5,99.0,75.68,60.25
2016,4,12,9,0,0.0,110.0,3.7,18.0,110.0,83.75,66.83
2016,4,12,9,15,0.0,119.5,3.7,18.5,119.5,90.82,69.2
2016,4,12,9,30,0.0,129.0,3.7,19.0,129.0,98.01,74.68
2016,4,12,9,45,0.0,91.0,3.7,19.5,91.0,70.26,51.85
2016,4,12,10,0,0.0,53.0,3.7,20.0,53.0,40.84,27.75
2016,4,12,10,15,0.0,55.5,3.65,20.5,55.5,42.82,29.24
2016,4,12,10,30,0.0,58.0,3.6,21.0,58.0,44.81,30.71
2016,4,12,10,45,0.5,101.0,3.55,21.5,101.5,78.3,57.45
2016,4,12,11,0,1.0,144.0,3.5,22.0,145.0,111.42,83.51
2016,4,12,11,15,0.5,88.0,3.5,22.0,88.5,68.49,49.34
2016,4,12,11,30,0.0,32.0,3.5,22.0,32.0,24.77,14.31
2016,4,12,11,45,0.0,59.5,3.5,22.5,59.5,46.17,31.41
2016,4,12,12,0,0.0,87.0,3.5,23.0,87.0,67.6,48.35
2016,4,12,12,15,0.0,63.5,3.5,23.0,63.5,49.33,33.81
2016,4,12,12,30,0.0,40.0,3.5,23.0,40.0,31.03,19.22
2016,4,12,12,45,11.5,193.5,3.55,23.5,204.0,161.29,122.03
2016,4,12,13,0,23.0,347.0,3.6,24.0,368.0,297.12,225.48
2016,4,12,13,15,26.5,357.5,3.65,24.0,382.0,327.54,248.18
2016,4,12,13,30,30.0,368.0,3.7,24.0,396.0,344.38,260.99
2016,4,12,13,45,24.0,334.5,3.75,24.0,356.5,294.11,223.42
2016,4,12,14,0,18.0,301.0,3.8,24.0,317.0,261.47,198.93
2016,4,12,14,15,12.5,246.5,3.85,24.0,257.5,210.69,160.31
2016,4,12,14,30,7.0,192.0,3.9,24.0,198.0,159.9,121.14
2016,4,12,14,45,16.5,243.5,4.0,24.0,257.0,213.96,163.77
2016,4,12,15,0,26.0,295.0,4.1,24.0,316.0,270.94,208.16
2016,4,12,15,15,17.0,250.0,4.1,24.0,263.5,222.9,171.21
2016,4,12,15,30,8.0,205.0,4.1,24.0,211.0,174.93,134.01
2016,4,12,15,45,8.5,201.5,4.1,24.0,207.5,173.52,133.38
2016,4,12,16,0,9.0,198.0,4.1,24.0,204.0,172.38,132.92
2016,4,12,16,15,4.5,124.0,4.05,23.5,127.0,102.28,77.55
2016,4,12,16,30,0.0,50.0,4.0,23.0,50.0,38.31,25.83
2016,4,12,16,45,0.0,75.5,3.95,22.5,75.5,57.98,42.2
2016,4,12,17,0,0.0,101.0,3.9,22.0,101.0,80.54,61.01
2016,4,12,17,15,0.0,85.0,3.75,21.5,85.0,67.16,50.27
2016,4,12,17,30,0.0,69.0,3.6,21.0,69.0,53.75,39.33
2016,4,12,17,45,0.0,53.5,3.45,20.5,53.5,40.97,28.71
2016,4,12,18,0,0.0,38.0,3.3,20.0,38.0,29.02,18.61
2016,4,12,18,15,0.0,25.0,3.5,19.5,25.0,19.05,10.05
2016,4,12,18,30,0.0,12.0,3.7,19.0,12.0,9.11,1.36
2016,4,12,18,45,0.0,6.0,3.95,19.0,6.0,4.72,0.0
