Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.5,17.0,1.0,14.5,34.0,13.71,0.05
2016,4,23,6,30,311.0,34.0,1.1,15.0,68.0,27.8,18.05
2016,4,23,6,45,416.0,45.0,1.2,16.0,119.5,36.67,26.55
2016,4,23,7,0,521.0,56.0,1.3,17.0,171.0,45.58,34.66
2016,4,23,7,15,585.5,63.5,1.2,17.5,228.0,51.4,39.87
2016,4,23,7,30,650.0,71.0,1.1,18.0,285.0,57.21,44.88
2016,4,23,7,45,693.5,77.0,1.0,19.0,343.0,61.62,48.41
2016,4,23,8,0,737.0,83.0,0.9,20.0,401.0,71.37,56.42
2016,4,23,8,15,766.5,87.5,1.0,20.5,458.0,74.54,58.78
2016,4,23,8,30,796.0,92.0,1.1,21.0,515.0,77.61,61.04
2016,4,23,8,45,816.0,96.5,1.25,22.0,568.0,80.34,62.87
2016,4,23,9,0,836.0,101.0,1.4,23.0,621.0,82.92,64.54
2016,4,23,9,15,852.0,104.0,1.45,23.0,670.5,114.77,67.84
2016,4,23,9,30,868.0,107.0,1.5,23.0,720.0,183.19,105.26
2016,4,23,9,45,878.0,110.0,1.55,23.5,762.5,243.57,148.91
2016,4,23,10,0,888.0,113.0,1.6,24.0,805.0,304.26,198.24
2016,4,23,10,15,897.0,115.0,1.6,24.0,842.0,364.05,248.94
2016,4,23,10,30,906.0,117.0,1.6,24.0,879.0,423.52,299.19
2016,4,23,10,45,910.5,120.0,1.65,24.5,907.5,481.19,346.6
2016,4,23,11,0,915.0,123.0,1.7,25.0,936.0,537.58,391.55
2016,4,23,11,15,919.0,124.0,1.7,25.0,957.0,590.84,433.36
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,642.32,472.59
2016,4,23,11,45,925.0,125.5,1.7,25.5,991.0,690.22,507.19
2016,4,23,12,0,927.0,126.0,1.7,26.0,1004.0,735.81,539.11
2016,4,23,12,15,927.5,126.5,1.7,26.0,1008.0,777.84,568.83
2016,4,23,12,30,928.0,127.0,1.7,26.0,1012.0,817.15,596.01
2016,4,23,12,45,925.5,127.5,1.75,26.0,1007.0,851.17,618.48
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,881.92,638.83
2016,4,23,13,15,920.0,127.5,1.85,26.0,989.0,907.96,656.17
2016,4,23,13,30,917.0,127.0,1.9,26.0,976.0,930.35,671.26
2016,4,23,13,45,911.0,126.5,1.95,26.0,954.5,946.28,682.34
2016,4,23,14,0,905.0,126.0,2.0,26.0,933.0,958.26,691.09
2016,4,23,14,15,898.5,124.5,2.1,26.0,904.0,964.87,697.13
2016,4,23,14,30,892.0,123.0,2.2,26.0,875.0,967.49,700.78
2016,4,23,14,45,882.5,121.0,2.3,26.0,838.5,962.83,699.92
2016,4,23,15,0,873.0,119.0,2.4,26.0,802.0,954.27,696.68
2016,4,23,15,15,860.0,116.5,2.45,25.5,758.5,938.15,689.5
2016,4,23,15,30,847.0,114.0,2.5,25.0,715.0,930.5,688.04
2016,4,23,15,45,831.5,110.5,2.6,25.0,666.5,903.5,672.76
2016,4,23,16,0,816.0,107.0,2.7,25.0,618.0,873.29,655.33
2016,4,23,16,15,793.5,103.0,2.65,24.5,565.0,833.43,631.27
2016,4,23,16,30,771.0,99.0,2.6,24.0,512.0,791.17,605.26
2016,4,23,16,45,740.0,94.0,2.55,24.0,455.5,738.78,570.45
2016,4,23,17,0,709.0,89.0,2.5,24.0,399.0,689.77,537.45
2016,4,23,17,15,666.0,83.0,2.3,23.0,341.5,625.63,493.69
2016,4,23,17,30,623.0,77.0,2.1,22.0,284.0,562.2,448.24
2016,4,23,17,45,557.0,69.0,1.9,21.5,228.0,482.3,386.83
2016,4,23,18,0,491.0,61.0,1.7,21.0,172.0,406.18,325.83
2016,4,23,18,15,393.5,49.0,1.65,20.0,121.5,312.24,248.99
2016,4,23,18,30,296.0,37.0,1.6,19.0,71.0,227.11,175.44
2016,4,23,18,45,148.0,18.5,1.6,18.5,35.5,109.27,49.56
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,12.5,19.5,1.9,15.5,21.0,14.96,1.96
2016,4,24,6,30,25.0,39.0,2.1,16.0,42.0,29.03,19.07
2016,4,24,6,45,53.5,64.0,2.35,16.5,74.5,46.36,34.94
2016,4,24,7,0,82.0,89.0,2.6,17.0,107.0,62.88,49.83
2016,4,24,7,15,117.5,110.0,2.8,17.5,144.5,77.14,62.43
2016,4,24,7,30,153.0,131.0,3.0,18.0,182.0,91.18,74.52
2016,4,24,7,45,114.0,155.0,3.2,18.5,196.5,105.37,86.46
2016,4,24,8,0,75.0,179.0,3.4,19.0,211.0,122.17,100.39
2016,4,24,8,15,37.5,168.0,3.5,19.5,184.0,117.0,95.4
2016,4,24,8,30,0.0,157.0,3.6,20.0,157.0,114.93,93.1
2016,4,24,8,45,0.0,147.5,3.75,20.5,147.5,109.43,87.94
2016,4,24,9,0,0.0,138.0,3.9,21.0,138.0,103.49,82.48
2016,4,24,9,15,42.5,231.5,3.95,21.0,262.0,159.53,122.35
2016,4,24,9,30,85.0,325.0,4.0,21.0,386.0,223.86,170.04
2016,4,24,9,45,48.0,280.0,4.1,21.5,315.5,202.62,154.04
2016,4,24,10,0,11.0,235.0,4.2,22.0,245.0,176.88,135.02
2016,4,24,10,15,21.0,287.0,4.2,22.0,305.0,218.17,166.74
2016,4,24,10,30,31.0,339.0,4.2,22.0,365.0,255.54,195.15
2016,4,24,10,45,25.5,329.0,4.25,22.5,351.0,252.56,192.51
2016,4,24,11,0,20.0,319.0,4.3,23.0,337.0,250.06,190.25
2016,4,24,11,15,19.0,318.0,4.3,23.0,335.5,251.77,191.5
2016,4,24,11,30,18.0,317.0,4.3,23.0,334.0,253.17,192.52
2016,4,24,11,45,17.5,313.5,4.3,23.5,330.0,252.72,191.77
2016,4,24,12,0,17.0,310.0,4.3,24.0,326.0,252.02,190.85
2016,4,24,12,15,32.5,371.5,4.2,24.0,402.5,320.82,242.97
2016,4,24,12,30,48.0,433.0,4.1,24.0,479.0,388.35,293.25
2016,4,24,12,45,40.5,414.5,4.1,24.0,453.5,373.62,282.14
2016,4,24,13,0,33.0,396.0,4.1,24.0,428.0,357.39,270.14
2016,4,24,13,15,18.5,274.0,4.05,24.0,292.0,233.36,176.8
2016,4,24,13,30,4.0,152.0,4.0,24.0,156.0,122.85,91.5
2016,4,24,13,45,3.0,147.0,3.95,24.0,150.0,118.12,87.96
2016,4,24,14,0,2.0,142.0,3.9,24.0,144.0,113.29,84.24
2016,4,24,14,15,135.5,276.0,3.85,24.0,390.5,381.25,294.15
2016,4,24,14,30,269.0,410.0,3.8,24.0,637.0,658.9,497.88
2016,4,24,14,45,512.5,286.5,3.75,24.0,696.5,792.13,597.79
2016,4,24,15,0,756.0,163.0,3.7,24.0,756.0,900.11,676.67
2016,4,24,15,15,741.5,159.5,3.7,24.0,714.5,890.23,670.52
2016,4,24,15,30,727.0,156.0,3.7,24.0,673.0,869.02,657.57
2016,4,24,15,45,473.0,221.0,3.7,24.0,548.5,688.8,529.04
2016,4,24,16,0,219.0,286.0,3.7,24.0,424.0,484.18,375.65
2016,4,24,16,15,431.5,210.0,3.65,24.0,452.0,626.81,488.38
2016,4,24,16,30,644.0,134.0,3.6,24.0,480.0,725.64,565.02
2016,4,24,16,45,612.5,126.0,3.55,24.0,426.5,673.14,527.93
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,619.86,489.88
2016,4,24,17,15,536.0,109.0,3.3,23.5,319.0,555.05,442.51
2016,4,24,17,30,491.0,100.0,3.1,23.0,265.0,484.94,389.78
2016,4,24,17,45,431.5,87.5,2.9,22.5,212.5,411.31,332.17
2016,4,24,18,0,372.0,75.0,2.7,22.0,160.0,341.71,275.57
2016,4,24,18,15,284.0,59.0,2.6,21.5,113.0,256.31,204.29
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,179.42,137.66
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,90.77,43.79
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,15.91,3.44
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,31.53,20.89
2016,4,25,6,45,307.0,57.0,2.85,20.5,115.0,42.73,31.26
2016,4,25,7,0,400.0,72.0,3.0,21.0,163.0,53.88,41.25
2016,4,25,7,15,211.5,97.0,3.2,21.5,146.5,69.26,54.64
2016,4,25,7,30,23.0,122.0,3.4,22.0,130.0,88.06,70.67
2016,4,25,7,45,66.5,153.0,3.6,22.5,181.0,105.99,85.63
2016,4,25,8,0,110.0,184.0,3.8,23.0,232.0,122.25,98.89
2016,4,25,8,15,250.0,193.0,3.9,23.5,322.0,126.27,101.67
2016,4,25,8,30,390.0,202.0,4.0,24.0,412.0,133.86,107.41
2016,4,25,8,45,234.0,240.0,4.15,24.5,369.5,149.57,119.8
2016,4,25,9,0,78.0,278.0,4.3,25.0,327.0,180.3,144.32
2016,4,25,9,15,167.5,303.5,4.35,25.5,419.5,196.17,145.94
2016,4,25,9,30,257.0,329.0,4.4,26.0,512.0,230.36,164.95
2016,4,25,9,45,298.5,341.0,4.45,26.5,566.0,269.1,191.36
2016,4,25,10,0,340.0,353.0,4.5,27.0,620.0,312.83,223.47
2016,4,25,10,15,573.5,255.5,4.5,27.0,729.5,347.66,245.33
2016,4,25,10,30,807.0,158.0,4.5,27.0,839.0,411.02,292.39
2016,4,25,10,45,812.0,161.5,4.5,27.5,866.5,465.43,337.43
2016,4,25,11,0,817.0,165.0,4.5,28.0,894.0,518.94,380.53
2016,4,25,11,15,822.0,166.0,4.5,28.0,914.0,569.53,421.05
2016,4,25,11,30,827.0,167.0,4.5,28.0,934.0,618.75,459.51
2016,4,25,11,45,851.0,152.5,4.55,28.5,952.0,659.19,490.46
2016,4,25,12,0,875.0,138.0,4.6,29.0,970.0,705.94,524.99
2016,4,25,12,15,876.0,138.5,4.55,29.0,974.0,746.18,554.5
2016,4,25,12,30,877.0,139.0,4.5,29.0,978.0,783.93,581.84
2016,4,25,12,45,520.0,315.5,4.5,29.0,812.5,701.67,518.76
2016,4,25,13,0,163.0,492.0,4.5,29.0,647.0,558.91,411.42
2016,4,25,13,15,511.0,317.5,4.45,29.0,794.0,741.72,548.87
2016,4,25,13,30,859.0,143.0,4.4,29.0,941.0,888.94,654.4
2016,4,25,13,45,548.5,295.5,4.35,29.0,801.5,791.17,583.11
2016,4,25,14,0,238.0,448.0,4.3,29.0,662.0,629.4,464.32
2016,4,25,14,15,142.0,409.5,4.25,29.0,536.0,512.95,381.19
2016,4,25,14,30,46.0,371.0,4.2,29.0,410.0,372.45,277.78
2016,4,25,14,45,421.5,256.5,4.2,29.0,588.5,676.16,507.99
2016,4,25,15,0,797.0,142.0,4.2,29.0,767.0,915.4,676.99
2016,4,25,15,15,782.5,138.5,4.1,29.0,725.0,897.12,663.96
2016,4,25,15,30,768.0,135.0,4.0,29.0,683.0,875.42,650.46
2016,4,25,15,45,393.5,181.0,3.95,29.0,461.5,572.8,436.5
2016,4,25,16,0,19.0,227.0,3.9,29.0,240.0,205.87,155.43
2016,4,25,16,15,345.0,174.5,3.75,28.5,362.0,512.6,397.41
2016,4,25,16,30,671.0,122.0,3.6,28.0,484.0,733.21,562.26
2016,4,25,16,45,638.0,116.0,3.5,28.0,430.0,681.1,525.17
2016,4,25,17,0,605.0,110.0,3.4,28.0,376.0,628.26,488.4
2016,4,25,17,15,560.0,101.5,3.2,27.5,321.5,563.45,441.91
2016,4,25,17,30,515.0,93.0,3.0,27.0,267.0,499.69,394.76
2016,4,25,17,45,451.0,82.5,2.8,26.5,214.0,416.64,331.15
2016,4,25,18,0,387.0,72.0,2.6,26.0,161.0,345.89,274.59
2016,4,25,18,15,297.5,57.0,2.65,25.5,114.0,260.22,204.38
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,183.17,138.75
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,92.62,47.25
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,92.5,22.5,4.05,20.0,33.5,17.12,5.05
2016,4,26,6,30,185.0,45.0,4.1,20.0,67.0,33.5,22.62
2016,4,26,6,45,260.5,63.5,4.15,20.5,113.0,46.87,34.84
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,60.0,46.56
2016,4,26,7,15,168.0,89.0,4.3,21.5,127.5,63.74,49.87
2016,4,26,7,30,0.0,96.0,4.4,22.0,96.0,71.26,56.23
2016,4,26,7,45,12.5,130.0,4.55,22.5,135.5,94.59,75.94
2016,4,26,8,0,25.0,164.0,4.7,23.0,175.0,117.38,94.83
2016,4,26,8,15,156.5,194.5,4.8,23.0,277.5,129.97,105.05
2016,4,26,8,30,288.0,225.0,4.9,23.0,380.0,143.8,116.22
2016,4,26,8,45,339.0,238.5,5.05,23.5,439.0,151.37,121.87
2016,4,26,9,0,390.0,252.0,5.2,24.0,498.0,158.7,127.28
2016,4,26,9,15,548.5,212.5,5.25,24.5,587.5,153.72,105.48
2016,4,26,9,30,707.0,173.0,5.3,25.0,677.0,188.8,115.94
2016,4,26,9,45,724.0,176.0,5.4,25.5,719.5,242.95,154.9
2016,4,26,10,0,741.0,179.0,5.5,26.0,762.0,298.64,199.85
2016,4,26,10,15,752.0,182.5,5.55,26.0,797.0,354.1,247.0
2016,4,26,10,30,763.0,186.0,5.6,26.0,832.0,409.91,294.61
2016,4,26,10,45,768.0,190.5,5.7,26.5,859.5,465.52,340.9
2016,4,26,11,0,773.0,195.0,5.8,27.0,887.0,517.48,383.38
2016,4,26,11,15,778.0,197.0,5.85,27.0,907.0,566.74,423.5
2016,4,26,11,30,783.0,199.0,5.9,27.0,927.0,614.8,461.8
2016,4,26,11,45,791.0,196.0,5.95,27.5,940.5,659.73,496.09
2016,4,26,12,0,799.0,193.0,6.0,28.0,954.0,703.21,528.52
2016,4,26,12,15,601.5,310.0,5.95,28.0,884.5,696.58,521.71
2016,4,26,12,30,404.0,427.0,5.9,28.0,815.0,667.73,498.13
2016,4,26,12,45,253.5,454.0,5.9,28.0,697.5,594.3,443.68
2016,4,26,13,0,103.0,481.0,5.9,28.0,580.0,487.07,363.52
2016,4,26,13,15,98.0,472.0,5.85,28.0,565.0,483.46,361.35
2016,4,26,13,30,93.0,463.0,5.8,28.0,550.0,478.74,358.11
2016,4,26,13,45,58.5,402.0,5.8,28.0,456.5,399.0,299.38
2016,4,26,14,0,24.0,341.0,5.8,28.0,363.0,298.64,224.35
2016,4,26,14,15,67.5,379.5,5.7,28.0,438.0,395.68,298.43
2016,4,26,14,30,111.0,418.0,5.6,28.0,513.0,477.85,360.15
2016,4,26,14,45,142.5,402.0,5.6,28.0,518.0,517.01,390.08
2016,4,26,15,0,174.0,386.0,5.6,28.0,523.0,535.29,405.11
2016,4,26,15,15,399.0,297.0,5.5,27.5,588.5,697.58,530.31
2016,4,26,15,30,624.0,208.0,5.4,27.0,654.0,822.65,626.26
2016,4,26,15,45,450.5,243.5,5.3,27.0,554.0,687.89,527.04
2016,4,26,16,0,277.0,279.0,5.2,27.0,454.0,546.12,421.09
2016,4,26,16,15,374.5,239.0,4.95,26.5,454.5,584.94,454.57
2016,4,26,16,30,472.0,199.0,4.7,26.0,455.0,636.59,496.11
2016,4,26,16,45,301.0,193.0,4.5,26.0,350.0,460.91,362.87
2016,4,26,17,0,130.0,187.0,4.3,26.0,245.0,297.64,234.86
2016,4,26,17,15,102.0,166.5,4.1,25.5,208.5,253.64,201.03
2016,4,26,17,30,74.0,146.0,3.9,25.0,172.0,197.32,156.41
2016,4,26,17,45,116.5,125.0,3.7,25.0,156.5,217.45,173.31
2016,4,26,18,0,159.0,104.0,3.5,25.0,141.0,219.62,174.71
2016,4,26,18,15,108.0,75.0,3.5,24.5,97.0,152.39,118.77
2016,4,26,18,30,57.0,46.0,3.5,24.0,53.0,87.66,64.33
2016,4,26,18,45,28.5,23.0,3.55,23.5,26.5,42.33,20.02
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,119.5,22.5,3.35,16.0,37.5,17.05,5.92
2016,4,27,6,30,239.0,45.0,3.4,16.0,75.0,33.8,23.38
2016,4,27,6,45,364.0,56.5,3.45,16.0,128.5,42.83,32.03
2016,4,27,7,0,489.0,68.0,3.5,16.0,182.0,54.47,42.68
2016,4,27,7,15,556.0,77.0,3.4,16.5,240.0,61.04,48.54
2016,4,27,7,30,623.0,86.0,3.3,17.0,298.0,67.57,54.14
2016,4,27,7,45,682.5,89.0,3.25,17.5,360.0,69.67,55.71
2016,4,27,8,0,742.0,92.0,3.2,18.0,422.0,71.96,57.38
2016,4,27,8,15,773.5,97.0,3.15,19.0,480.0,81.3,64.96
2016,4,27,8,30,805.0,102.0,3.1,20.0,538.0,84.52,67.19
2016,4,27,8,45,833.5,103.5,3.05,21.0,594.5,85.22,67.26
2016,4,27,9,0,862.0,105.0,3.0,22.0,651.0,85.95,67.37
2016,4,27,9,15,878.5,108.0,2.95,22.5,701.0,116.38,69.77
2016,4,27,9,30,895.0,111.0,2.9,23.0,751.0,186.19,107.12
2016,4,27,9,45,908.5,112.5,2.9,24.0,796.0,247.63,150.93
2016,4,27,10,0,922.0,114.0,2.9,25.0,841.0,309.7,200.97
2016,4,27,10,15,930.5,116.0,2.8,25.5,878.0,370.96,252.63
2016,4,27,10,30,939.0,118.0,2.7,26.0,915.0,431.77,303.64
2016,4,27,10,45,945.5,119.0,2.65,26.5,944.5,490.38,351.91
2016,4,27,11,0,952.0,120.0,2.6,27.0,974.0,547.82,397.72
2016,4,27,11,15,955.5,121.0,2.6,27.0,995.0,602.28,440.81
2016,4,27,11,30,959.0,122.0,2.6,27.0,1016.0,654.82,481.23
2016,4,27,11,45,963.5,120.5,2.6,27.5,1029.0,704.08,517.21
2016,4,27,12,0,968.0,119.0,2.6,28.0,1042.0,751.08,550.52
2016,4,27,12,15,968.0,119.0,2.6,28.0,1045.5,793.59,580.97
2016,4,27,12,30,968.0,119.0,2.6,28.0,1049.0,833.19,608.72
2016,4,27,12,45,966.5,118.5,2.6,28.5,1043.5,868.14,630.3
2016,4,27,13,0,965.0,118.0,2.6,29.0,1038.0,899.71,649.54
2016,4,27,13,15,962.0,117.5,2.55,29.0,1024.0,926.45,666.47
2016,4,27,13,30,959.0,117.0,2.5,29.0,1010.0,949.39,680.97
2016,4,27,13,45,953.5,115.5,2.5,29.0,987.5,965.28,691.47
2016,4,27,14,0,948.0,114.0,2.5,29.0,965.0,977.04,699.51
2016,4,27,14,15,941.0,112.5,2.4,28.5,934.5,983.28,704.65
2016,4,27,14,30,934.0,111.0,2.3,28.0,904.0,985.36,707.3
2016,4,27,14,45,923.0,110.0,2.25,28.0,866.0,980.12,704.55
2016,4,27,15,0,912.0,109.0,2.2,28.0,828.0,970.87,699.47
2016,4,27,15,15,900.0,106.5,2.0,28.0,783.5,955.27,688.87
2016,4,27,15,30,888.0,104.0,1.8,28.0,739.0,935.92,675.96
2016,4,27,15,45,869.5,102.0,1.65,28.0,689.0,907.7,657.98
2016,4,27,16,0,851.0,100.0,1.5,28.0,639.0,886.81,644.85
2016,4,27,16,15,829.5,96.5,1.35,28.0,585.0,847.83,619.84
2016,4,27,16,30,808.0,93.0,1.2,28.0,531.0,806.34,593.19
2016,4,27,16,45,775.5,89.0,1.1,28.0,473.5,753.18,559.08
2016,4,27,17,0,743.0,85.0,1.0,28.0,416.0,698.84,523.66
2016,4,27,17,15,702.0,79.5,0.85,27.5,357.5,639.82,484.59
2016,4,27,17,30,661.0,74.0,0.7,27.0,299.0,577.56,441.32
2016,4,27,17,45,595.0,67.0,0.55,26.5,241.0,498.05,383.25
2016,4,27,18,0,529.0,60.0,0.4,26.0,183.0,422.27,325.53
2016,4,27,18,15,431.0,49.0,0.45,25.5,131.5,328.42,252.74
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,243.24,182.89
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,122.98,70.63
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.0,22.0,1.45,15.0,38.5,16.73,6.33
2016,4,28,6,30,262.0,44.0,1.7,16.0,77.0,33.23,22.99
2016,4,28,6,45,355.5,58.0,2.0,17.0,127.0,43.82,32.8
2016,4,28,7,0,449.0,72.0,2.3,18.0,177.0,57.16,44.71
2016,4,28,7,15,511.5,81.5,2.45,18.5,232.5,63.86,50.6
2016,4,28,7,30,574.0,91.0,2.6,19.0,288.0,70.47,56.21
2016,4,28,7,45,621.0,97.5,2.8,20.0,345.0,74.57,59.36
2016,4,28,8,0,668.0,104.0,3.0,21.0,402.0,78.63,62.39
2016,4,28,8,15,699.0,109.5,3.25,21.5,457.0,81.62,64.56
2016,4,28,8,30,730.0,115.0,3.5,22.0,512.0,84.5,66.63
2016,4,28,8,45,755.0,118.5,3.8,23.0,565.0,85.89,67.28
2016,4,28,9,0,780.0,122.0,4.1,24.0,618.0,94.58,74.03
2016,4,28,9,15,797.0,125.5,4.1,24.0,665.5,122.0,75.8
2016,4,28,9,30,814.0,129.0,4.1,24.0,713.0,179.79,105.09
2016,4,28,9,45,827.0,132.0,4.2,24.5,755.5,238.14,147.06
2016,4,28,10,0,840.0,135.0,4.3,25.0,798.0,297.34,195.21
2016,4,28,10,15,849.0,137.5,4.3,25.5,833.5,355.6,244.6
2016,4,28,10,30,858.0,140.0,4.3,26.0,869.0,415.01,294.75
2016,4,28,10,45,862.5,143.0,4.35,26.5,897.0,469.63,340.51
2016,4,28,11,0,867.0,146.0,4.4,27.0,925.0,523.06,384.11
2016,4,28,11,15,871.0,147.0,4.4,27.0,945.5,573.54,424.99
2016,4,28,11,30,875.0,148.0,4.4,27.0,966.0,622.38,463.56
2016,4,28,11,45,874.0,151.0,4.45,27.0,977.0,667.62,498.66
2016,4,28,12,0,873.0,154.0,4.5,27.0,988.0,710.53,531.28
2016,4,28,12,15,872.5,154.5,4.45,27.0,991.0,749.63,560.29
2016,4,28,12,30,872.0,155.0,4.4,27.0,994.0,786.18,586.94
2016,4,28,12,45,861.0,160.5,4.4,27.5,986.0,815.48,606.96
2016,4,28,13,0,850.0,166.0,4.4,28.0,978.0,856.34,633.64
2016,4,28,13,15,845.0,165.0,4.35,28.0,963.5,879.5,649.14
2016,4,28,13,30,840.0,164.0,4.3,28.0,949.0,899.0,662.32
2016,4,28,13,45,818.5,172.0,4.25,28.0,922.5,908.31,668.73
2016,4,28,14,0,797.0,180.0,4.2,28.0,896.0,913.42,672.51
2016,4,28,14,15,563.5,288.0,4.15,28.0,786.5,818.47,605.0
2016,4,28,14,30,330.0,396.0,4.1,28.0,677.0,696.22,516.03
2016,4,28,14,45,235.5,391.0,4.05,28.0,587.0,590.34,441.16
2016,4,28,15,0,141.0,386.0,4.0,28.0,497.0,502.63,377.0
2016,4,28,15,15,117.0,359.5,3.95,27.5,448.5,457.81,345.76
2016,4,28,15,30,93.0,333.0,3.9,27.0,400.0,391.62,298.13
2016,4,28,15,45,78.5,304.5,3.85,27.0,358.5,352.25,269.37
2016,4,28,16,0,64.0,276.0,3.8,27.0,317.0,312.61,239.96
2016,4,28,16,15,32.0,216.0,3.65,26.5,236.5,224.51,172.75
2016,4,28,16,30,0.0,156.0,3.5,26.0,156.0,126.65,95.93
2016,4,28,16,45,0.5,149.0,3.35,26.0,149.5,122.27,92.95
2016,4,28,17,0,1.0,142.0,3.2,26.0,143.0,118.21,90.07
2016,4,28,17,15,135.5,147.0,3.0,25.5,193.5,253.67,201.99
2016,4,28,17,30,270.0,152.0,2.8,25.0,244.0,368.84,294.29
2016,4,28,17,45,207.0,128.5,2.65,25.0,191.5,292.73,233.23
2016,4,28,18,0,144.0,105.0,2.5,25.0,139.0,209.62,165.97
2016,4,28,18,15,99.5,75.0,2.55,24.5,95.5,145.61,113.2
2016,4,28,18,30,55.0,45.0,2.6,24.0,52.0,83.4,61.14
2016,4,28,18,45,27.5,22.5,2.7,24.0,26.0,40.47,20.79
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.15,0.0
2016,4,29,6,15,60.0,26.5,2.8,21.5,33.5,19.88,8.73
2016,4,29,6,30,114.0,49.0,2.9,22.0,63.0,35.91,24.64
2016,4,29,6,45,163.5,73.5,3.05,22.5,106.0,52.83,39.74
2016,4,29,7,0,213.0,98.0,3.2,23.0,149.0,69.34,54.23
2016,4,29,7,15,106.5,87.5,3.55,23.0,113.0,64.0,49.79
2016,4,29,7,30,0.0,77.0,3.9,23.0,77.0,58.51,45.02
2016,4,29,7,45,49.0,132.5,4.25,23.5,155.0,94.4,75.43
2016,4,29,8,0,98.0,188.0,4.6,24.0,233.0,127.94,103.27
2016,4,29,8,15,59.5,194.0,4.75,24.5,222.5,132.27,106.26
2016,4,29,8,30,21.0,200.0,4.9,25.0,212.0,142.59,114.23
2016,4,29,8,45,11.5,185.0,5.1,25.5,192.0,134.31,106.77
2016,4,29,9,0,2.0,170.0,5.3,26.0,172.0,125.16,98.7
2016,4,29,9,15,82.0,257.0,5.35,26.0,316.5,175.69,131.9
2016,4,29,9,30,162.0,344.0,5.4,26.0,461.0,233.42,171.38
2016,4,29,9,45,102.0,340.5,5.45,26.5,415.5,246.79,182.87
2016,4,29,10,0,42.0,337.0,5.5,27.0,370.0,242.34,181.43
2016,4,29,10,15,56.0,368.5,5.45,27.0,415.0,273.81,204.86
2016,4,29,10,30,70.0,400.0,5.4,27.0,460.0,307.78,230.2
2016,4,29,10,45,44.5,356.5,5.4,27.5,395.0,278.09,208.05
2016,4,29,11,0,19.0,313.0,5.4,28.0,330.0,244.78,182.88
2016,4,29,11,15,9.5,219.5,5.35,28.0,228.0,173.11,128.57
2016,4,29,11,30,0.0,126.0,5.3,28.0,126.0,97.54,70.48
2016,4,29,11,45,6.0,179.0,5.25,28.5,185.0,142.28,104.81
2016,4,29,12,0,12.0,232.0,5.2,29.0,244.0,187.97,139.36
2016,4,29,12,15,54.5,358.5,5.15,29.0,411.5,324.43,242.11
2016,4,29,12,30,97.0,485.0,5.1,29.0,579.0,465.08,344.96
2016,4,29,12,45,85.0,474.5,5.05,29.0,557.0,456.41,338.23
2016,4,29,13,0,73.0,464.0,5.0,29.0,535.0,446.0,330.65
2016,4,29,13,15,156.0,469.0,4.9,29.0,616.5,541.37,401.26
2016,4,29,13,30,239.0,474.0,4.8,29.0,698.0,628.14,464.34
2016,4,29,13,45,182.5,464.0,4.75,29.0,632.5,580.42,429.49
2016,4,29,14,0,126.0,454.0,4.7,29.0,567.0,529.38,392.37
2016,4,29,14,15,327.0,390.0,4.6,28.5,671.0,678.18,504.61
2016,4,29,14,30,528.0,326.0,4.5,28.0,775.0,828.27,613.89
2016,4,29,14,45,467.5,347.5,4.4,28.0,733.0,798.14,591.51
2016,4,29,15,0,407.0,369.0,4.3,28.0,691.0,750.56,558.32
2016,4,29,15,15,389.5,357.0,4.1,28.0,652.0,725.12,541.24
2016,4,29,15,30,372.0,345.0,3.9,28.0,613.0,697.93,522.76
2016,4,29,15,45,342.0,309.5,3.75,28.0,543.0,633.52,478.3
2016,4,29,16,0,312.0,274.0,3.6,28.0,473.0,567.6,432.25
2016,4,29,16,15,281.0,280.5,3.35,27.5,448.5,545.18,416.85
2016,4,29,16,30,250.0,287.0,3.1,27.0,424.0,506.28,389.29
2016,4,29,16,45,134.0,224.0,2.9,27.0,296.5,339.78,263.87
2016,4,29,17,0,18.0,161.0,2.7,27.0,169.0,149.73,114.83
2016,4,29,17,15,9.5,138.5,2.55,26.5,142.5,123.85,94.88
2016,4,29,17,30,1.0,116.0,2.4,26.0,116.0,98.42,74.65
2016,4,29,17,45,49.5,111.5,2.25,26.0,123.5,140.82,110.01
2016,4,29,18,0,98.0,107.0,2.1,26.0,131.0,183.38,144.04
2016,4,29,18,15,65.0,73.5,2.05,25.5,87.5,123.15,94.46
2016,4,29,18,30,32.0,40.0,2.0,25.0,44.0,54.66,38.11
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,25.85,11.72
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.57,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,14.0,9.0,6.29,0.0
2016,4,30,6,15,119.0,29.0,3.4,14.5,44.0,21.84,11.02
2016,4,30,6,30,221.0,50.0,3.5,15.0,79.0,37.23,26.63
2016,4,30,6,45,318.0,64.5,3.65,15.5,129.0,48.0,36.73
2016,4,30,7,0,415.0,79.0,3.8,16.0,179.0,58.76,46.51
2016,4,30,7,15,478.0,90.0,3.9,16.5,234.5,66.74,53.56
2016,4,30,7,30,541.0,101.0,4.0,17.0,290.0,77.24,62.6
2016,4,30,7,45,592.0,107.5,4.15,18.0,347.5,81.06,65.48
2016,4,30,8,0,643.0,114.0,4.3,19.0,405.0,84.86,68.27
2016,4,30,8,15,675.0,120.5,4.25,19.5,460.0,88.22,70.74
2016,4,30,8,30,707.0,127.0,4.2,20.0,515.0,91.44,73.07
2016,4,30,8,45,737.0,129.5,4.2,21.0,569.0,91.98,72.97
2016,4,30,9,0,767.0,132.0,4.2,22.0,623.0,92.54,72.9
2016,4,30,9,15,784.5,135.5,4.0,22.5,670.5,126.25,80.44
2016,4,30,9,30,802.0,139.0,3.8,23.0,718.0,183.17,108.75
2016,4,30,9,45,822.0,138.5,3.6,23.5,762.0,239.64,148.75
2016,4,30,10,0,842.0,138.0,3.4,24.0,806.0,297.78,195.58
2016,4,30,10,15,852.0,140.0,3.2,24.0,842.0,355.94,245.07
2016,4,30,10,30,862.0,142.0,3.0,24.0,878.0,414.07,294.5
2016,4,30,10,45,873.0,141.0,2.8,24.5,908.0,470.19,340.77
2016,4,30,11,0,884.0,140.0,2.6,25.0,938.0,524.47,384.15
2016,4,30,11,15,888.5,141.5,2.35,25.0,959.0,576.14,424.65
2016,4,30,11,30,893.0,143.0,2.1,25.0,980.0,626.18,462.33
2016,4,30,11,45,900.5,140.5,1.9,25.5,994.0,673.56,495.95
2016,4,30,12,0,908.0,138.0,1.7,26.0,1008.0,719.13,526.83
2016,4,30,12,15,908.5,138.0,1.6,26.0,1012.0,759.58,554.79
2016,4,30,12,30,909.0,138.0,1.5,26.0,1016.0,797.42,580.2
2016,4,30,12,45,910.0,136.5,1.4,26.5,1011.5,831.73,600.8
2016,4,30,13,0,911.0,135.0,1.3,27.0,1007.0,863.03,618.33
2016,4,30,13,15,908.0,134.0,1.3,27.0,994.0,888.14,634.24
2016,4,30,13,30,905.0,133.0,1.3,27.0,981.0,909.65,647.95
2016,4,30,13,45,902.0,131.0,1.35,27.5,960.0,926.55,658.27
2016,4,30,14,0,899.0,129.0,1.4,28.0,939.0,939.59,666.29
2016,4,30,14,15,892.5,127.5,1.35,27.5,910.0,945.99,671.54
2016,4,30,14,30,886.0,126.0,1.3,27.0,881.0,948.44,674.52
2016,4,30,14,45,879.0,123.0,1.3,27.0,845.5,945.06,673.45
2016,4,30,15,0,872.0,120.0,1.3,27.0,810.0,937.78,670.15
2016,4,30,15,15,860.0,117.5,1.25,27.0,767.5,922.62,661.29
2016,4,30,15,30,848.0,115.0,1.2,27.0,725.0,915.61,657.82
2016,4,30,15,45,834.5,110.5,1.15,27.0,677.5,889.46,642.18
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,860.04,624.66
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.0,821.86,601.39
2016,4,30,16,30,778.0,99.0,1.0,27.0,524.0,781.26,576.4
2016,4,30,16,45,751.5,93.5,0.95,27.0,469.0,732.35,545.49
2016,4,30,17,0,725.0,88.0,0.9,27.0,414.0,685.88,515.73
2016,4,30,17,15,684.5,82.5,0.85,26.5,357.0,624.45,475.72
2016,4,30,17,30,644.0,77.0,0.8,26.0,300.0,563.53,433.62
2016,4,30,17,45,586.5,69.0,0.8,25.5,244.0,489.61,380.37
2016,4,30,18,0,529.0,61.0,0.8,25.0,188.0,418.74,326.71
2016,4,30,18,15,436.0,50.5,0.85,24.0,136.5,328.98,256.44
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,247.23,188.88
2016,4,30,18,45,198.5,25.0,0.95,22.5,48.0,141.82,90.89
2016,4,30,19,0,54.0,10.0,1.0,22.0,11.0,29.44,0.0
2016,4,30,19,15,27.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,8.65,0.0
2016,5,1,6,15,158.5,28.5,3.25,15.5,48.0,21.56,11.12
2016,5,1,6,30,278.0,46.0,3.5,16.0,84.0,34.76,24.44
2016,5,1,6,45,362.5,59.5,3.75,17.0,133.0,44.93,33.84
2016,5,1,7,0,447.0,73.0,4.0,18.0,182.0,57.7,45.21
2016,5,1,7,15,223.5,64.5,4.1,18.5,119.0,46.58,35.45
2016,5,1,7,30,0.0,56.0,4.2,19.0,56.0,42.87,32.09
2016,5,1,7,45,0.0,80.0,4.35,19.5,80.0,61.19,47.87
2016,5,1,8,0,0.0,104.0,4.5,20.0,104.0,78.42,62.45
2016,5,1,8,15,0.0,109.5,4.5,20.0,109.5,82.73,65.9
2016,5,1,8,30,0.0,115.0,4.5,20.0,115.0,86.98,69.27
2016,5,1,8,45,1.0,142.5,4.55,20.5,143.5,106.3,85.25
2016,5,1,9,0,2.0,170.0,4.6,21.0,172.0,125.22,100.68
2016,5,1,9,15,5.5,193.0,4.55,21.5,197.5,141.55,108.61
2016,5,1,9,30,9.0,216.0,4.5,22.0,223.0,159.11,121.71
2016,5,1,9,45,23.5,273.5,4.5,22.5,292.5,202.02,154.1
2016,5,1,10,0,38.0,331.0,4.5,23.0,362.0,237.45,180.33
2016,5,1,10,15,77.0,376.5,4.5,23.0,442.0,284.56,215.16
2016,5,1,10,30,116.0,422.0,4.5,23.0,522.0,331.76,250.32
2016,5,1,10,45,100.5,430.5,4.5,23.0,519.0,349.7,264.52
2016,5,1,11,0,85.0,439.0,4.5,23.0,516.0,359.97,272.69
2016,5,1,11,15,183.5,452.0,4.5,23.0,623.0,429.95,325.19
2016,5,1,11,30,282.0,465.0,4.5,23.0,730.0,512.11,386.58
2016,5,1,11,45,200.0,477.0,4.5,23.5,666.0,492.19,371.17
2016,5,1,12,0,118.0,489.0,4.5,24.0,602.0,463.91,349.21
2016,5,1,12,15,75.0,445.0,4.5,24.0,517.5,406.65,306.98
2016,5,1,12,30,32.0,401.0,4.5,24.0,433.0,347.25,262.4
2016,5,1,12,45,92.0,448.0,4.5,24.0,537.0,438.58,331.69
2016,5,1,13,0,152.0,495.0,4.5,24.0,641.0,546.76,411.51
2016,5,1,13,15,101.5,460.5,4.55,24.0,557.5,472.93,357.01
2016,5,1,13,30,51.0,426.0,4.6,24.0,474.0,406.16,307.25
2016,5,1,13,45,419.5,305.5,4.65,24.0,685.0,675.87,514.55
2016,5,1,14,0,788.0,185.0,4.7,24.0,896.0,903.21,680.45
2016,5,1,14,15,779.5,182.5,4.7,23.5,867.0,906.54,683.45
2016,5,1,14,30,771.0,180.0,4.7,23.0,838.0,906.09,685.42
2016,5,1,14,45,733.0,192.5,4.75,23.0,797.0,898.67,681.72
2016,5,1,15,0,695.0,205.0,4.8,23.0,756.0,878.79,669.41
2016,5,1,15,15,679.0,200.0,4.75,23.0,714.5,858.65,656.36
2016,5,1,15,30,663.0,195.0,4.7,23.0,673.0,835.35,641.1
2016,5,1,15,45,614.0,194.0,4.7,23.0,614.0,783.56,605.25
2016,5,1,16,0,565.0,193.0,4.7,23.0,555.0,722.07,562.2
2016,5,1,16,15,522.5,188.5,4.55,22.5,501.5,670.85,526.37
2016,5,1,16,30,480.0,184.0,4.4,22.0,448.0,619.24,489.59
2016,5,1,16,45,419.5,174.5,4.3,22.0,387.5,548.17,436.57
2016,5,1,17,0,359.0,165.0,4.2,22.0,327.0,460.95,370.49
2016,5,1,17,15,313.5,152.5,3.95,21.5,280.5,403.81,326.75
2016,5,1,17,30,268.0,140.0,3.7,21.0,234.0,349.31,283.88
2016,5,1,17,45,229.0,118.5,3.5,21.0,188.5,291.23,236.81
2016,5,1,18,0,190.0,97.0,3.3,21.0,143.0,235.73,190.65
2016,5,1,18,15,139.5,74.0,3.3,20.5,102.5,174.72,139.2
2016,5,1,18,30,89.0,51.0,3.3,20.0,62.0,107.71,82.14
2016,5,1,18,45,44.5,28.5,3.3,19.5,34.0,57.47,35.36
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,4.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.57,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,6.44,0.0
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,11.39,4.34
2016,5,2,6,45,0.0,24.0,5.3,13.0,24.0,18.26,10.67
2016,5,2,7,0,0.0,33.0,5.5,13.0,33.0,25.16,17.0
2016,5,2,7,15,0.0,43.0,5.55,13.0,43.0,32.85,23.95
2016,5,2,7,30,0.0,53.0,5.6,13.0,53.0,40.56,30.83
2016,5,2,7,45,0.0,37.5,5.65,13.5,37.5,28.64,20.02
2016,5,2,8,0,0.0,22.0,5.7,14.0,22.0,16.78,9.32
2016,5,2,8,15,54.5,133.0,5.7,14.0,163.0,96.75,79.82
2016,5,2,8,30,109.0,244.0,5.7,14.0,304.0,161.36,135.49
2016,5,2,8,45,54.5,141.5,5.7,14.5,171.5,102.87,84.29
2016,5,2,9,0,0.0,39.0,5.7,15.0,39.0,29.93,20.56
2016,5,2,9,15,0.0,83.0,5.6,15.0,83.0,64.01,47.77
2016,5,2,9,30,0.0,127.0,5.5,15.0,127.0,96.69,74.59
2016,5,2,9,45,2.5,154.5,5.45,15.0,157.0,117.24,91.1
2016,5,2,10,0,5.0,182.0,5.4,15.0,187.0,138.2,107.86
2016,5,2,10,15,7.0,195.0,5.25,15.0,201.5,149.14,116.46
2016,5,2,10,30,9.0,208.0,5.1,15.0,216.0,160.43,125.37
2016,5,2,10,45,8.0,196.0,5.0,15.5,203.0,152.49,118.65
2016,5,2,11,0,7.0,184.0,4.9,16.0,190.0,144.13,111.64
2016,5,2,11,15,12.5,252.0,4.85,16.0,264.0,198.81,155.22
2016,5,2,11,30,18.0,320.0,4.8,16.0,338.0,254.58,199.08
2016,5,2,11,45,58.5,400.5,4.75,16.0,457.5,344.91,269.66
2016,5,2,12,0,99.0,481.0,4.7,16.0,577.0,440.97,343.38
2016,5,2,12,15,83.5,472.5,4.75,16.0,553.5,433.82,337.72
2016,5,2,12,30,68.0,464.0,4.8,16.0,530.0,424.63,330.72
2016,5,2,12,45,52.5,437.5,4.85,16.0,488.5,398.57,310.86
2016,5,2,13,0,37.0,411.0,4.9,16.0,447.0,370.11,289.0
2016,5,2,13,15,28.5,370.0,4.9,16.0,397.5,332.88,260.41
2016,5,2,13,30,20.0,329.0,4.9,16.0,348.0,280.27,219.58
2016,5,2,13,45,37.5,370.5,4.9,16.5,405.0,349.16,273.49
2016,5,2,14,0,55.0,412.0,4.9,17.0,462.0,406.73,317.74
2016,5,2,14,15,31.5,307.5,4.8,17.0,336.5,293.45,230.03
2016,5,2,14,30,8.0,203.0,4.7,17.0,211.0,168.74,131.39
2016,5,2,14,45,9.5,219.0,4.6,17.5,227.5,183.98,143.69
2016,5,2,15,0,11.0,235.0,4.5,18.0,244.0,199.66,156.15
2016,5,2,15,15,14.0,243.0,4.35,18.0,254.0,210.28,164.95
2016,5,2,15,30,17.0,251.0,4.2,18.0,264.0,221.32,174.14
2016,5,2,15,45,86.0,273.0,4.1,18.0,329.5,323.93,257.89
2016,5,2,16,0,155.0,295.0,4.0,18.0,395.0,429.13,341.74
2016,5,2,16,15,95.0,255.0,3.8,18.0,315.0,317.46,253.82
2016,5,2,16,30,35.0,215.0,3.6,18.0,235.0,227.16,181.24
2016,5,2,16,45,59.5,201.5,3.45,18.0,230.5,235.48,189.54
2016,5,2,17,0,84.0,188.0,3.3,18.0,226.0,242.45,196.46
2016,5,2,17,15,76.5,163.5,3.0,17.5,195.0,211.77,172.19
2016,5,2,17,30,69.0,139.0,2.7,17.0,164.0,181.16,147.57
2016,5,2,17,45,58.5,115.0,2.4,17.0,133.5,149.3,121.05
2016,5,2,18,0,48.0,91.0,2.1,17.0,103.0,117.8,94.31
2016,5,2,18,15,30.5,68.0,1.8,16.0,75.0,83.95,65.34
2016,5,2,18,30,13.0,45.0,1.5,15.0,47.0,50.71,36.57
2016,5,2,18,45,6.5,25.5,1.2,14.5,26.5,24.05,12.21
2016,5,2,19,0,0.0,6.0,0.9,14.0,6.0,4.72,0.0
2016,5,2,19,15,0.0,3.0,0.9,14.0,3.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
