Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,43.5,7.0,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,87.0,14.0,1.7,10.0,16.0,11.02,0.0
2016,5,3,6,15,227.5,29.0,1.85,10.5,56.0,22.21,12.52
2016,5,3,6,30,368.0,44.0,2.0,11.0,96.0,35.9,26.12
2016,5,3,6,45,463.5,53.0,2.15,12.0,149.0,43.02,32.93
2016,5,3,7,0,559.0,62.0,2.3,13.0,202.0,50.24,39.52
2016,5,3,7,15,616.0,69.0,2.45,13.5,259.0,55.55,44.25
2016,5,3,7,30,673.0,76.0,2.6,14.0,316.0,60.85,48.79
2016,5,3,7,45,714.5,81.0,2.8,15.0,374.0,64.46,51.62
2016,5,3,8,0,756.0,86.0,3.0,16.0,432.0,73.58,59.19
2016,5,3,8,15,783.5,90.0,3.05,16.5,488.5,76.3,61.2
2016,5,3,8,30,811.0,94.0,3.1,17.0,545.0,78.93,63.11
2016,5,3,8,45,831.0,97.5,3.15,17.5,598.0,80.95,64.48
2016,5,3,9,0,851.0,101.0,3.2,18.0,651.0,82.84,65.75
2016,5,3,9,15,866.0,103.5,3.2,18.5,699.5,117.2,73.8
2016,5,3,9,30,881.0,106.0,3.2,19.0,748.0,176.79,102.51
2016,5,3,9,45,891.5,109.0,3.2,19.5,790.5,236.98,145.83
2016,5,3,10,0,902.0,112.0,3.2,20.0,833.0,297.48,195.7
2016,5,3,10,15,910.5,113.5,3.2,20.0,869.0,356.51,247.12
2016,5,3,10,30,919.0,115.0,3.2,20.0,905.0,415.12,298.4
2016,5,3,10,45,924.0,117.0,3.2,20.5,933.5,471.93,346.89
2016,5,3,11,0,929.0,119.0,3.2,21.0,962.0,527.46,392.97
2016,5,3,11,15,933.0,120.0,3.2,21.0,982.5,580.3,436.4
2016,5,3,11,30,937.0,121.0,3.2,21.0,1003.0,631.34,477.23
2016,5,3,11,45,940.5,120.5,3.2,21.5,1016.0,679.02,513.55
2016,5,3,12,0,944.0,120.0,3.2,22.0,1029.0,724.48,547.2
2016,5,3,12,15,944.5,120.5,3.2,22.0,1033.0,766.2,578.38
2016,5,3,12,30,945.0,121.0,3.2,22.0,1037.0,805.22,607.04
2016,5,3,12,45,944.0,120.5,3.2,22.5,1032.0,839.42,629.67
2016,5,3,13,0,943.0,120.0,3.2,23.0,1027.0,870.41,649.48
2016,5,3,13,15,940.0,119.5,3.2,23.0,1013.5,896.31,667.04
2016,5,3,13,30,937.0,119.0,3.2,23.0,1000.0,918.51,682.19
2016,5,3,13,45,932.0,118.0,3.2,23.5,978.0,934.71,692.06
2016,5,3,14,0,927.0,117.0,3.2,24.0,956.0,946.92,699.38
2016,5,3,14,15,920.5,115.5,3.15,24.0,926.5,953.3,703.98
2016,5,3,14,30,914.0,114.0,3.1,24.0,897.0,955.63,706.08
2016,5,3,14,45,904.5,112.5,3.1,24.0,860.0,951.23,704.25
2016,5,3,15,0,895.0,111.0,3.1,24.0,823.0,942.9,700.01
2016,5,3,15,15,883.5,108.5,3.1,23.5,780.0,927.93,692.83
2016,5,3,15,30,872.0,106.0,3.1,23.0,737.0,909.29,683.29
2016,5,3,15,45,856.5,103.0,3.1,23.0,688.5,883.11,667.32
2016,5,3,16,0,841.0,100.0,3.1,23.0,640.0,863.87,656.18
2016,5,3,16,15,820.5,96.5,3.0,22.5,587.0,826.28,632.84
2016,5,3,16,30,800.0,93.0,2.9,22.0,534.0,786.2,607.61
2016,5,3,16,45,771.5,88.5,2.8,22.0,478.0,736.46,573.94
2016,5,3,17,0,743.0,84.0,2.7,22.0,422.0,685.36,538.77
2016,5,3,17,15,704.5,79.0,2.4,21.0,365.0,628.93,499.92
2016,5,3,17,30,666.0,74.0,2.1,20.0,308.0,569.63,456.46
2016,5,3,17,45,606.5,67.0,1.8,19.5,251.5,495.21,398.76
2016,5,3,18,0,547.0,60.0,1.5,19.0,195.0,423.97,341.39
2016,5,3,18,15,458.5,50.0,1.45,18.0,143.0,337.15,270.67
2016,5,3,18,30,370.0,40.0,1.4,17.0,91.0,257.86,202.92
2016,5,3,18,45,226.0,26.0,1.35,16.5,52.5,158.64,110.49
2016,5,3,19,0,82.0,12.0,1.3,16.0,14.0,41.69,0.0
2016,5,3,19,15,41.0,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,16.0,11.02,0.0
2016,5,4,6,15,209.5,30.0,2.4,13.5,55.5,22.87,13.06
2016,5,4,6,30,342.0,46.0,2.7,14.0,95.0,37.35,27.06
2016,5,4,6,45,433.5,56.5,3.05,15.0,147.5,45.51,34.71
2016,5,4,7,0,525.0,67.0,3.4,16.0,200.0,53.68,42.07
2016,5,4,7,15,583.0,75.0,3.4,16.5,256.5,59.53,47.21
2016,5,4,7,30,641.0,83.0,3.4,17.0,313.0,65.33,52.12
2016,5,4,7,45,683.0,88.5,3.45,18.0,371.0,69.03,54.97
2016,5,4,8,0,725.0,94.0,3.5,19.0,429.0,72.69,57.7
2016,5,4,8,15,754.0,99.0,3.55,19.5,485.0,81.96,65.32
2016,5,4,8,30,783.0,104.0,3.6,20.0,541.0,85.02,67.54
2016,5,4,8,45,805.0,107.5,3.7,21.0,594.0,86.77,68.5
2016,5,4,9,0,827.0,111.0,3.8,22.0,647.0,88.41,69.38
2016,5,4,9,15,843.0,114.5,3.8,22.5,695.5,113.18,70.19
2016,5,4,9,30,859.0,118.0,3.8,23.0,744.0,173.01,98.95
2016,5,4,9,45,870.5,121.0,3.85,23.5,787.0,239.4,146.46
2016,5,4,10,0,882.0,124.0,3.9,24.0,830.0,298.91,194.71
2016,5,4,10,15,891.5,126.0,3.9,24.5,866.5,357.43,244.43
2016,5,4,10,30,901.0,128.0,3.9,25.0,903.0,415.66,293.99
2016,5,4,10,45,907.5,129.5,3.9,25.5,932.0,471.8,341.15
2016,5,4,11,0,914.0,131.0,3.9,26.0,961.0,526.85,386.15
2016,5,4,11,15,918.5,132.0,3.85,26.0,982.0,579.22,428.53
2016,5,4,11,30,923.0,133.0,3.8,26.0,1003.0,629.87,468.42
2016,5,4,11,45,929.5,131.0,3.8,26.0,1017.0,677.8,505.45
2016,5,4,12,0,936.0,129.0,3.8,26.0,1031.0,723.76,540.2
2016,5,4,12,15,937.0,129.0,3.8,26.0,1035.5,765.22,570.98
2016,5,4,12,30,938.0,129.0,3.8,26.0,1040.0,804.03,599.33
2016,5,4,12,45,937.5,128.5,3.8,26.5,1035.5,838.5,622.31
2016,5,4,13,0,937.0,128.0,3.8,27.0,1031.0,869.84,642.22
2016,5,4,13,15,934.5,127.5,3.8,27.0,1017.5,896.15,659.98
2016,5,4,13,30,932.0,127.0,3.8,27.0,1004.0,918.82,675.36
2016,5,4,13,45,928.0,125.5,3.8,27.0,982.5,935.53,686.87
2016,5,4,14,0,924.0,124.0,3.8,27.0,961.0,948.28,695.88
2016,5,4,14,15,917.5,122.5,3.75,27.0,932.0,954.78,700.62
2016,5,4,14,30,911.0,121.0,3.7,27.0,903.0,957.24,702.86
2016,5,4,14,45,902.5,118.5,3.7,27.0,866.5,952.92,701.08
2016,5,4,15,0,894.0,116.0,3.7,27.0,830.0,944.64,696.87
2016,5,4,15,15,882.0,114.0,3.6,27.0,786.5,929.85,687.87
2016,5,4,15,30,870.0,112.0,3.5,27.0,743.0,911.42,676.59
2016,5,4,15,45,856.0,108.0,3.45,27.0,695.0,896.48,668.09
2016,5,4,16,0,842.0,104.0,3.4,27.0,647.0,866.95,649.72
2016,5,4,16,15,821.0,100.5,3.15,26.5,593.5,828.98,625.7
2016,5,4,16,30,800.0,97.0,2.9,26.0,540.0,788.53,599.78
2016,5,4,16,45,775.0,92.0,2.65,25.5,484.5,741.08,568.57
2016,5,4,17,0,750.0,87.0,2.4,25.0,429.0,692.02,535.71
2016,5,4,17,15,711.0,81.5,2.1,24.0,371.5,634.75,496.78
2016,5,4,17,30,672.0,76.0,1.8,23.0,314.0,574.33,453.09
2016,5,4,17,45,617.5,68.5,1.55,22.5,257.0,502.4,398.43
2016,5,4,18,0,563.0,61.0,1.3,22.0,200.0,433.19,343.71
2016,5,4,18,15,471.0,51.5,1.25,21.0,147.5,344.43,272.68
2016,5,4,18,30,379.0,42.0,1.2,20.0,95.0,263.33,204.63
2016,5,4,18,45,233.0,27.5,1.2,19.5,55.5,162.49,113.23
2016,5,4,19,0,87.0,13.0,1.2,19.0,16.0,44.26,0.0
2016,5,4,19,15,43.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,5.9,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,12.16,0.0
2016,5,5,6,15,283.0,28.0,1.3,16.0,62.5,22.91,13.12
2016,5,5,6,30,427.0,41.0,1.5,17.0,104.0,33.74,23.65
2016,5,5,6,45,510.0,50.0,1.7,18.0,157.5,41.0,30.37
2016,5,5,7,0,593.0,59.0,1.9,19.0,211.0,48.28,36.84
2016,5,5,7,15,646.5,65.5,1.85,19.5,268.0,53.35,41.24
2016,5,5,7,30,700.0,72.0,1.8,20.0,325.0,58.39,45.46
2016,5,5,7,45,733.5,77.5,1.8,20.5,382.0,67.44,53.03
2016,5,5,8,0,767.0,83.0,1.8,21.0,439.0,71.57,56.24
2016,5,5,8,15,792.5,87.0,1.8,22.0,494.5,74.34,58.14
2016,5,5,8,30,818.0,91.0,1.8,23.0,550.0,77.02,59.93
2016,5,5,8,45,833.0,96.0,1.8,24.0,601.0,79.96,61.91
2016,5,5,9,0,848.0,101.0,1.8,25.0,652.0,82.68,63.7
2016,5,5,9,15,862.0,104.0,1.75,25.0,699.5,115.75,71.44
2016,5,5,9,30,876.0,107.0,1.7,25.0,747.0,175.06,98.87
2016,5,5,9,45,882.5,111.0,1.7,25.5,787.5,234.62,140.29
2016,5,5,10,0,889.0,115.0,1.7,26.0,828.0,294.04,187.68
2016,5,5,10,15,896.5,117.0,1.7,26.0,863.0,352.15,236.49
2016,5,5,10,30,904.0,119.0,1.7,26.0,898.0,409.73,285.02
2016,5,5,10,45,906.5,122.0,1.7,26.5,925.0,465.15,330.53
2016,5,5,11,0,909.0,125.0,1.7,27.0,952.0,519.07,373.47
2016,5,5,11,15,912.0,126.0,1.7,27.0,971.5,570.23,413.77
2016,5,5,11,30,915.0,127.0,1.7,27.0,991.0,619.52,451.5
2016,5,5,11,45,920.0,125.5,1.75,27.5,1003.5,666.3,485.77
2016,5,5,12,0,925.0,124.0,1.8,28.0,1016.0,711.02,517.64
2016,5,5,12,15,925.0,124.0,1.85,28.0,1019.0,751.15,546.64
2016,5,5,12,30,925.0,124.0,1.9,28.0,1022.0,788.6,573.31
2016,5,5,12,45,922.5,124.0,2.0,28.5,1016.5,821.3,595.01
2016,5,5,13,0,920.0,124.0,2.1,29.0,1011.0,850.82,613.8
2016,5,5,13,15,916.5,123.5,2.15,29.0,997.0,875.71,630.39
2016,5,5,13,30,913.0,123.0,2.2,29.0,983.0,896.97,644.73
2016,5,5,13,45,719.0,242.0,2.25,29.0,910.0,878.03,631.67
2016,5,5,14,0,525.0,361.0,2.3,29.0,837.0,824.97,593.5
2016,5,5,14,15,707.0,239.5,2.3,29.0,859.0,894.98,645.5
2016,5,5,14,30,889.0,118.0,2.3,29.0,881.0,932.14,670.95
2016,5,5,14,45,699.5,205.5,2.35,29.0,790.5,872.17,632.98
2016,5,5,15,0,510.0,293.0,2.4,29.0,700.0,779.44,569.1
2016,5,5,15,15,671.0,204.5,2.4,28.5,710.0,847.42,621.72
2016,5,5,15,30,832.0,116.0,2.4,28.0,720.0,890.73,653.05
2016,5,5,15,45,671.5,165.0,2.4,28.0,632.0,797.78,592.14
2016,5,5,16,0,511.0,214.0,2.4,28.0,544.0,689.88,517.49
2016,5,5,16,15,414.5,220.0,2.3,27.5,473.0,605.22,458.93
2016,5,5,16,30,318.0,226.0,2.2,27.0,402.0,505.43,387.82
2016,5,5,16,45,243.0,209.5,2.15,27.0,336.0,422.24,326.78
2016,5,5,17,0,168.0,193.0,2.1,27.0,270.0,325.91,254.17
2016,5,5,17,15,159.0,168.5,1.85,26.0,234.0,290.25,228.42
2016,5,5,17,30,150.0,144.0,1.6,25.0,198.0,254.44,201.57
2016,5,5,17,45,138.0,119.5,1.35,24.5,162.5,216.63,171.89
2016,5,5,18,0,126.0,95.0,1.1,24.0,127.0,179.01,141.5
2016,5,5,18,15,102.5,72.0,1.1,23.5,94.0,137.23,106.88
2016,5,5,18,30,79.0,49.0,1.1,23.0,61.0,96.58,72.42
2016,5,5,18,45,39.5,30.0,1.1,22.5,36.0,55.56,35.73
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,8.65,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,6.29,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,12.23,0.0
2016,5,6,6,15,256.5,30.0,1.3,15.5,62.0,24.43,14.56
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,35.93,25.7
2016,5,6,6,45,473.0,54.5,1.7,17.0,155.5,44.18,33.31
2016,5,6,7,0,553.0,65.0,1.9,18.0,208.0,52.37,40.6
2016,5,6,7,15,608.5,72.5,1.95,18.5,264.5,57.95,45.44
2016,5,6,7,30,664.0,80.0,2.0,19.0,321.0,63.47,50.07
2016,5,6,7,45,701.5,85.5,2.05,20.0,378.0,67.23,52.94
2016,5,6,8,0,739.0,91.0,2.1,21.0,435.0,70.91,55.68
2016,5,6,8,15,766.5,95.5,2.3,21.5,491.0,79.68,62.81
2016,5,6,8,30,794.0,100.0,2.5,22.0,547.0,82.47,64.79
2016,5,6,8,45,816.5,103.0,2.7,23.0,600.0,84.03,65.61
2016,5,6,9,0,839.0,106.0,2.9,24.0,653.0,85.51,66.35
2016,5,6,9,15,854.5,108.5,2.85,24.0,701.0,108.43,66.51
2016,5,6,9,30,870.0,111.0,2.8,24.0,749.0,175.8,100.45
2016,5,6,9,45,883.0,112.5,2.75,24.5,792.0,234.6,141.27
2016,5,6,10,0,896.0,114.0,2.7,25.0,835.0,293.98,188.82
2016,5,6,10,15,904.5,116.0,2.65,25.0,870.5,352.68,238.65
2016,5,6,10,30,913.0,118.0,2.6,25.0,906.0,410.97,288.34
2016,5,6,10,45,920.5,118.5,2.55,25.5,935.0,467.21,335.06
2016,5,6,11,0,928.0,119.0,2.5,26.0,964.0,522.42,379.58
2016,5,6,11,15,932.0,120.0,2.45,26.0,984.5,574.9,421.43
2016,5,6,11,30,936.0,121.0,2.4,26.0,1005.0,625.58,460.68
2016,5,6,11,45,945.0,116.5,2.35,26.5,1019.5,673.46,495.87
2016,5,6,12,0,954.0,112.0,2.3,27.0,1034.0,719.45,528.62
2016,5,6,12,15,954.5,112.0,2.25,27.0,1037.5,760.83,558.22
2016,5,6,12,30,955.0,112.0,2.2,27.0,1041.0,799.46,585.28
2016,5,6,12,45,955.0,111.0,2.15,27.5,1036.5,834.0,606.83
2016,5,6,13,0,955.0,110.0,2.1,28.0,1032.0,865.34,625.57
2016,5,6,13,15,952.0,109.5,2.1,28.0,1018.5,891.2,642.33
2016,5,6,13,30,949.0,109.0,2.1,28.0,1005.0,913.33,656.75
2016,5,6,13,45,944.0,108.5,2.1,28.0,983.0,929.88,667.68
2016,5,6,14,0,939.0,108.0,2.1,28.0,961.0,942.43,676.2
2016,5,6,14,15,932.5,107.0,2.15,28.0,931.5,949.16,681.68
2016,5,6,14,30,926.0,106.0,2.2,28.0,902.0,951.84,684.77
2016,5,6,14,45,914.5,106.0,2.25,28.0,865.0,946.98,683.19
2016,5,6,15,0,903.0,106.0,2.3,28.0,828.0,938.22,679.31
2016,5,6,15,15,891.0,103.5,2.4,28.0,785.0,922.7,671.61
2016,5,6,15,30,879.0,101.0,2.5,28.0,742.0,903.52,661.57
2016,5,6,15,45,861.0,100.0,2.65,28.0,693.0,877.19,647.15
2016,5,6,16,0,843.0,99.0,2.8,28.0,644.0,857.73,637.21
2016,5,6,16,15,823.0,95.5,2.75,27.5,591.5,820.7,615.08
2016,5,6,16,30,803.0,92.0,2.7,27.0,539.0,781.16,591.06
2016,5,6,16,45,773.0,88.5,2.65,26.5,483.0,731.55,559.55
2016,5,6,17,0,743.0,85.0,2.6,26.0,427.0,680.67,526.47
2016,5,6,17,15,705.0,80.0,2.35,25.0,370.0,624.85,488.75
2016,5,6,17,30,667.0,75.0,2.1,24.0,313.0,566.2,446.6
2016,5,6,17,45,614.5,67.5,1.9,23.5,257.0,496.09,393.51
2016,5,6,18,0,562.0,60.0,1.7,23.0,201.0,428.55,340.27
2016,5,6,18,15,477.5,50.5,1.65,22.0,149.5,344.43,272.71
2016,5,6,18,30,393.0,41.0,1.6,21.0,98.0,267.33,207.81
2016,5,6,18,45,261.5,27.5,1.55,20.0,58.0,173.62,123.56
2016,5,6,19,0,130.0,14.0,1.5,19.0,18.0,61.38,0.0
2016,5,6,19,15,65.0,7.0,1.55,18.5,9.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,15.5,9.5,6.29,0.0
2016,5,7,6,0,72.0,16.0,2.9,16.0,19.0,12.13,0.0
2016,5,7,6,15,177.0,34.5,2.9,16.0,57.5,25.98,15.9
2016,5,7,6,30,282.0,53.0,2.9,16.0,96.0,39.74,29.01
2016,5,7,6,45,361.5,66.5,2.95,16.5,145.5,49.76,38.28
2016,5,7,7,0,441.0,80.0,3.0,17.0,195.0,59.7,47.21
2016,5,7,7,15,418.5,99.5,3.2,17.5,229.5,72.11,58.05
2016,5,7,7,30,396.0,119.0,3.4,18.0,264.0,83.78,67.99
2016,5,7,7,45,269.0,159.0,3.6,19.0,264.5,107.8,88.22
2016,5,7,8,0,142.0,199.0,3.8,20.0,265.0,131.42,107.66
2016,5,7,8,15,252.0,210.0,4.1,20.5,345.0,135.28,110.29
2016,5,7,8,30,362.0,221.0,4.4,21.0,425.0,143.11,116.28
2016,5,7,8,45,552.5,178.0,4.7,22.0,523.0,116.41,93.12
2016,5,7,9,0,743.0,135.0,5.0,23.0,621.0,93.07,72.99
2016,5,7,9,15,759.5,139.0,5.0,23.5,667.5,121.59,79.21
2016,5,7,9,30,776.0,143.0,5.0,24.0,714.0,176.46,104.95
2016,5,7,9,45,784.0,149.0,5.05,24.5,753.5,232.69,144.55
2016,5,7,10,0,792.0,155.0,5.1,25.0,793.0,289.25,190.18
2016,5,7,10,15,801.5,157.5,5.05,25.0,827.5,344.06,236.95
2016,5,7,10,30,811.0,160.0,5.0,25.0,862.0,398.88,284.09
2016,5,7,10,45,814.5,164.0,5.0,25.5,888.5,452.03,328.91
2016,5,7,11,0,818.0,168.0,5.0,26.0,915.0,504.1,371.73
2016,5,7,11,15,822.5,169.5,5.0,26.0,934.5,553.67,412.28
2016,5,7,11,30,827.0,171.0,5.0,26.0,954.0,601.84,450.76
2016,5,7,11,45,858.5,152.0,5.0,26.5,974.0,642.94,482.76
2016,5,7,12,0,890.0,133.0,5.0,27.0,994.0,690.63,518.6
2016,5,7,12,15,890.0,133.0,4.95,27.0,997.5,729.34,547.75
2016,5,7,12,30,890.0,133.0,4.9,27.0,1001.0,765.52,574.54
2016,5,7,12,45,630.0,287.5,4.9,27.5,900.5,742.41,552.89
2016,5,7,13,0,370.0,442.0,4.9,28.0,800.0,680.93,503.97
2016,5,7,13,15,418.0,424.5,4.85,28.0,823.5,732.49,541.53
2016,5,7,13,30,466.0,407.0,4.8,28.0,847.0,777.48,573.83
2016,5,7,13,45,300.0,433.0,4.8,28.0,714.0,661.53,490.53
2016,5,7,14,0,134.0,459.0,4.8,28.0,581.0,533.77,396.94
2016,5,7,14,15,286.5,405.0,4.8,28.0,655.5,644.8,481.27
2016,5,7,14,30,439.0,351.0,4.8,28.0,730.0,755.67,562.94
2016,5,7,14,45,309.5,371.5,4.8,28.0,633.0,647.48,484.72
2016,5,7,15,0,180.0,392.0,4.8,28.0,536.0,535.39,402.62
2016,5,7,15,15,473.5,267.0,4.75,28.0,619.0,718.88,542.87
2016,5,7,15,30,767.0,142.0,4.7,28.0,702.0,855.35,643.03
2016,5,7,15,45,573.5,201.5,4.7,28.0,605.0,743.74,563.86
2016,5,7,16,0,380.0,261.0,4.7,28.0,508.0,602.0,460.32
2016,5,7,16,15,528.5,194.5,4.65,27.5,507.0,672.04,517.2
2016,5,7,16,30,677.0,128.0,4.6,27.0,506.0,720.67,557.16
2016,5,7,16,45,657.5,118.5,4.55,26.5,454.5,676.34,527.37
2016,5,7,17,0,638.0,109.0,4.5,26.0,403.0,630.47,495.82
2016,5,7,17,15,597.5,101.5,4.4,25.5,348.5,570.47,452.34
2016,5,7,17,30,557.0,94.0,4.3,25.0,294.0,511.12,408.15
2016,5,7,17,45,513.5,82.5,4.25,24.5,242.0,446.85,358.67
2016,5,7,18,0,470.0,71.0,4.2,24.0,190.0,384.58,308.77
2016,5,7,18,15,388.0,59.0,4.0,23.5,140.5,298.76,238.0
2016,5,7,18,30,306.0,47.0,3.8,23.0,91.0,226.57,176.16
2016,5,7,18,45,193.5,30.5,3.65,22.5,54.0,143.34,101.76
2016,5,7,19,0,81.0,14.0,3.5,22.0,17.0,57.56,0.0
2016,5,7,19,15,40.5,7.0,3.45,21.5,8.5,5.51,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,2.5,3.4,18.0,2.5,1.89,0.0
2016,5,8,6,30,0.0,5.0,3.7,18.0,5.0,3.78,0.0
2016,5,8,6,45,0.0,7.5,4.05,18.5,7.5,5.68,0.0
2016,5,8,7,0,0.0,10.0,4.4,19.0,10.0,7.59,1.04
2016,5,8,7,15,0.0,13.0,4.65,19.5,13.0,9.88,3.06
2016,5,8,7,30,0.0,16.0,4.9,20.0,16.0,12.18,5.04
2016,5,8,7,45,0.0,45.0,5.15,20.5,45.0,34.41,24.38
2016,5,8,8,0,0.0,74.0,5.4,21.0,74.0,56.82,43.58
2016,5,8,8,15,0.0,72.5,5.3,21.0,72.5,55.69,42.42
2016,5,8,8,30,0.0,71.0,5.2,21.0,71.0,54.57,41.29
2016,5,8,8,45,0.0,58.0,5.15,21.5,58.0,44.56,32.51
2016,5,8,9,0,0.0,45.0,5.1,22.0,45.0,34.57,23.84
2016,5,8,9,15,6.5,142.0,5.0,22.0,147.0,107.22,81.03
2016,5,8,9,30,13.0,239.0,4.9,22.0,249.0,174.49,133.71
2016,5,8,9,45,6.5,149.0,4.8,22.5,154.0,113.98,85.54
2016,5,8,10,0,0.0,59.0,4.7,23.0,59.0,45.57,31.04
2016,5,8,10,15,0.5,99.0,4.6,23.0,99.5,76.59,55.74
2016,5,8,10,30,1.0,139.0,4.5,23.0,140.0,106.85,79.59
2016,5,8,10,45,7.5,206.0,4.45,23.0,213.0,159.45,120.58
2016,5,8,11,0,14.0,273.0,4.4,23.0,286.0,212.72,161.62
2016,5,8,11,15,11.5,232.0,4.35,23.0,243.0,183.07,138.61
2016,5,8,11,30,9.0,191.0,4.3,23.0,200.0,152.1,114.58
2016,5,8,11,45,11.5,229.0,4.25,23.5,240.5,183.55,138.72
2016,5,8,12,0,14.0,267.0,4.2,24.0,281.0,215.63,163.01
2016,5,8,12,15,7.0,199.5,4.05,24.0,207.0,160.01,120.11
2016,5,8,12,30,0.0,132.0,3.9,24.0,133.0,102.91,75.64
2016,5,8,12,45,14.0,258.0,3.8,24.0,272.0,212.99,161.17
2016,5,8,13,0,28.0,384.0,3.7,24.0,411.0,337.85,255.38
2016,5,8,13,15,130.5,431.5,3.6,23.5,555.0,480.28,363.12
2016,5,8,13,30,233.0,479.0,3.5,23.0,699.0,617.32,464.04
2016,5,8,13,45,124.0,382.5,3.45,23.0,499.5,448.14,339.94
2016,5,8,14,0,15.0,286.0,3.4,23.0,300.0,242.11,183.87
2016,5,8,14,15,15.5,284.5,3.6,23.0,299.0,242.37,184.88
2016,5,8,14,30,16.0,283.0,3.8,23.0,298.0,242.63,185.44
2016,5,8,14,45,11.0,233.5,4.0,23.0,244.0,197.03,150.51
2016,5,8,15,0,6.0,184.0,4.2,23.0,190.0,151.48,115.18
2016,5,8,15,15,39.0,257.0,4.7,22.5,286.5,259.97,201.78
2016,5,8,15,30,72.0,330.0,5.2,22.0,383.0,363.13,283.21
2016,5,8,15,45,36.5,244.0,5.7,22.0,271.0,248.72,194.36
2016,5,8,16,0,1.0,158.0,6.2,22.0,159.0,126.66,96.99
2016,5,8,16,15,135.5,197.5,6.15,22.0,274.0,306.1,244.77
2016,5,8,16,30,270.0,237.0,6.1,22.0,389.0,474.66,379.52
2016,5,8,16,45,199.5,216.5,6.05,22.0,322.5,375.24,301.32
2016,5,8,17,0,129.0,196.0,6.0,22.0,256.0,297.49,239.11
2016,5,8,17,15,118.0,172.5,5.55,21.5,221.5,263.11,212.38
2016,5,8,17,30,107.0,149.0,5.1,21.0,187.0,228.93,185.23
2016,5,8,17,45,90.5,124.0,4.7,21.0,152.5,189.74,153.02
2016,5,8,18,0,74.0,99.0,4.3,21.0,118.0,140.04,111.66
2016,5,8,18,15,53.5,75.5,3.95,20.5,87.5,103.31,80.53
2016,5,8,18,30,33.0,52.0,3.6,20.0,57.0,67.57,49.89
2016,5,8,18,45,16.5,31.0,3.3,19.5,33.5,37.58,23.41
2016,5,8,19,0,0.0,10.0,3.0,19.0,10.0,7.6,0.0
2016,5,8,19,15,0.0,5.0,3.0,19.0,5.0,3.93,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,7.47,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,14.29,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.5,56.5,29.83,19.0
2016,5,9,6,30,204.0,62.0,4.8,20.0,94.0,45.33,33.34
2016,5,9,6,45,257.0,83.5,5.0,20.5,140.5,60.35,46.82
2016,5,9,7,0,310.0,105.0,5.2,21.0,187.0,75.09,59.77
2016,5,9,7,15,160.0,116.5,5.5,21.5,159.5,82.63,66.2
2016,5,9,7,30,10.0,128.0,5.8,22.0,132.0,92.7,74.59
2016,5,9,7,45,5.0,112.5,6.1,22.5,114.5,83.8,66.58
2016,5,9,8,0,0.0,97.0,6.4,23.0,97.0,73.73,57.63
2016,5,9,8,15,13.5,156.0,6.45,23.5,163.5,114.3,91.58
2016,5,9,8,30,27.0,215.0,6.5,24.0,230.0,152.39,122.84
2016,5,9,8,45,173.5,248.5,6.6,24.5,361.0,160.02,128.46
2016,5,9,9,0,320.0,282.0,6.7,25.0,492.0,171.03,136.85
2016,5,9,9,15,322.5,304.5,6.65,25.0,529.5,190.59,140.58
2016,5,9,9,30,325.0,327.0,6.6,25.0,567.0,230.15,163.72
2016,5,9,9,45,296.5,355.5,6.55,25.5,584.0,268.19,191.94
2016,5,9,10,0,268.0,384.0,6.5,26.0,601.0,303.35,220.1
2016,5,9,10,15,333.0,378.5,6.35,26.5,659.5,343.64,249.58
2016,5,9,10,30,398.0,373.0,6.2,27.0,718.0,390.37,284.83
2016,5,9,10,45,599.0,281.0,6.05,27.5,819.5,436.44,318.46
2016,5,9,11,0,800.0,189.0,5.9,28.0,921.0,506.99,372.05
2016,5,9,11,15,805.5,190.5,5.75,28.0,941.0,556.21,411.9
2016,5,9,11,30,811.0,192.0,5.6,28.0,961.0,604.19,449.8
2016,5,9,11,45,842.5,172.5,5.45,28.5,980.5,651.52,485.55
2016,5,9,12,0,874.0,153.0,5.3,29.0,1000.0,690.05,514.38
2016,5,9,12,15,875.0,153.0,5.2,29.0,1004.0,728.99,543.42
2016,5,9,12,30,876.0,153.0,5.1,29.0,1008.0,765.61,570.17
2016,5,9,12,45,879.5,149.5,5.0,29.5,1004.5,799.14,593.11
2016,5,9,13,0,883.0,146.0,4.9,30.0,1001.0,829.92,612.88
2016,5,9,13,15,880.5,145.0,4.8,30.0,988.0,854.69,629.23
2016,5,9,13,30,878.0,144.0,4.7,30.0,975.0,876.0,643.25
2016,5,9,13,45,876.5,140.5,4.65,30.5,955.0,892.5,653.04
2016,5,9,14,0,875.0,137.0,4.6,31.0,935.0,905.22,660.52
2016,5,9,14,15,868.0,135.0,4.55,31.0,906.0,910.54,664.54
2016,5,9,14,30,861.0,133.0,4.5,31.0,877.0,912.0,666.15
2016,5,9,14,45,853.5,130.0,4.45,31.0,841.5,908.26,664.47
2016,5,9,15,0,846.0,127.0,4.4,31.0,806.0,900.74,660.43
2016,5,9,15,15,833.5,124.5,4.3,30.5,764.0,897.67,660.63
2016,5,9,15,30,821.0,122.0,4.2,30.0,722.0,878.62,650.16
2016,5,9,15,45,805.0,118.0,4.15,30.0,675.0,851.59,633.33
2016,5,9,16,0,789.0,114.0,4.1,30.0,628.0,821.51,614.44
2016,5,9,16,15,768.5,110.0,3.95,29.5,577.0,784.87,591.71
2016,5,9,16,30,748.0,106.0,3.8,29.0,526.0,745.9,567.13
2016,5,9,16,45,721.0,101.0,3.7,29.0,472.0,702.73,538.31
2016,5,9,17,0,694.0,96.0,3.6,29.0,418.0,654.45,505.39
2016,5,9,17,15,656.0,89.5,3.4,28.0,362.5,595.75,464.76
2016,5,9,17,30,618.0,83.0,3.2,27.0,307.0,537.45,422.99
2016,5,9,17,45,565.5,75.0,3.0,26.5,253.0,469.13,371.12
2016,5,9,18,0,513.0,67.0,2.8,26.0,199.0,403.42,319.31
2016,5,9,18,15,430.0,56.5,2.85,25.5,148.5,321.73,253.24
2016,5,9,18,30,347.0,46.0,2.9,25.0,98.0,246.85,190.3
2016,5,9,18,45,222.5,31.0,2.95,24.5,59.0,154.94,110.7
2016,5,9,19,0,98.0,16.0,3.0,24.0,20.0,67.1,0.0
2016,5,9,19,15,49.0,8.0,3.15,23.5,10.0,22.5,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,6.69,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,13.15,0.0
2016,5,10,6,15,104.5,41.0,2.55,21.5,56.0,30.21,19.25
2016,5,10,6,30,179.0,65.0,2.7,22.0,93.0,47.1,34.61
2016,5,10,6,45,267.0,81.5,2.9,22.5,142.5,59.24,45.5
2016,5,10,7,0,355.0,98.0,3.1,23.0,192.0,70.68,55.48
2016,5,10,7,15,411.0,110.5,3.15,23.5,244.5,79.11,62.61
2016,5,10,7,30,467.0,123.0,3.2,24.0,297.0,87.35,69.36
2016,5,10,7,45,528.5,127.0,3.3,24.5,353.5,90.25,71.44
2016,5,10,8,0,590.0,131.0,3.4,25.0,410.0,94.73,74.78
2016,5,10,8,15,620.5,137.5,3.35,25.5,462.5,97.49,76.64
2016,5,10,8,30,651.0,144.0,3.3,26.0,515.0,100.11,78.37
2016,5,10,8,45,684.0,145.5,3.3,26.5,567.0,99.57,77.48
2016,5,10,9,0,717.0,147.0,3.3,27.0,619.0,99.12,76.7
2016,5,10,9,15,734.0,151.0,3.3,27.5,664.5,116.75,75.54
2016,5,10,9,30,751.0,155.0,3.3,28.0,710.0,170.9,100.05
2016,5,10,9,45,768.0,156.0,3.35,28.5,751.5,231.23,141.27
2016,5,10,10,0,785.0,157.0,3.4,29.0,793.0,285.45,183.46
2016,5,10,10,15,794.5,159.5,3.45,29.0,826.5,339.58,228.5
2016,5,10,10,30,804.0,162.0,3.5,29.0,860.0,393.72,273.97
2016,5,10,10,45,810.5,164.0,3.55,29.5,887.0,446.08,317.04
2016,5,10,11,0,817.0,166.0,3.6,30.0,914.0,497.66,358.44
2016,5,10,11,15,821.5,167.0,3.65,30.0,933.5,546.53,397.51
2016,5,10,11,30,826.0,168.0,3.7,30.0,953.0,593.99,434.57
2016,5,10,11,45,824.5,171.5,3.8,30.0,963.5,638.05,468.43
2016,5,10,12,0,823.0,175.0,3.9,30.0,974.0,679.93,500.0
2016,5,10,12,15,823.5,175.0,3.95,30.0,977.5,718.3,528.42
2016,5,10,12,30,824.0,175.0,4.0,30.0,981.0,754.33,554.73
2016,5,10,12,45,818.5,177.5,4.05,30.5,974.5,785.27,575.93
2016,5,10,13,0,813.0,180.0,4.1,31.0,968.0,813.16,594.71
2016,5,10,13,15,809.5,179.5,4.1,31.0,955.0,836.95,611.56
2016,5,10,13,30,806.0,179.0,4.1,31.0,942.0,857.32,625.57
2016,5,10,13,45,794.5,181.0,4.15,31.0,920.0,869.45,634.26
2016,5,10,14,0,783.0,183.0,4.2,31.0,898.0,877.81,640.59
2016,5,10,14,15,775.0,180.5,4.2,30.5,870.0,881.52,645.05
2016,5,10,14,30,767.0,178.0,4.2,30.0,842.0,881.51,647.2
2016,5,10,14,45,747.0,180.5,4.2,30.0,805.0,880.11,647.27
2016,5,10,15,0,727.0,183.0,4.2,30.0,768.0,867.26,639.77
2016,5,10,15,15,712.0,179.0,4.15,30.0,727.0,849.07,628.59
2016,5,10,15,30,697.0,175.0,4.1,30.0,686.0,827.72,615.36
2016,5,10,15,45,493.0,230.0,4.05,30.0,580.0,689.12,517.07
2016,5,10,16,0,289.0,285.0,4.0,30.0,474.0,545.24,411.95
2016,5,10,16,15,435.0,224.0,3.85,29.5,482.5,619.24,471.01
2016,5,10,16,30,581.0,163.0,3.7,29.0,491.0,673.28,514.37
2016,5,10,16,45,433.5,173.5,3.6,29.0,404.5,545.54,420.59
2016,5,10,17,0,286.0,184.0,3.5,29.0,318.0,416.47,323.79
2016,5,10,17,15,346.0,157.0,3.35,28.5,298.0,421.85,330.75
2016,5,10,17,30,406.0,130.0,3.2,28.0,278.0,436.88,343.64
2016,5,10,17,45,343.5,116.0,3.1,27.5,226.5,365.86,288.89
2016,5,10,18,0,281.0,102.0,3.0,27.0,175.0,287.13,226.91
2016,5,10,18,15,215.5,81.0,3.05,26.5,129.0,217.43,170.25
2016,5,10,18,30,150.0,60.0,3.1,26.0,83.0,153.39,116.87
2016,5,10,18,45,75.0,36.5,3.2,25.5,48.0,78.34,53.89
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,9.91,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.11,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.0,8.5,2.05,18.5,10.0,6.69,0.0
2016,5,11,6,0,64.0,17.0,2.3,19.0,20.0,13.05,0.0
2016,5,11,6,15,152.5,37.5,2.55,19.5,58.5,28.02,17.7
2016,5,11,6,30,241.0,58.0,2.8,20.0,97.0,42.94,31.37
2016,5,11,6,45,309.5,75.0,3.05,20.5,145.0,55.06,42.29
2016,5,11,7,0,378.0,92.0,3.3,21.0,193.0,66.96,52.74
2016,5,11,7,15,432.5,105.0,3.55,21.5,246.5,75.82,60.3
2016,5,11,7,30,487.0,118.0,3.8,22.0,300.0,84.49,67.48
2016,5,11,7,45,518.5,130.5,4.1,22.5,352.5,92.22,73.71
2016,5,11,8,0,550.0,143.0,4.4,23.0,405.0,99.64,79.58
2016,5,11,8,15,581.0,152.0,4.45,23.5,458.0,106.25,84.67
2016,5,11,8,30,612.0,161.0,4.5,24.0,511.0,110.06,87.36
2016,5,11,8,45,622.0,174.5,4.6,25.0,557.5,115.89,91.55
2016,5,11,9,0,632.0,188.0,4.7,26.0,604.0,121.18,95.23
2016,5,11,9,15,650.5,194.0,4.7,26.5,650.0,136.9,93.31
2016,5,11,9,30,669.0,200.0,4.7,27.0,696.0,187.53,116.65
2016,5,11,9,45,666.0,215.0,4.7,27.5,732.0,241.98,154.55
2016,5,11,10,0,663.0,230.0,4.7,28.0,768.0,295.81,196.95
2016,5,11,10,15,674.5,234.5,4.6,28.0,802.0,346.54,238.68
2016,5,11,10,30,686.0,239.0,4.5,28.0,836.0,397.84,281.21
2016,5,11,10,45,685.0,248.5,4.45,28.5,860.5,447.69,321.82
2016,5,11,11,0,684.0,258.0,4.4,29.0,885.0,496.47,360.58
2016,5,11,11,15,689.5,261.0,4.3,29.0,905.0,543.0,397.29
2016,5,11,11,30,695.0,264.0,4.2,29.0,925.0,588.69,432.47
2016,5,11,11,45,775.5,212.0,4.1,29.5,958.5,635.22,467.39
2016,5,11,12,0,856.0,160.0,4.0,30.0,992.0,679.19,500.2
2016,5,11,12,15,476.0,324.5,3.9,30.0,787.5,599.04,440.67
2016,5,11,12,30,96.0,489.0,3.8,30.0,583.0,460.15,336.81
2016,5,11,12,45,82.0,476.5,3.7,30.5,557.0,448.66,328.38
2016,5,11,13,0,68.0,464.0,3.6,31.0,531.0,435.22,318.06
2016,5,11,13,15,68.0,457.5,3.5,31.0,523.5,436.61,319.24
2016,5,11,13,30,68.0,451.0,3.4,31.0,516.0,437.33,319.92
2016,5,11,13,45,110.0,457.0,3.3,31.0,559.0,484.74,354.76
2016,5,11,14,0,152.0,463.0,3.2,31.0,602.0,549.61,401.12
2016,5,11,14,15,217.0,439.5,3.1,31.0,631.0,593.07,433.1
2016,5,11,14,30,282.0,416.0,3.0,31.0,660.0,653.71,476.43
2016,5,11,14,45,272.0,399.5,2.95,31.0,627.0,635.43,464.16
2016,5,11,15,0,262.0,383.0,2.9,31.0,594.0,615.27,451.05
2016,5,11,15,15,463.0,289.5,2.9,30.5,639.0,724.63,533.43
2016,5,11,15,30,664.0,196.0,2.9,30.0,684.0,817.44,602.66
2016,5,11,15,45,460.0,244.0,2.9,30.0,572.0,672.79,500.68
2016,5,11,16,0,256.0,292.0,2.9,30.0,460.0,523.23,392.84
2016,5,11,16,15,412.0,231.5,2.85,29.5,475.5,606.14,458.31
2016,5,11,16,30,568.0,171.0,2.8,29.0,491.0,661.27,502.45
2016,5,11,16,45,533.0,162.0,2.8,29.0,438.5,609.51,466.18
2016,5,11,17,0,498.0,153.0,2.8,29.0,386.0,557.7,429.78
2016,5,11,17,15,456.0,141.0,2.65,28.5,333.5,498.16,387.15
2016,5,11,17,30,414.0,129.0,2.5,28.0,281.0,440.03,344.39
2016,5,11,17,45,358.0,114.0,2.35,27.5,229.5,371.84,292.52
2016,5,11,18,0,302.0,99.0,2.2,27.0,178.0,294.73,232.26
2016,5,11,18,15,234.5,79.0,2.25,26.5,131.5,224.15,175.26
2016,5,11,18,30,167.0,59.0,2.3,26.0,85.0,159.43,121.54
2016,5,11,18,45,97.5,36.0,2.35,25.5,49.5,95.29,66.92
2016,5,11,19,0,28.0,13.0,2.4,25.0,14.0,24.49,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.0,9.7,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,6.5,1.1,19.5,6.5,5.11,0.0
2016,5,12,6,0,0.0,13.0,1.2,20.0,13.0,9.89,0.0
2016,5,12,6,15,2.0,33.5,1.4,20.5,34.0,25.17,15.34
2016,5,12,6,30,4.0,54.0,1.6,21.0,55.0,39.88,28.67
2016,5,12,6,45,15.0,77.0,1.8,21.5,81.0,56.16,43.07
2016,5,12,7,0,26.0,100.0,2.0,22.0,107.0,71.05,56.04
2016,5,12,7,15,38.5,122.5,2.0,22.5,135.5,86.07,68.79
2016,5,12,7,30,51.0,145.0,2.0,23.0,164.0,100.85,81.06
2016,5,12,7,45,106.5,173.5,2.05,23.5,222.0,116.33,93.65
2016,5,12,8,0,162.0,202.0,2.1,24.0,280.0,133.61,107.51
2016,5,12,8,15,81.0,130.5,2.05,24.0,169.5,92.1,72.46
2016,5,12,8,30,0.0,59.0,2.0,24.0,59.0,45.3,32.88
2016,5,12,8,45,0.0,90.5,2.0,24.5,90.5,69.74,53.24
2016,5,12,9,0,0.0,122.0,2.0,25.0,122.0,92.6,71.89
2016,5,12,9,15,0.0,74.5,1.95,25.5,74.5,57.43,40.39
2016,5,12,9,30,0.0,27.0,1.9,26.0,27.0,20.76,11.0
2016,5,12,9,45,97.5,211.5,1.85,26.5,290.5,160.74,116.41
2016,5,12,10,0,195.0,396.0,1.8,27.0,554.0,299.86,216.6
2016,5,12,10,15,319.5,375.0,1.7,27.0,647.0,335.27,239.09
2016,5,12,10,30,444.0,354.0,1.6,27.0,740.0,386.29,275.18
2016,5,12,10,45,563.0,304.5,1.55,27.5,811.0,436.42,311.54
2016,5,12,11,0,682.0,255.0,1.5,28.0,882.0,492.08,352.44
2016,5,12,11,15,687.5,257.5,1.5,28.0,901.0,538.05,387.72
2016,5,12,11,30,693.0,260.0,1.5,28.0,920.0,583.17,421.51
2016,5,12,11,45,720.0,243.5,1.55,28.5,936.5,626.8,453.11
2016,5,12,12,0,747.0,227.0,1.6,29.0,953.0,670.23,483.89
2016,5,12,12,15,580.5,329.0,1.65,29.0,895.0,672.75,484.68
2016,5,12,12,30,414.0,431.0,1.7,29.0,837.0,658.57,473.58
2016,5,12,12,45,302.0,465.0,1.75,29.0,760.5,620.7,447.37
2016,5,12,13,0,190.0,499.0,1.8,29.0,684.0,569.96,411.73
2016,5,12,13,15,209.5,489.5,1.85,29.0,691.0,590.55,427.27
2016,5,12,13,30,229.0,480.0,1.9,29.0,698.0,610.56,441.95
2016,5,12,13,45,477.5,349.0,1.95,29.0,790.5,747.12,540.39
2016,5,12,14,0,726.0,218.0,2.0,29.0,883.0,864.69,623.31
2016,5,12,14,15,717.5,215.5,2.0,28.5,855.0,867.91,626.42
2016,5,12,14,30,709.0,213.0,2.0,28.0,827.0,867.54,628.34
2016,5,12,14,45,681.0,219.0,2.0,28.0,789.5,854.24,620.24
2016,5,12,15,0,653.0,225.0,2.0,28.0,752.0,837.49,609.99
2016,5,12,15,15,434.0,286.0,1.95,28.0,628.5,694.04,510.58
2016,5,12,15,30,215.0,347.0,1.9,28.0,505.0,522.99,389.04
2016,5,12,15,45,227.5,321.0,1.9,28.0,478.5,508.74,381.59
2016,5,12,16,0,240.0,295.0,1.9,28.0,452.0,492.67,371.79
2016,5,12,16,15,215.5,272.0,1.8,27.5,405.0,447.23,340.15
2016,5,12,16,30,191.0,249.0,1.7,27.0,358.0,401.77,308.08
2016,5,12,16,45,335.5,203.5,1.6,27.0,371.0,480.43,369.96
2016,5,12,17,0,480.0,158.0,1.5,27.0,384.0,548.24,421.63
2016,5,12,17,15,438.5,146.0,1.35,26.5,332.0,489.81,379.1
2016,5,12,17,30,397.0,134.0,1.2,26.0,280.0,432.8,337.42
2016,5,12,17,45,343.5,118.5,1.1,25.5,229.5,366.51,287.55
2016,5,12,18,0,290.0,103.0,1.0,25.0,179.0,291.69,229.6
2016,5,12,18,15,224.5,82.5,0.95,24.5,133.0,222.45,174.03
2016,5,12,18,30,159.0,62.0,0.9,24.0,87.0,158.92,121.53
2016,5,12,18,45,79.5,39.0,0.9,23.5,51.5,82.84,58.14
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,12.22,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,6.29,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
