Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.5,8.0,5.9,0.0
2016,5,13,6,0,16.0,15.0,2.4,19.0,16.0,11.78,0.05
2016,5,13,6,15,60.0,42.0,2.4,19.0,51.5,30.93,20.32
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,49.28,37.03
2016,5,13,6,45,156.0,95.5,2.4,19.5,133.0,67.04,52.89
2016,5,13,7,0,208.0,122.0,2.4,20.0,179.0,84.14,67.83
2016,5,13,7,15,255.0,143.5,2.4,20.5,229.0,98.02,79.65
2016,5,13,7,30,302.0,165.0,2.4,21.0,279.0,111.55,90.86
2016,5,13,7,45,342.0,182.0,2.4,21.5,330.5,122.1,99.3
2016,5,13,8,0,382.0,199.0,2.4,22.0,382.0,132.32,107.31
2016,5,13,8,15,414.0,212.5,2.4,22.5,432.5,140.16,113.21
2016,5,13,8,30,446.0,226.0,2.4,23.0,483.0,142.18,114.24
2016,5,13,8,45,470.0,238.5,2.4,23.5,530.5,147.19,117.74
2016,5,13,9,0,494.0,251.0,2.4,24.0,578.0,151.83,120.93
2016,5,13,9,15,514.5,260.0,2.35,24.5,622.5,165.9,118.99
2016,5,13,9,30,535.0,269.0,2.3,25.0,667.0,211.5,140.69
2016,5,13,9,45,559.0,271.5,2.25,25.5,707.5,256.39,170.18
2016,5,13,10,0,583.0,274.0,2.2,26.0,748.0,303.65,205.66
2016,5,13,10,15,595.5,279.5,2.1,26.0,781.5,351.54,244.13
2016,5,13,10,30,608.0,285.0,2.0,26.0,815.0,397.1,281.18
2016,5,13,10,45,626.0,283.0,1.95,26.5,844.0,443.19,317.62
2016,5,13,11,0,644.0,281.0,1.9,27.0,873.0,490.19,353.9
2016,5,13,11,15,499.5,360.5,1.85,27.0,826.0,513.91,373.67
2016,5,13,11,30,355.0,440.0,1.8,27.0,779.0,522.41,380.74
2016,5,13,11,45,407.0,403.0,1.75,27.5,796.0,552.35,402.43
2016,5,13,12,0,459.0,366.0,1.7,28.0,813.0,587.47,427.35
2016,5,13,12,15,423.0,402.5,1.65,28.0,816.0,616.99,447.31
2016,5,13,12,30,387.0,439.0,1.6,28.0,819.0,640.86,462.96
2016,5,13,12,45,558.0,339.5,1.6,28.5,883.5,720.53,519.08
2016,5,13,13,0,729.0,240.0,1.6,29.0,948.0,798.53,572.83
2016,5,13,13,15,725.5,238.5,1.6,29.0,935.5,820.86,587.47
2016,5,13,13,30,722.0,237.0,1.6,29.0,923.0,839.87,600.38
2016,5,13,13,45,553.5,320.5,1.6,29.0,839.5,785.97,562.55
2016,5,13,14,0,385.0,404.0,1.6,29.0,756.0,713.06,512.16
2016,5,13,14,15,386.0,390.5,1.6,28.5,734.5,711.76,513.94
2016,5,13,14,30,387.0,377.0,1.6,28.0,713.0,708.15,513.6
2016,5,13,14,45,417.5,346.5,1.6,28.0,696.0,728.87,529.08
2016,5,13,15,0,448.0,316.0,1.6,28.0,679.0,731.96,532.98
2016,5,13,15,15,491.5,282.0,1.55,28.0,661.0,739.81,540.19
2016,5,13,15,30,535.0,248.0,1.5,28.0,643.0,743.47,544.65
2016,5,13,15,45,539.5,226.5,1.5,28.0,603.0,721.33,531.53
2016,5,13,16,0,544.0,205.0,1.5,28.0,563.0,696.12,516.49
2016,5,13,16,15,345.5,228.5,1.45,27.5,449.0,526.71,397.53
2016,5,13,16,30,147.0,252.0,1.4,27.0,335.0,368.87,281.41
2016,5,13,16,45,185.0,223.0,1.35,27.0,317.5,366.89,282.69
2016,5,13,17,0,223.0,194.0,1.3,27.0,300.0,361.48,280.38
2016,5,13,17,15,189.5,177.5,1.2,26.5,259.0,315.9,246.38
2016,5,13,17,30,156.0,161.0,1.1,26.0,218.0,272.4,213.41
2016,5,13,17,45,209.5,134.5,1.0,26.0,198.0,286.68,225.2
2016,5,13,18,0,263.0,108.0,0.9,26.0,178.0,281.19,220.52
2016,5,13,18,15,201.5,86.0,0.9,25.5,132.0,213.84,166.46
2016,5,13,18,30,140.0,64.0,0.9,25.0,86.0,151.71,115.45
2016,5,13,18,45,70.0,40.0,0.9,24.5,51.0,79.6,55.68
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,12.21,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,6.29,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,7.5,1.6,20.5,7.5,5.9,0.0
2016,5,14,6,0,0.0,15.0,1.7,21.0,15.0,11.43,0.38
2016,5,14,6,15,13.0,37.0,1.7,21.0,39.0,27.68,17.49
2016,5,14,6,30,26.0,59.0,1.7,21.0,63.0,43.09,31.45
2016,5,14,6,45,47.5,81.0,1.7,21.5,92.5,58.34,44.98
2016,5,14,7,0,69.0,103.0,1.7,22.0,122.0,73.42,58.08
2016,5,14,7,15,91.5,128.0,1.65,22.5,159.0,88.47,70.83
2016,5,14,7,30,114.0,153.0,1.6,23.0,196.0,104.11,83.77
2016,5,14,7,45,128.0,178.5,1.55,24.0,234.5,119.45,95.97
2016,5,14,8,0,142.0,204.0,1.5,25.0,273.0,134.3,107.5
2016,5,14,8,15,143.0,230.0,1.5,25.0,306.5,148.61,118.82
2016,5,14,8,30,144.0,256.0,1.5,25.0,340.0,162.34,129.55
2016,5,14,8,45,97.5,268.0,1.5,25.5,327.0,175.61,139.54
2016,5,14,9,0,51.0,280.0,1.5,26.0,314.0,181.68,143.65
2016,5,14,9,15,38.0,280.0,1.45,26.0,306.5,184.2,138.31
2016,5,14,9,30,25.0,280.0,1.4,26.0,299.0,201.45,150.65
2016,5,14,9,45,22.5,286.0,1.4,26.0,304.0,209.3,156.15
2016,5,14,10,0,20.0,292.0,1.4,26.0,309.0,216.58,161.46
2016,5,14,10,15,17.5,285.5,1.3,26.0,301.0,214.92,160.05
2016,5,14,10,30,15.0,279.0,1.2,26.0,293.0,212.43,158.06
2016,5,14,10,45,9.0,215.5,1.15,26.0,224.0,166.77,123.67
2016,5,14,11,0,3.0,152.0,1.1,26.0,155.0,118.06,86.6
2016,5,14,11,15,9.0,218.5,1.0,26.0,227.5,171.46,127.3
2016,5,14,11,30,15.0,285.0,0.9,26.0,300.0,225.7,167.59
2016,5,14,11,45,14.5,274.0,0.8,26.0,288.5,219.08,162.29
2016,5,14,12,0,14.0,263.0,0.7,26.0,277.0,212.12,157.02
2016,5,14,12,15,15.5,290.5,0.65,25.5,306.0,235.94,174.94
2016,5,14,12,30,17.0,318.0,0.6,25.0,335.0,260.23,192.96
2016,5,14,12,45,20.5,342.5,0.6,25.0,363.0,284.13,210.37
2016,5,14,13,0,24.0,367.0,0.6,25.0,391.0,308.58,228.08
2016,5,14,13,15,23.5,360.0,0.65,24.5,383.0,304.74,225.89
2016,5,14,13,30,23.0,353.0,0.7,24.0,375.0,300.61,223.69
2016,5,14,13,45,11.5,239.5,0.8,24.0,250.5,199.43,149.04
2016,5,14,14,0,0.0,126.0,0.9,24.0,126.0,98.55,72.08
2016,5,14,14,15,0.0,110.5,1.0,23.5,110.5,86.2,62.88
2016,5,14,14,30,0.0,95.0,1.1,23.0,95.0,73.84,53.38
2016,5,14,14,45,0.0,109.5,1.25,23.0,109.5,85.27,62.54
2016,5,14,15,0,0.0,124.0,1.4,23.0,124.0,96.83,71.79
2016,5,14,15,15,0.5,137.0,1.45,22.5,137.5,107.81,80.79
2016,5,14,15,30,1.0,150.0,1.5,22.0,151.0,119.03,90.04
2016,5,14,15,45,3.5,169.0,1.6,22.0,171.5,137.4,104.9
2016,5,14,16,0,6.0,188.0,1.7,22.0,192.0,156.48,120.35
2016,5,14,16,15,58.5,219.5,1.65,21.5,253.0,244.34,191.57
2016,5,14,16,30,111.0,251.0,1.6,21.0,314.0,320.99,252.74
2016,5,14,16,45,59.0,203.5,1.6,21.0,237.0,231.6,182.52
2016,5,14,17,0,7.0,156.0,1.6,21.0,160.0,133.62,103.94
2016,5,14,17,15,3.5,136.0,1.65,21.0,138.0,114.33,88.79
2016,5,14,17,30,0.0,116.0,1.7,21.0,116.0,95.21,73.39
2016,5,14,17,45,0.0,96.0,1.75,21.0,96.0,78.46,59.78
2016,5,14,18,0,0.0,76.0,1.8,21.0,76.0,61.58,45.79
2016,5,14,18,15,0.0,56.5,2.05,20.5,56.5,44.99,31.9
2016,5,14,18,30,0.0,37.0,2.3,20.0,37.0,28.29,17.74
2016,5,14,18,45,0.0,22.5,2.55,20.0,22.5,17.16,8.0
2016,5,14,19,0,0.0,8.0,2.8,20.0,8.0,6.07,0.0
2016,5,14,19,15,0.0,4.0,2.9,19.5,4.0,3.15,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,5.51,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,10.66,0.56
2016,5,15,6,15,6.5,36.5,2.7,14.0,37.5,27.31,17.82
2016,5,15,6,30,13.0,59.0,2.7,14.0,61.0,43.31,32.63
2016,5,15,6,45,35.5,81.0,2.75,14.5,90.0,58.29,46.27
2016,5,15,7,0,58.0,103.0,2.8,15.0,119.0,73.36,59.72
2016,5,15,7,15,168.0,122.5,2.8,15.0,183.5,86.49,71.29
2016,5,15,7,30,278.0,142.0,2.8,15.0,248.0,98.01,81.21
2016,5,15,7,45,202.0,173.5,2.85,15.5,256.5,118.21,98.33
2016,5,15,8,0,126.0,205.0,2.9,16.0,265.0,134.52,111.8
2016,5,15,8,15,118.5,230.0,2.9,16.5,292.0,148.09,122.71
2016,5,15,8,30,111.0,255.0,2.9,17.0,319.0,167.8,138.67
2016,5,15,8,45,82.5,268.5,2.95,17.5,318.5,175.51,144.37
2016,5,15,9,0,54.0,282.0,3.0,18.0,318.0,182.79,149.7
2016,5,15,9,15,113.0,318.5,2.95,18.5,401.0,195.79,151.24
2016,5,15,9,30,172.0,355.0,2.9,19.0,484.0,234.59,175.93
2016,5,15,9,45,151.5,376.0,2.9,19.5,494.0,260.55,195.07
2016,5,15,10,0,131.0,397.0,2.9,20.0,504.0,284.33,213.77
2016,5,15,10,15,97.0,399.0,2.85,20.0,480.5,299.67,227.04
2016,5,15,10,30,63.0,401.0,2.8,20.0,457.0,301.01,229.26
2016,5,15,10,45,41.5,363.0,2.8,20.5,400.5,277.02,211.21
2016,5,15,11,0,20.0,325.0,2.8,21.0,344.0,252.29,192.34
2016,5,15,11,15,32.5,373.5,2.7,21.0,405.0,292.88,223.08
2016,5,15,11,30,45.0,422.0,2.6,21.0,466.0,340.31,258.5
2016,5,15,11,45,33.5,389.5,2.55,21.5,422.5,316.91,240.33
2016,5,15,12,0,22.0,357.0,2.5,22.0,379.0,288.7,218.71
2016,5,15,12,15,32.0,393.5,2.45,22.0,425.5,330.66,250.29
2016,5,15,12,30,42.0,430.0,2.4,22.0,472.0,372.31,281.11
2016,5,15,12,45,31.0,386.0,2.35,22.5,417.0,334.68,252.54
2016,5,15,13,0,20.0,342.0,2.3,23.0,362.0,285.27,215.32
2016,5,15,13,15,22.5,352.5,2.3,23.0,374.5,297.69,224.97
2016,5,15,13,30,25.0,363.0,2.3,23.0,387.0,323.48,244.36
2016,5,15,13,45,19.5,316.0,2.3,23.0,335.0,268.72,203.46
2016,5,15,14,0,14.0,269.0,2.3,23.0,283.0,226.39,171.69
2016,5,15,14,15,21.5,306.5,2.3,22.5,326.5,265.2,202.09
2016,5,15,14,30,29.0,344.0,2.3,22.0,370.0,322.92,246.36
2016,5,15,14,45,25.0,318.5,2.3,22.0,340.0,298.6,228.16
2016,5,15,15,0,21.0,293.0,2.3,22.0,310.0,257.01,197.01
2016,5,15,15,15,71.5,321.5,2.3,22.0,375.0,347.82,268.08
2016,5,15,15,30,122.0,350.0,2.3,22.0,440.0,441.96,339.7
2016,5,15,15,45,67.5,284.5,2.3,22.0,333.5,312.83,242.12
2016,5,15,16,0,13.0,219.0,2.3,22.0,227.0,189.68,146.44
2016,5,15,16,15,8.5,194.5,2.25,21.5,200.0,165.23,128.01
2016,5,15,16,30,4.0,170.0,2.2,21.0,173.0,140.86,109.14
2016,5,15,16,45,2.0,123.5,2.15,21.0,125.0,99.25,75.91
2016,5,15,17,0,0.0,77.0,2.1,21.0,77.0,59.15,43.36
2016,5,15,17,15,0.0,67.0,1.95,20.5,67.0,51.39,37.23
2016,5,15,17,30,0.0,57.0,1.8,20.0,57.0,43.65,30.99
2016,5,15,17,45,0.0,47.0,1.7,20.0,47.0,35.93,24.61
2016,5,15,18,0,0.0,37.0,1.6,20.0,37.0,28.23,18.14
2016,5,15,18,15,0.0,28.0,1.45,19.5,28.0,21.33,12.28
2016,5,15,18,30,0.0,19.0,1.3,19.0,19.0,14.44,6.37
2016,5,15,18,45,0.0,11.5,1.15,19.0,11.5,8.72,1.35
2016,5,15,19,0,0.0,4.0,1.0,19.0,4.0,3.02,0.0
2016,5,15,19,15,0.0,2.0,0.95,19.0,2.0,1.57,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,18.0,5.0,3.93,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,7.59,0.0
2016,5,16,6,15,0.0,23.5,2.05,18.0,23.5,17.91,9.57
2016,5,16,6,30,0.0,37.0,2.3,18.0,37.0,28.28,19.04
2016,5,16,6,45,0.0,53.5,2.55,18.5,53.5,40.67,30.14
2016,5,16,7,0,0.0,70.0,2.8,19.0,70.0,52.77,40.81
2016,5,16,7,15,0.0,88.0,3.0,19.0,88.0,65.79,52.17
2016,5,16,7,30,0.0,106.0,3.2,19.0,106.0,78.7,63.25
2016,5,16,7,45,0.0,124.5,3.4,19.5,124.5,91.83,74.22
2016,5,16,8,0,0.0,143.0,3.6,20.0,143.0,104.84,84.91
2016,5,16,8,15,2.5,159.5,3.7,20.0,161.0,116.51,94.49
2016,5,16,8,30,5.0,176.0,3.8,20.0,179.0,128.09,103.92
2016,5,16,8,45,2.5,126.5,3.9,20.5,128.0,95.59,75.97
2016,5,16,9,0,0.0,77.0,4.0,21.0,77.0,59.32,44.97
2016,5,16,9,15,0.0,93.0,3.95,21.5,93.0,71.81,52.73
2016,5,16,9,30,0.0,109.0,3.9,22.0,109.0,83.65,61.97
2016,5,16,9,45,8.0,189.5,3.85,22.5,196.0,142.63,108.08
2016,5,16,10,0,16.0,270.0,3.8,23.0,283.0,200.99,152.72
2016,5,16,10,15,13.5,251.5,3.65,23.0,263.0,190.37,144.3
2016,5,16,10,30,11.0,233.0,3.5,23.0,243.0,178.55,135.11
2016,5,16,10,45,16.5,285.5,3.35,23.5,300.5,219.92,166.43
2016,5,16,11,0,22.0,338.0,3.2,24.0,358.0,262.33,198.01
2016,5,16,11,15,74.0,411.5,3.05,24.5,482.0,339.72,255.04
2016,5,16,11,30,126.0,485.0,2.9,25.0,606.0,426.44,317.79
2016,5,16,11,45,98.5,477.5,2.8,25.5,572.5,419.46,311.81
2016,5,16,12,0,71.0,470.0,2.7,26.0,539.0,406.89,301.93
2016,5,16,12,15,50.0,431.0,2.75,26.0,480.0,371.51,276.36
2016,5,16,12,30,29.0,392.0,2.8,26.0,421.0,332.55,247.88
2016,5,16,12,45,145.0,441.0,2.85,26.5,583.0,472.66,351.5
2016,5,16,13,0,261.0,490.0,2.9,27.0,745.0,622.35,457.59
2016,5,16,13,15,157.5,464.0,3.0,27.0,617.5,523.35,386.52
2016,5,16,13,30,54.0,438.0,3.1,27.0,490.0,411.82,305.46
2016,5,16,13,45,35.5,372.0,3.25,27.0,406.0,343.45,256.29
2016,5,16,14,0,17.0,306.0,3.4,27.0,322.0,259.48,194.19
2016,5,16,14,15,17.5,300.5,3.5,26.5,316.5,256.52,192.87
2016,5,16,14,30,18.0,295.0,3.6,26.0,311.0,253.48,191.32
2016,5,16,14,45,15.5,271.0,3.7,26.0,284.5,231.95,175.3
2016,5,16,15,0,13.0,247.0,3.8,26.0,258.0,210.18,159.03
2016,5,16,15,15,66.0,298.5,3.85,26.0,348.5,320.51,244.96
2016,5,16,15,30,119.0,350.0,3.9,26.0,439.0,438.63,334.51
2016,5,16,15,45,135.5,327.5,4.0,26.0,422.5,432.64,331.22
2016,5,16,16,0,152.0,305.0,4.1,26.0,406.0,425.21,327.32
2016,5,16,16,15,112.0,274.5,4.1,25.5,346.0,361.46,279.98
2016,5,16,16,30,72.0,244.0,4.1,25.0,286.0,281.38,219.2
2016,5,16,16,45,94.5,223.0,4.1,24.5,272.0,278.76,219.21
2016,5,16,17,0,117.0,202.0,4.1,24.0,258.0,289.87,229.57
2016,5,16,17,15,109.5,177.5,4.05,23.5,224.5,257.6,205.05
2016,5,16,17,30,102.0,153.0,4.0,23.0,191.0,225.24,180.02
2016,5,16,17,45,295.0,113.0,3.95,23.0,198.0,312.28,252.61
2016,5,16,18,0,488.0,73.0,3.9,23.0,205.0,387.61,312.15
2016,5,16,18,15,412.0,62.0,3.65,22.5,155.5,311.42,248.76
2016,5,16,18,30,336.0,51.0,3.4,22.0,106.0,238.02,186.45
2016,5,16,18,45,233.5,35.5,3.2,21.5,67.0,160.25,119.12
2016,5,16,19,0,131.0,20.0,3.0,21.0,28.0,85.39,30.41
2016,5,16,19,15,65.5,10.0,2.9,20.5,14.0,28.83,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.0,2.0,17.5,2.0,1.57,0.0
2016,5,17,6,0,0.0,4.0,2.4,18.0,4.0,3.02,0.0
2016,5,17,6,15,0.0,9.5,2.55,18.0,9.5,7.2,0.47
2016,5,17,6,30,0.0,15.0,2.7,18.0,15.0,11.39,4.3
2016,5,17,6,45,0.0,22.0,2.85,18.5,22.0,16.73,9.11
2016,5,17,7,0,0.0,29.0,3.0,19.0,29.0,22.09,13.87
2016,5,17,7,15,0.0,76.0,3.1,19.5,76.5,57.64,44.98
2016,5,17,7,30,0.0,123.0,3.2,20.0,124.0,89.76,72.55
2016,5,17,7,45,0.0,97.0,3.35,20.5,97.5,73.36,58.03
2016,5,17,8,0,0.0,71.0,3.5,21.0,71.0,54.51,41.52
2016,5,17,8,15,0.0,90.0,3.5,21.0,90.0,69.17,53.91
2016,5,17,8,30,0.0,109.0,3.5,21.0,109.0,82.97,65.43
2016,5,17,8,45,0.0,105.0,3.5,21.5,105.0,80.35,62.84
2016,5,17,9,0,0.0,101.0,3.5,22.0,101.0,77.62,60.21
2016,5,17,9,15,0.0,117.5,3.45,22.5,117.5,89.62,66.76
2016,5,17,9,30,0.0,134.0,3.4,23.0,134.0,101.71,76.05
2016,5,17,9,45,40.0,257.5,3.35,23.5,290.5,184.8,139.06
2016,5,17,10,0,80.0,381.0,3.3,24.0,447.0,272.65,204.05
2016,5,17,10,15,140.5,408.5,3.25,24.0,529.5,308.35,228.92
2016,5,17,10,30,201.0,436.0,3.2,24.0,612.0,360.77,267.2
2016,5,17,10,45,105.5,327.0,3.15,24.0,420.0,274.21,205.37
2016,5,17,11,0,10.0,218.0,3.1,24.0,228.0,170.2,127.77
2016,5,17,11,15,32.0,328.0,3.05,24.0,358.5,260.19,196.42
2016,5,17,11,30,54.0,438.0,3.0,24.0,489.0,355.84,267.48
2016,5,17,11,45,40.5,409.5,2.95,24.5,448.0,335.09,251.33
2016,5,17,12,0,27.0,381.0,2.9,25.0,407.0,311.65,233.47
2016,5,17,12,15,225.0,408.0,2.85,25.0,629.0,478.89,358.82
2016,5,17,12,30,423.0,435.0,2.8,25.0,851.0,660.35,488.93
2016,5,17,12,45,613.5,307.5,2.8,25.5,907.5,726.54,537.36
2016,5,17,13,0,804.0,180.0,2.8,26.0,964.0,792.2,585.93
2016,5,17,13,15,555.0,321.5,2.8,26.0,860.0,744.59,548.55
2016,5,17,13,30,306.0,463.0,2.8,26.0,756.0,666.6,490.17
2016,5,17,13,45,263.0,462.5,2.8,26.0,710.0,643.3,474.31
2016,5,17,14,0,220.0,462.0,2.8,26.0,664.0,602.18,445.68
2016,5,17,14,15,246.0,441.5,2.8,26.0,661.0,630.44,466.9
2016,5,17,14,30,272.0,421.0,2.8,26.0,658.0,642.3,476.53
2016,5,17,14,45,305.5,393.5,2.85,26.0,649.5,652.39,485.58
2016,5,17,15,0,339.0,366.0,2.9,26.0,641.0,660.19,493.16
2016,5,17,15,15,355.5,340.0,2.9,25.5,615.5,651.93,490.01
2016,5,17,15,30,372.0,314.0,2.9,25.0,590.0,641.14,485.2
2016,5,17,15,45,238.5,307.5,2.95,25.0,480.5,518.87,395.92
2016,5,17,16,0,105.0,301.0,3.0,25.0,371.0,362.61,278.89
2016,5,17,16,15,257.5,256.5,2.95,24.5,409.0,479.51,372.23
2016,5,17,16,30,410.0,212.0,2.9,24.0,447.0,568.71,442.48
2016,5,17,16,45,288.0,207.0,2.9,24.0,364.5,442.63,347.44
2016,5,17,17,0,166.0,202.0,2.9,24.0,282.0,325.26,256.83
2016,5,17,17,15,154.5,178.0,2.8,23.5,245.0,289.05,229.93
2016,5,17,17,30,143.0,154.0,2.7,23.0,208.0,252.93,202.18
2016,5,17,17,45,126.0,130.5,2.65,23.0,172.0,214.19,171.19
2016,5,17,18,0,109.0,107.0,2.6,23.0,136.0,176.25,140.16
2016,5,17,18,15,84.5,83.5,2.6,22.5,103.0,135.21,106.07
2016,5,17,18,30,60.0,60.0,2.6,22.0,70.0,95.67,72.62
2016,5,17,18,45,30.0,39.0,2.6,22.0,44.0,50.99,34.74
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,13.74,0.97
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,7.08,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.0,3.8,15.0,10.0,7.87,0.0
2016,5,18,6,0,0.0,20.0,3.8,15.0,20.0,15.26,4.5
2016,5,18,6,15,22.5,42.0,3.75,15.0,46.0,31.1,21.09
2016,5,18,6,30,45.0,64.0,3.7,15.0,72.0,46.49,35.32
2016,5,18,6,45,71.5,85.5,3.7,15.5,103.0,60.86,48.37
2016,5,18,7,0,98.0,107.0,3.7,16.0,134.0,75.26,61.17
2016,5,18,7,15,103.0,134.5,3.65,16.0,168.5,92.42,76.22
2016,5,18,7,30,108.0,162.0,3.6,16.0,203.0,109.01,90.5
2016,5,18,7,45,54.0,151.5,3.6,16.5,172.0,106.54,87.85
2016,5,18,8,0,0.0,141.0,3.6,17.0,141.0,103.59,84.81
2016,5,18,8,15,2.0,157.5,3.5,17.5,158.5,115.26,94.32
2016,5,18,8,30,4.0,174.0,3.4,18.0,176.0,126.83,103.62
2016,5,18,8,45,113.0,239.5,3.35,18.5,314.5,153.98,125.91
2016,5,18,9,0,222.0,305.0,3.3,19.0,453.0,188.83,154.22
2016,5,18,9,15,226.5,325.5,3.3,19.0,486.5,202.96,155.78
2016,5,18,9,30,231.0,346.0,3.3,19.0,520.0,235.27,174.57
2016,5,18,9,45,214.0,372.5,3.3,19.5,540.0,267.83,198.2
2016,5,18,10,0,197.0,399.0,3.3,20.0,560.0,298.84,222.41
2016,5,18,10,15,107.5,350.0,3.25,20.5,438.5,265.33,200.22
2016,5,18,10,30,18.0,301.0,3.2,21.0,317.0,228.4,174.38
2016,5,18,10,45,9.0,184.0,3.15,21.5,192.0,143.59,108.45
2016,5,18,11,0,0.0,67.0,3.1,22.0,67.0,52.03,36.09
2016,5,18,11,15,11.5,210.5,3.05,22.0,221.5,166.58,126.31
2016,5,18,11,30,23.0,354.0,3.0,22.0,376.0,280.61,213.39
2016,5,18,11,45,24.5,366.5,2.95,22.5,390.5,293.76,222.51
2016,5,18,12,0,26.0,379.0,2.9,23.0,405.0,309.21,233.6
2016,5,18,12,15,36.5,410.0,2.85,23.0,446.0,345.44,260.63
2016,5,18,12,30,47.0,441.0,2.8,23.0,487.0,383.38,288.67
2016,5,18,12,45,39.0,419.0,2.8,23.5,457.5,366.32,275.45
2016,5,18,13,0,31.0,397.0,2.8,24.0,428.0,347.58,261.2
2016,5,18,13,15,29.5,386.5,2.8,24.0,415.5,342.22,257.46
2016,5,18,13,30,28.0,376.0,2.8,24.0,403.0,336.17,253.19
2016,5,18,13,45,108.0,420.5,2.85,24.0,520.5,461.11,347.23
2016,5,18,14,0,188.0,465.0,2.9,24.0,638.0,576.36,431.46
2016,5,18,14,15,474.0,326.0,2.95,24.0,744.0,739.29,553.32
2016,5,18,14,30,760.0,187.0,3.0,24.0,850.0,867.87,647.72
2016,5,18,14,45,397.5,259.5,3.1,24.0,605.5,624.49,473.22
2016,5,18,15,0,35.0,332.0,3.2,24.0,361.0,321.74,244.3
2016,5,18,15,15,25.5,292.5,3.3,23.5,313.0,278.56,213.36
2016,5,18,15,30,16.0,253.0,3.4,23.0,265.0,219.63,168.81
2016,5,18,15,45,14.0,235.5,3.5,23.0,245.5,203.62,156.89
2016,5,18,16,0,12.0,218.0,3.6,23.0,226.0,187.56,144.75
2016,5,18,16,15,107.5,235.0,3.65,22.5,297.5,315.86,248.7
2016,5,18,16,30,203.0,252.0,3.7,22.0,369.0,409.78,324.2
2016,5,18,16,45,101.5,158.5,3.75,22.0,217.0,231.74,184.34
2016,5,18,17,0,0.0,65.0,3.8,22.0,65.0,49.86,35.49
2016,5,18,17,15,0.0,56.5,3.8,21.5,56.5,43.28,30.34
2016,5,18,17,30,0.0,48.0,3.8,21.0,48.0,36.71,25.05
2016,5,18,17,45,0.0,40.0,3.8,20.5,40.0,30.54,20.01
2016,5,18,18,0,0.0,32.0,3.8,20.0,32.0,24.39,14.89
2016,5,18,18,15,0.0,24.0,3.65,19.5,24.0,18.26,9.7
2016,5,18,18,30,0.0,16.0,3.5,19.0,16.0,12.15,4.46
2016,5,18,18,45,0.0,10.0,3.35,19.0,10.0,7.58,0.46
2016,5,18,19,0,0.0,4.0,3.2,19.0,4.0,3.02,0.0
2016,5,18,19,15,0.0,2.0,3.15,18.5,2.0,1.57,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.75,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.51,0.0
2016,5,19,6,45,0.0,3.0,3.35,15.5,3.0,2.27,0.0
2016,5,19,7,0,0.0,4.0,3.6,16.0,4.0,3.03,0.0
2016,5,19,7,15,0.0,13.5,3.4,16.0,13.5,10.26,3.52
2016,5,19,7,30,0.0,23.0,3.2,16.0,23.0,17.53,9.97
2016,5,19,7,45,0.0,26.0,3.0,16.5,26.0,19.84,11.94
2016,5,19,8,0,0.0,29.0,2.8,17.0,29.0,22.16,13.89
2016,5,19,8,15,0.0,32.5,2.85,17.0,32.5,24.87,16.19
2016,5,19,8,30,0.0,36.0,2.9,17.0,36.0,27.58,18.48
2016,5,19,8,45,0.0,54.0,3.0,17.0,54.0,41.48,30.48
2016,5,19,9,0,0.0,72.0,3.1,17.0,72.0,55.45,42.42
2016,5,19,9,15,0.0,70.5,3.05,17.0,70.5,54.34,39.35
2016,5,19,9,30,0.0,69.0,3.0,17.0,69.0,53.24,38.33
2016,5,19,9,45,0.0,92.0,2.95,17.0,92.0,71.14,52.88
2016,5,19,10,0,0.0,115.0,2.9,17.0,115.0,88.3,66.69
2016,5,19,10,15,0.0,117.5,2.5,17.0,117.5,90.27,68.13
2016,5,19,10,30,0.0,120.0,2.1,17.0,120.0,92.26,69.61
2016,5,19,10,45,4.0,155.5,1.7,17.5,159.5,120.53,91.9
2016,5,19,11,0,8.0,191.0,1.3,18.0,199.0,149.29,114.21
2016,5,19,11,15,70.0,339.0,1.25,18.5,406.5,286.35,219.17
2016,5,19,11,30,132.0,487.0,1.2,19.0,614.0,429.02,323.4
2016,5,19,11,45,191.0,490.0,1.2,19.5,676.0,480.6,359.69
2016,5,19,12,0,250.0,493.0,1.2,20.0,738.0,536.46,399.32
2016,5,19,12,15,205.5,500.5,1.2,20.0,702.0,531.06,395.11
2016,5,19,12,30,161.0,508.0,1.2,20.0,666.0,521.32,388.03
2016,5,19,12,45,220.0,497.0,1.2,20.5,712.0,570.59,423.38
2016,5,19,13,0,279.0,486.0,1.2,21.0,758.0,629.6,464.39
2016,5,19,13,15,249.5,485.5,1.2,21.5,726.5,622.2,457.87
2016,5,19,13,30,220.0,485.0,1.2,22.0,695.0,600.44,442.18
2016,5,19,13,45,150.0,464.0,1.2,22.5,606.0,533.81,394.58
2016,5,19,14,0,80.0,443.0,1.2,23.0,517.0,447.63,332.57
2016,5,19,14,15,48.0,363.5,1.2,23.0,408.0,352.77,264.72
2016,5,19,14,30,16.0,284.0,1.2,23.0,299.0,242.06,182.74
2016,5,19,14,45,36.0,323.0,1.2,23.5,354.0,311.25,235.4
2016,5,19,15,0,56.0,362.0,1.2,24.0,409.0,368.32,277.38
2016,5,19,15,15,35.5,305.0,1.3,23.5,334.5,298.86,226.67
2016,5,19,15,30,15.0,248.0,1.4,23.0,260.0,214.25,163.45
2016,5,19,15,45,20.5,249.5,1.5,23.0,264.0,221.44,169.97
2016,5,19,16,0,26.0,251.0,1.6,23.0,268.0,228.83,176.37
2016,5,19,16,15,31.5,239.0,1.75,22.5,258.0,240.09,186.25
2016,5,19,16,30,37.0,227.0,1.9,22.0,248.0,234.71,183.3
2016,5,19,16,45,20.0,189.5,2.05,22.0,200.5,172.13,134.27
2016,5,19,17,0,3.0,152.0,2.2,22.0,153.0,126.31,97.72
2016,5,19,17,15,1.5,133.0,2.2,21.5,133.5,109.5,84.66
2016,5,19,17,30,0.0,114.0,2.2,21.0,114.0,92.73,71.36
2016,5,19,17,45,241.5,95.0,2.2,21.0,161.5,256.34,208.59
2016,5,19,18,0,483.0,76.0,2.2,21.0,209.0,385.16,310.47
2016,5,19,18,15,409.5,64.5,2.05,20.5,159.5,310.39,248.26
2016,5,19,18,30,336.0,53.0,1.9,20.0,110.0,238.23,187.35
2016,5,19,18,45,233.5,37.5,1.8,19.5,70.5,160.88,120.93
2016,5,19,19,0,131.0,22.0,1.7,19.0,31.0,88.35,42.95
2016,5,19,19,15,65.5,11.0,1.7,18.5,15.5,29.39,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,70.5,12.5,0.8,14.5,17.5,9.83,0.0
2016,5,20,6,0,141.0,25.0,0.9,15.0,35.0,18.94,7.69
2016,5,20,6,15,243.5,40.5,0.9,15.5,76.5,30.64,20.78
2016,5,20,6,30,346.0,56.0,0.9,16.0,118.0,42.34,31.64
2016,5,20,6,45,422.0,66.5,0.9,16.5,168.0,52.69,41.04
2016,5,20,7,0,498.0,77.0,0.9,17.0,218.0,60.43,47.91
2016,5,20,7,15,249.0,84.5,0.9,17.5,155.0,59.76,47.19
2016,5,20,7,30,0.0,92.0,0.9,18.0,92.0,69.35,55.33
2016,5,20,7,45,3.5,126.0,0.9,18.5,127.5,92.97,75.36
2016,5,20,8,0,7.0,160.0,0.9,19.0,163.0,115.92,94.39
2016,5,20,8,15,7.0,171.5,0.95,19.5,175.5,124.34,100.89
2016,5,20,8,30,7.0,183.0,1.0,20.0,188.0,132.67,107.27
2016,5,20,8,45,10.0,201.5,1.05,21.0,208.5,145.38,116.99
2016,5,20,9,0,13.0,220.0,1.1,22.0,229.0,157.96,126.45
2016,5,20,9,15,26.5,265.0,1.15,22.0,284.5,175.27,133.71
2016,5,20,9,30,40.0,310.0,1.2,22.0,340.0,207.33,156.88
2016,5,20,9,45,65.5,349.0,1.3,22.5,401.5,240.73,180.25
2016,5,20,10,0,91.0,388.0,1.4,23.0,463.0,278.14,206.79
2016,5,20,10,15,91.5,406.0,1.45,23.5,484.0,300.55,223.18
2016,5,20,10,30,92.0,424.0,1.5,24.0,505.0,323.18,239.79
2016,5,20,10,45,471.0,285.5,1.6,24.5,719.0,378.63,274.6
2016,5,20,11,0,850.0,147.0,1.7,25.0,933.0,483.09,349.06
2016,5,20,11,15,854.5,148.0,1.7,25.0,952.5,530.95,387.21
2016,5,20,11,30,859.0,149.0,1.7,25.0,972.0,577.26,423.48
2016,5,20,11,45,868.5,145.0,1.75,25.5,985.5,621.64,456.81
2016,5,20,12,0,878.0,141.0,1.8,26.0,999.0,664.5,488.15
2016,5,20,12,15,878.0,141.0,1.8,26.0,1002.5,702.04,515.67
2016,5,20,12,30,878.0,141.0,1.8,26.0,1006.0,737.29,541.03
2016,5,20,12,45,875.5,142.0,1.8,26.0,1001.0,768.99,563.49
2016,5,20,13,0,873.0,143.0,1.8,26.0,996.0,797.91,583.67
2016,5,20,13,15,869.5,142.0,1.8,26.0,982.5,821.43,599.19
2016,5,20,13,30,866.0,141.0,1.8,26.0,969.0,841.52,612.53
2016,5,20,13,45,859.0,141.0,1.8,26.5,948.0,855.92,621.0
2016,5,20,14,0,852.0,141.0,1.8,27.0,927.0,866.63,627.18
2016,5,20,14,15,844.5,139.5,1.8,27.0,898.5,871.92,631.22
2016,5,20,14,30,837.0,138.0,1.8,27.0,870.0,873.49,633.01
2016,5,20,14,45,829.5,134.5,1.85,27.0,836.0,869.57,631.92
2016,5,20,15,0,822.0,131.0,1.9,27.0,802.0,874.19,636.58
2016,5,20,15,15,809.5,128.5,1.95,26.5,761.0,859.26,629.71
2016,5,20,15,30,797.0,126.0,2.0,26.0,720.0,840.95,620.78
2016,5,20,15,45,779.5,123.0,2.05,26.0,673.5,814.65,605.28
2016,5,20,16,0,762.0,120.0,2.1,26.0,627.0,785.48,587.77
2016,5,20,16,15,741.0,116.0,2.1,26.0,577.5,749.8,565.28
2016,5,20,16,30,720.0,112.0,2.1,26.0,528.0,715.83,543.79
2016,5,20,16,45,691.0,107.5,2.15,26.0,475.0,669.54,513.46
2016,5,20,17,0,662.0,103.0,2.2,26.0,422.0,622.24,481.04
2016,5,20,17,15,625.0,97.0,2.1,25.5,368.5,567.07,442.17
2016,5,20,17,30,588.0,91.0,2.0,25.0,315.0,512.26,402.4
2016,5,20,17,45,537.5,82.5,1.9,24.5,262.0,447.22,353.5
2016,5,20,18,0,487.0,74.0,1.8,24.0,209.0,384.62,304.68
2016,5,20,18,15,414.0,63.5,1.65,23.5,160.0,311.13,245.39
2016,5,20,18,30,341.0,53.0,1.5,23.0,111.0,239.9,186.16
2016,5,20,18,45,237.5,38.0,1.4,22.5,71.5,162.6,120.85
2016,5,20,19,0,134.0,23.0,1.3,22.0,32.0,90.94,46.41
2016,5,20,19,15,67.0,11.5,1.35,21.5,16.0,30.18,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,9.44,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,18.3,7.23
2016,5,21,6,15,100.5,49.0,2.35,20.5,64.5,35.89,24.7
2016,5,21,6,30,159.0,74.0,2.4,21.0,102.0,52.98,40.05
2016,5,21,6,45,79.5,81.5,2.45,21.5,95.5,58.68,45.33
2016,5,21,7,0,0.0,89.0,2.5,22.0,89.0,65.51,51.29
2016,5,21,7,15,181.5,121.0,2.5,22.0,191.5,83.88,67.06
2016,5,21,7,30,363.0,153.0,2.5,22.0,294.0,105.84,85.61
2016,5,21,7,45,188.5,161.5,2.55,22.5,235.5,111.63,90.02
2016,5,21,8,0,14.0,170.0,2.6,23.0,177.0,122.31,98.46
2016,5,21,8,15,16.0,191.0,2.6,23.5,199.5,136.66,109.83
2016,5,21,8,30,18.0,212.0,2.6,24.0,222.0,150.87,120.91
2016,5,21,8,45,42.0,255.0,2.65,24.5,282.5,167.83,134.12
2016,5,21,9,0,66.0,298.0,2.7,25.0,343.0,191.08,152.24
2016,5,21,9,15,69.0,318.5,2.7,25.0,368.0,203.7,161.91
2016,5,21,9,30,72.0,339.0,2.7,25.0,393.0,225.37,168.42
2016,5,21,9,45,41.0,280.5,2.7,25.5,311.5,198.09,147.68
2016,5,21,10,0,10.0,222.0,2.7,26.0,230.0,166.91,124.66
2016,5,21,10,15,10.0,221.0,2.65,26.0,229.5,167.91,125.32
2016,5,21,10,30,10.0,220.0,2.6,26.0,229.0,168.74,125.84
2016,5,21,10,45,8.0,195.5,2.6,26.5,203.0,151.54,112.39
2016,5,21,11,0,6.0,171.0,2.6,27.0,177.0,133.49,98.33
2016,5,21,11,15,11.0,235.0,2.55,27.0,246.0,184.37,137.05
2016,5,21,11,30,16.0,299.0,2.5,27.0,315.0,236.04,175.72
2016,5,21,11,45,21.0,338.0,2.5,27.0,359.0,270.25,201.01
2016,5,21,12,0,26.0,377.0,2.5,27.0,403.0,306.88,227.94
2016,5,21,12,15,93.0,442.5,2.45,27.0,534.5,407.2,301.63
2016,5,21,12,30,160.0,508.0,2.4,27.0,666.0,518.98,381.43
2016,5,21,12,45,94.5,449.5,2.4,27.0,543.0,430.9,318.04
2016,5,21,13,0,29.0,391.0,2.4,27.0,420.0,340.14,251.93
2016,5,21,13,15,123.5,438.0,2.4,27.0,557.5,470.71,348.57
2016,5,21,13,30,218.0,485.0,2.4,27.0,695.0,596.96,438.45
2016,5,21,13,45,129.0,440.5,2.45,27.5,564.5,494.24,364.15
2016,5,21,14,0,40.0,396.0,2.5,28.0,434.0,370.49,273.98
2016,5,21,14,15,109.5,416.0,2.55,28.0,513.5,469.22,347.68
2016,5,21,14,30,179.0,436.0,2.6,28.0,593.0,553.84,409.23
2016,5,21,14,45,125.5,406.0,2.65,28.0,514.0,484.29,359.3
2016,5,21,15,0,72.0,376.0,2.7,28.0,435.0,394.85,294.78
2016,5,21,15,15,192.5,354.0,2.75,28.0,501.0,500.5,375.6
2016,5,21,15,30,313.0,332.0,2.8,28.0,567.0,603.48,451.93
2016,5,21,15,45,427.5,278.5,2.85,28.0,576.5,664.79,498.32
2016,5,21,16,0,542.0,225.0,2.9,28.0,586.0,703.36,529.09
2016,5,21,16,15,517.0,215.5,2.9,27.5,538.5,663.89,503.22
2016,5,21,16,30,492.0,206.0,2.9,27.0,491.0,623.19,476.49
2016,5,21,16,45,465.5,193.0,2.95,27.0,441.5,576.99,444.53
2016,5,21,17,0,439.0,180.0,3.0,27.0,392.0,530.36,411.58
2016,5,21,17,15,400.0,166.0,2.95,26.5,341.0,474.01,370.96
2016,5,21,17,30,361.0,152.0,2.9,26.0,290.0,405.23,319.99
2016,5,21,17,45,308.5,135.0,2.85,25.5,239.5,342.15,271.53
2016,5,21,18,0,256.0,118.0,2.8,25.0,189.0,282.77,224.49
2016,5,21,18,15,200.0,95.0,2.65,24.5,143.0,218.51,172.23
2016,5,21,18,30,144.0,72.0,2.5,24.0,97.0,158.83,122.58
2016,5,21,18,45,88.5,46.0,2.45,23.5,60.0,91.44,66.4
2016,5,21,19,0,33.0,20.0,2.4,23.0,23.0,34.56,15.26
2016,5,21,19,15,16.5,10.0,2.4,22.5,11.5,13.06,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,14.0,2.05,21.5,17.0,11.02,0.0
2016,5,22,6,0,82.0,28.0,2.2,22.0,34.0,20.96,9.24
2016,5,22,6,15,169.0,47.0,2.3,22.0,73.0,34.86,23.69
2016,5,22,6,30,256.0,66.0,2.4,22.0,112.0,48.55,36.11
2016,5,22,6,45,128.0,68.5,2.55,22.5,91.5,49.85,37.55
2016,5,22,7,0,0.0,71.0,2.7,23.0,71.0,53.58,40.81
2016,5,22,7,15,0.0,67.5,2.7,23.0,67.5,51.75,39.22
2016,5,22,7,30,0.0,64.0,2.7,23.0,64.0,49.06,36.79
2016,5,22,7,45,0.0,75.0,2.75,23.5,75.0,57.59,43.87
2016,5,22,8,0,0.0,86.0,2.8,24.0,86.0,66.07,50.79
2016,5,22,8,15,8.0,144.5,2.8,24.0,149.5,106.98,84.98
2016,5,22,8,30,16.0,203.0,2.8,24.0,213.0,145.37,116.46
2016,5,22,8,45,71.0,256.5,2.8,24.5,303.5,169.4,135.43
2016,5,22,9,0,126.0,310.0,2.8,25.0,394.0,188.38,150.08
2016,5,22,9,15,405.5,246.5,2.75,25.0,545.5,147.7,116.66
2016,5,22,9,30,685.0,183.0,2.7,25.0,697.0,168.18,103.42
2016,5,22,9,45,417.5,292.0,2.7,25.5,611.0,236.45,161.24
2016,5,22,10,0,150.0,401.0,2.7,26.0,525.0,287.55,210.24
2016,5,22,10,15,83.0,342.0,2.7,26.0,411.0,259.72,192.17
2016,5,22,10,30,16.0,283.0,2.7,26.0,297.0,215.01,160.69
2016,5,22,10,45,14.5,266.0,2.75,26.5,279.0,204.89,152.81
2016,5,22,11,0,13.0,249.0,2.8,27.0,261.0,193.95,144.25
2016,5,22,11,15,10.5,214.0,2.8,27.0,224.0,168.51,124.97
2016,5,22,11,30,8.0,179.0,2.8,27.0,187.0,141.99,104.77
2016,5,22,11,45,9.0,190.5,2.85,27.0,199.5,152.14,112.56
2016,5,22,12,0,10.0,202.0,2.9,27.0,212.0,162.48,120.43
2016,5,22,12,15,13.5,258.0,2.95,27.0,271.5,208.93,155.63
2016,5,22,12,30,17.0,314.0,3.0,27.0,331.0,256.29,191.07
2016,5,22,12,45,159.5,396.5,3.1,27.5,553.0,443.87,330.74
2016,5,22,13,0,302.0,479.0,3.2,28.0,775.0,638.28,468.5
2016,5,22,13,15,331.0,459.0,3.25,28.0,779.5,662.06,485.27
2016,5,22,13,30,360.0,439.0,3.3,28.0,784.0,684.64,502.22
2016,5,22,13,45,402.5,413.5,3.35,28.0,791.5,712.28,523.0
2016,5,22,14,0,445.0,388.0,3.4,28.0,799.0,750.8,550.96
2016,5,22,14,15,248.0,389.0,3.4,28.0,617.0,579.52,429.4
2016,5,22,14,30,51.0,390.0,3.4,28.0,435.0,381.91,284.25
2016,5,22,14,45,207.0,375.5,3.45,28.0,546.5,526.43,394.36
2016,5,22,15,0,363.0,361.0,3.5,28.0,658.0,670.78,499.82
2016,5,22,15,15,361.0,341.0,3.5,28.0,623.5,652.08,487.15
2016,5,22,15,30,359.0,321.0,3.5,28.0,589.0,631.28,473.9
2016,5,22,15,45,491.5,251.5,3.55,28.0,594.0,692.39,521.59
2016,5,22,16,0,624.0,182.0,3.6,28.0,599.0,735.97,556.44
2016,5,22,16,15,606.0,172.5,3.55,27.5,551.5,700.16,533.1
2016,5,22,16,30,588.0,163.0,3.5,27.0,504.0,662.35,508.43
2016,5,22,16,45,556.0,155.5,3.45,27.0,453.0,606.17,468.97
2016,5,22,17,0,524.0,148.0,3.4,27.0,402.0,558.39,434.77
2016,5,22,17,15,484.5,138.0,3.25,26.5,350.5,502.88,394.58
2016,5,22,17,30,445.0,128.0,3.1,26.0,299.0,448.5,354.17
2016,5,22,17,45,387.0,116.0,3.0,26.0,248.0,382.25,302.79
2016,5,22,18,0,329.0,104.0,2.9,26.0,197.0,319.7,252.96
2016,5,22,18,15,264.5,86.0,2.8,25.5,150.5,240.45,189.25
2016,5,22,18,30,200.0,68.0,2.7,25.0,104.0,179.47,138.52
2016,5,22,18,45,126.5,46.0,2.65,25.0,66.0,115.22,84.43
2016,5,22,19,0,53.0,24.0,2.6,25.0,28.0,47.57,23.83
2016,5,22,19,15,26.5,12.0,2.65,24.5,14.0,17.75,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
