Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.0,13.5,2.3,21.5,18.0,10.62,0.0
2016,5,23,6,0,114.0,27.0,2.5,22.0,36.0,20.31,8.98
2016,5,23,6,15,206.5,44.5,2.6,22.0,76.0,33.28,22.39
2016,5,23,6,30,299.0,62.0,2.7,22.0,116.0,46.13,34.05
2016,5,23,6,45,365.0,75.5,2.85,22.5,164.0,55.9,42.76
2016,5,23,7,0,431.0,89.0,3.0,23.0,212.0,65.52,51.09
2016,5,23,7,15,365.0,116.5,3.05,23.0,236.5,82.1,65.27
2016,5,23,7,30,299.0,144.0,3.1,23.0,261.0,99.57,79.97
2016,5,23,7,45,298.0,171.5,3.2,23.5,303.0,115.45,92.92
2016,5,23,8,0,297.0,199.0,3.3,24.0,345.0,130.53,104.98
2016,5,23,8,15,308.5,220.5,3.35,24.5,387.0,141.92,113.82
2016,5,23,8,30,320.0,242.0,3.4,25.0,429.0,152.75,122.08
2016,5,23,8,45,187.0,263.0,3.45,25.5,375.0,167.68,133.6
2016,5,23,9,0,54.0,284.0,3.5,26.0,321.0,183.97,146.1
2016,5,23,9,15,54.0,305.0,3.55,26.0,344.0,196.3,155.59
2016,5,23,9,30,54.0,326.0,3.6,26.0,367.0,216.59,162.04
2016,5,23,9,45,40.5,321.0,3.65,26.5,352.5,220.82,164.71
2016,5,23,10,0,27.0,316.0,3.7,27.0,338.0,222.29,165.79
2016,5,23,10,15,29.0,327.5,3.75,27.0,352.5,235.74,175.8
2016,5,23,10,30,31.0,339.0,3.8,27.0,367.0,249.51,186.08
2016,5,23,10,45,20.0,266.5,3.9,27.5,284.5,202.46,150.53
2016,5,23,11,0,9.0,194.0,4.0,28.0,202.0,151.83,112.01
2016,5,23,11,15,12.0,241.0,4.05,28.0,252.5,189.19,140.42
2016,5,23,11,30,15.0,288.0,4.1,28.0,303.0,227.21,168.98
2016,5,23,11,45,13.5,258.5,4.15,28.0,272.0,206.17,153.1
2016,5,23,12,0,12.0,229.0,4.2,28.0,241.0,184.33,136.65
2016,5,23,12,15,27.0,331.5,4.25,28.0,358.5,277.24,206.58
2016,5,23,12,30,42.0,434.0,4.3,28.0,476.0,372.44,276.64
2016,5,23,12,45,31.5,392.0,4.35,28.5,424.0,337.39,250.27
2016,5,23,13,0,21.0,350.0,4.4,29.0,372.0,291.37,216.02
2016,5,23,13,15,16.5,293.5,4.4,29.0,310.5,244.43,181.4
2016,5,23,13,30,12.0,237.0,4.4,29.0,249.0,196.55,145.65
2016,5,23,13,45,47.0,341.5,4.4,29.0,385.5,324.53,242.18
2016,5,23,14,0,82.0,446.0,4.4,29.0,522.0,450.01,334.11
2016,5,23,14,15,420.5,313.5,4.35,29.0,684.5,675.22,502.92
2016,5,23,14,30,759.0,181.0,4.3,29.0,847.0,853.16,631.94
2016,5,23,14,45,557.0,273.5,4.25,29.0,752.0,771.27,571.61
2016,5,23,15,0,355.0,366.0,4.2,29.0,657.0,667.47,495.95
2016,5,23,15,15,198.5,338.5,4.15,28.5,500.0,489.35,368.51
2016,5,23,15,30,42.0,311.0,4.1,28.0,343.0,311.44,235.16
2016,5,23,15,45,186.0,297.5,4.05,28.0,423.5,440.91,336.69
2016,5,23,16,0,330.0,284.0,4.0,28.0,504.0,565.15,430.89
2016,5,23,16,15,397.5,242.0,3.95,27.5,487.0,572.95,439.76
2016,5,23,16,30,465.0,200.0,3.9,27.0,470.0,593.89,458.35
2016,5,23,16,45,377.0,196.5,3.9,27.0,401.5,494.06,384.7
2016,5,23,17,0,289.0,193.0,3.9,27.0,333.0,417.05,326.56
2016,5,23,17,15,268.0,173.0,3.8,26.5,291.0,373.47,294.55
2016,5,23,17,30,247.0,153.0,3.7,26.0,249.0,330.34,261.98
2016,5,23,17,45,219.0,132.0,3.65,26.0,207.0,282.51,224.35
2016,5,23,18,0,191.0,111.0,3.6,26.0,165.0,236.25,187.08
2016,5,23,18,15,153.0,89.5,3.6,25.5,126.5,175.51,137.67
2016,5,23,18,30,115.0,68.0,3.6,25.0,88.0,129.41,99.05
2016,5,23,18,45,67.0,46.0,3.6,25.0,57.0,81.29,58.41
2016,5,23,19,0,19.0,24.0,3.6,25.0,26.0,29.27,13.2
2016,5,23,19,15,9.5,12.0,3.7,24.5,13.0,12.41,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,37.0,14.5,2.6,21.5,17.5,11.41,0.0
2016,5,24,6,0,74.0,29.0,2.7,22.0,35.0,21.64,10.14
2016,5,24,6,15,158.5,49.0,2.9,22.0,74.5,36.15,24.82
2016,5,24,6,30,243.0,69.0,3.1,22.0,114.0,50.57,37.86
2016,5,24,6,45,333.5,76.0,3.3,22.5,159.5,55.91,42.78
2016,5,24,7,0,424.0,83.0,3.5,23.0,205.0,61.46,47.6
2016,5,24,7,15,329.0,117.5,3.65,23.5,224.5,82.2,65.23
2016,5,24,7,30,234.0,152.0,3.8,24.0,244.0,103.13,82.68
2016,5,24,7,45,235.5,180.5,4.0,24.5,285.0,119.31,95.82
2016,5,24,8,0,237.0,209.0,4.2,25.0,326.0,134.67,108.08
2016,5,24,8,15,200.0,235.0,4.25,25.0,341.5,152.63,122.53
2016,5,24,8,30,163.0,261.0,4.3,25.0,357.0,165.4,132.57
2016,5,24,8,45,165.0,286.0,4.4,25.5,390.0,178.0,142.15
2016,5,24,9,0,167.0,311.0,4.5,26.0,423.0,190.01,151.17
2016,5,24,9,15,197.5,329.0,4.55,26.0,470.5,201.08,159.67
2016,5,24,9,30,228.0,347.0,4.6,26.0,518.0,232.74,168.81
2016,5,24,9,45,220.5,373.0,4.65,26.5,546.0,266.2,191.94
2016,5,24,10,0,213.0,399.0,4.7,27.0,574.0,299.22,216.67
2016,5,24,10,15,226.5,405.0,4.65,27.0,598.5,326.67,237.61
2016,5,24,10,30,240.0,411.0,4.6,27.0,623.0,346.4,253.27
2016,5,24,10,45,191.5,428.0,4.6,27.5,600.5,367.23,270.49
2016,5,24,11,0,143.0,445.0,4.6,28.0,578.0,374.25,276.61
2016,5,24,11,15,132.0,465.0,4.6,28.0,590.0,396.72,293.7
2016,5,24,11,30,121.0,485.0,4.6,28.0,602.0,418.52,309.93
2016,5,24,11,45,102.5,483.5,4.65,28.5,583.5,422.09,312.18
2016,5,24,12,0,84.0,482.0,4.7,29.0,565.0,420.22,310.36
2016,5,24,12,15,69.5,469.0,4.7,29.0,537.5,410.33,303.26
2016,5,24,12,30,55.0,456.0,4.7,29.0,510.0,398.4,294.6
2016,5,24,12,45,90.0,477.5,4.7,29.0,566.5,448.58,331.71
2016,5,24,13,0,125.0,499.0,4.7,29.0,623.0,509.47,375.99
2016,5,24,13,15,71.5,407.0,4.65,29.0,478.0,390.79,289.98
2016,5,24,13,30,18.0,315.0,4.6,29.0,333.0,264.18,196.16
2016,5,24,13,45,36.0,367.5,4.55,29.0,401.5,337.44,251.18
2016,5,24,14,0,54.0,420.0,4.5,29.0,470.0,402.59,299.17
2016,5,24,14,15,132.5,427.5,4.45,29.0,545.0,497.55,369.95
2016,5,24,14,30,211.0,435.0,4.4,29.0,620.0,578.41,429.57
2016,5,24,14,45,342.5,373.5,4.35,29.0,660.5,658.43,489.74
2016,5,24,15,0,474.0,312.0,4.3,29.0,701.0,736.27,547.52
2016,5,24,15,15,460.5,298.5,4.15,28.5,660.5,713.16,532.68
2016,5,24,15,30,447.0,285.0,4.0,28.0,620.0,687.67,516.63
2016,5,24,15,45,397.0,282.5,3.9,28.0,566.0,621.92,470.51
2016,5,24,16,0,347.0,280.0,3.8,28.0,512.0,574.31,436.57
2016,5,24,16,15,350.0,255.0,3.65,27.5,474.0,546.99,419.03
2016,5,24,16,30,353.0,230.0,3.5,27.0,436.0,517.65,399.65
2016,5,24,16,45,340.5,208.0,3.35,27.0,391.5,477.8,371.08
2016,5,24,17,0,328.0,186.0,3.2,27.0,347.0,437.1,341.48
2016,5,24,17,15,278.5,177.0,3.1,26.5,302.0,384.42,302.1
2016,5,24,17,30,229.0,168.0,3.0,26.0,257.0,334.69,264.16
2016,5,24,17,45,187.5,146.5,2.95,26.0,212.0,266.69,211.0
2016,5,24,18,0,146.0,125.0,2.9,26.0,167.0,215.38,169.78
2016,5,24,18,15,107.5,99.5,2.95,25.5,126.5,163.9,127.94
2016,5,24,18,30,69.0,74.0,3.0,25.0,86.0,115.22,87.62
2016,5,24,18,45,34.5,47.0,3.05,25.0,53.0,61.14,42.75
2016,5,24,19,0,0.0,20.0,3.1,25.0,20.0,15.27,4.54
2016,5,24,19,15,0.0,10.0,3.1,24.5,10.0,7.87,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.5,3.35,23.0,8.5,6.69,0.0
2016,5,25,6,0,0.0,17.0,3.4,23.0,17.0,12.95,3.86
2016,5,25,6,15,0.0,37.5,3.5,23.0,37.5,28.24,18.1
2016,5,25,6,30,0.0,58.0,3.6,23.0,58.0,42.94,31.2
2016,5,25,6,45,9.5,80.0,3.7,23.5,83.0,58.57,44.88
2016,5,25,7,0,19.0,102.0,3.8,24.0,108.0,74.1,58.22
2016,5,25,7,15,86.5,130.5,3.9,24.5,163.5,91.92,73.23
2016,5,25,7,30,154.0,159.0,4.0,25.0,219.0,108.4,86.79
2016,5,25,7,45,77.0,139.5,4.1,25.5,169.5,100.11,79.34
2016,5,25,8,0,0.0,120.0,4.2,26.0,120.0,89.77,70.24
2016,5,25,8,15,0.0,89.0,4.2,26.0,89.0,68.49,52.17
2016,5,25,8,30,0.0,58.0,4.2,26.0,58.0,44.54,31.92
2016,5,25,8,45,2.0,117.5,4.25,26.0,119.0,89.32,69.14
2016,5,25,9,0,4.0,177.0,4.3,26.0,180.0,130.29,102.61
2016,5,25,9,15,8.0,205.5,4.35,26.0,211.5,149.62,118.05
2016,5,25,9,30,12.0,234.0,4.4,26.0,243.0,170.68,128.45
2016,5,25,9,45,12.0,238.5,4.45,26.5,248.0,176.18,132.03
2016,5,25,10,0,12.0,243.0,4.5,27.0,253.0,181.52,135.62
2016,5,25,10,15,18.5,288.0,4.45,27.0,304.0,216.14,161.61
2016,5,25,10,30,25.0,333.0,4.4,27.0,355.0,243.35,181.81
2016,5,25,10,45,19.0,291.0,4.4,27.5,308.0,224.09,167.01
2016,5,25,11,0,13.0,249.0,4.4,28.0,261.0,193.79,143.88
2016,5,25,11,15,13.5,257.5,4.35,28.0,270.0,201.95,150.04
2016,5,25,11,30,14.0,266.0,4.3,28.0,279.0,210.24,156.24
2016,5,25,11,45,18.0,310.0,4.25,28.0,327.5,247.22,183.95
2016,5,25,12,0,22.0,354.0,4.2,28.0,376.0,285.15,212.1
2016,5,25,12,15,21.5,353.0,4.15,28.0,374.5,286.8,213.25
2016,5,25,12,30,21.0,352.0,4.1,28.0,373.0,288.24,214.34
2016,5,25,12,45,32.5,392.5,4.05,28.5,425.0,337.94,250.71
2016,5,25,13,0,44.0,433.0,4.0,29.0,477.0,384.75,284.38
2016,5,25,13,15,47.5,433.5,4.0,29.0,480.0,393.54,290.89
2016,5,25,13,30,51.0,434.0,4.0,29.0,483.0,402.15,297.42
2016,5,25,13,45,48.0,420.0,4.0,29.0,465.5,392.57,290.72
2016,5,25,14,0,45.0,406.0,4.0,29.0,448.0,382.18,283.49
2016,5,25,14,15,84.0,420.0,3.95,29.0,495.0,432.43,321.35
2016,5,25,14,30,123.0,434.0,3.9,29.0,542.0,500.42,371.27
2016,5,25,14,45,88.0,397.5,3.85,29.0,473.0,423.67,315.71
2016,5,25,15,0,53.0,361.0,3.8,29.0,404.0,362.38,270.88
2016,5,25,15,15,56.5,345.5,3.85,29.0,389.5,353.73,265.45
2016,5,25,15,30,60.0,330.0,3.9,29.0,375.0,344.62,259.54
2016,5,25,15,45,33.0,260.5,4.0,29.0,285.0,256.76,193.89
2016,5,25,16,0,6.0,191.0,4.1,29.0,195.0,158.27,118.53
2016,5,25,16,15,13.5,201.0,4.1,29.0,209.5,174.01,131.45
2016,5,25,16,30,21.0,211.0,4.1,29.0,224.0,190.24,144.63
2016,5,25,16,45,86.5,209.5,4.2,29.0,253.5,254.65,196.69
2016,5,25,17,0,152.0,208.0,4.3,29.0,283.0,316.89,246.34
2016,5,25,17,15,136.0,186.0,4.1,28.5,247.0,280.63,219.01
2016,5,25,17,30,120.0,164.0,3.9,28.0,211.0,244.92,191.82
2016,5,25,17,45,105.0,139.5,3.75,27.5,176.0,207.7,162.89
2016,5,25,18,0,90.0,115.0,3.6,27.0,141.0,171.12,133.78
2016,5,25,18,15,68.0,91.0,3.45,26.5,108.5,122.53,94.29
2016,5,25,18,30,46.0,67.0,3.3,26.0,76.0,86.16,64.1
2016,5,25,18,45,23.0,45.0,3.2,26.0,49.5,53.14,36.39
2016,5,25,19,0,0.0,23.0,3.1,26.0,23.0,18.22,6.73
2016,5,25,19,15,0.0,11.5,3.1,25.5,11.5,9.05,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.5,2.8,24.0,3.5,2.75,0.0
2016,5,26,6,0,0.0,7.0,2.9,24.0,7.0,5.3,0.0
2016,5,26,6,15,0.0,17.5,3.05,24.0,17.5,13.3,5.51
2016,5,26,6,30,0.0,28.0,3.2,24.0,28.0,21.33,12.63
2016,5,26,6,45,0.0,40.0,3.35,24.5,40.0,30.55,20.69
2016,5,26,7,0,0.0,52.0,3.5,25.0,52.0,39.79,28.65
2016,5,26,7,15,0.0,85.5,3.7,25.0,85.5,64.28,49.58
2016,5,26,7,30,0.0,119.0,3.9,25.0,119.0,87.41,69.07
2016,5,26,7,45,0.0,131.5,4.15,25.5,131.5,96.58,76.39
2016,5,26,8,0,0.0,144.0,4.4,26.0,144.0,105.68,83.55
2016,5,26,8,15,0.0,144.5,4.45,26.0,144.5,106.84,84.19
2016,5,26,8,30,0.0,145.0,4.5,26.0,145.0,107.82,84.7
2016,5,26,8,45,4.5,175.5,4.55,26.0,178.5,128.71,101.64
2016,5,26,9,0,9.0,206.0,4.6,26.0,212.0,149.16,118.04
2016,5,26,9,15,27.0,261.5,4.6,26.0,282.0,172.83,136.91
2016,5,26,9,30,45.0,317.0,4.6,26.0,352.0,210.56,158.06
2016,5,26,9,45,220.0,331.5,4.7,26.0,511.5,232.84,167.01
2016,5,26,10,0,395.0,346.0,4.8,26.0,671.0,298.32,209.74
2016,5,26,10,15,254.0,389.5,4.7,25.5,601.5,314.72,229.11
2016,5,26,10,30,113.0,433.0,4.6,25.0,532.0,324.79,242.25
2016,5,26,10,45,257.5,416.5,4.55,25.0,652.5,376.48,278.84
2016,5,26,11,0,402.0,400.0,4.5,25.0,773.0,450.95,333.67
2016,5,26,11,15,260.0,442.5,4.4,25.0,686.0,437.65,326.33
2016,5,26,11,30,118.0,485.0,4.3,25.0,599.0,415.71,310.98
2016,5,26,11,45,219.5,480.0,4.25,25.5,694.5,484.92,361.84
2016,5,26,12,0,321.0,475.0,4.2,26.0,790.0,560.86,416.94
2016,5,26,12,15,240.5,492.0,4.5,26.5,728.5,542.17,402.92
2016,5,26,12,30,160.0,509.0,4.8,27.0,667.0,515.89,383.34
2016,5,26,12,45,89.5,420.0,5.15,27.5,508.0,401.38,299.92
2016,5,26,13,0,19.0,331.0,5.5,28.0,349.0,274.41,204.78
2016,5,26,13,15,50.0,399.0,5.6,28.0,447.0,366.41,274.24
2016,5,26,13,30,81.0,467.0,5.7,28.0,545.0,454.32,339.37
2016,5,26,13,45,415.5,333.0,5.85,28.5,719.5,661.83,497.05
2016,5,26,14,0,750.0,199.0,6.0,29.0,894.0,833.86,624.91
2016,5,26,14,15,742.0,197.0,5.85,29.0,867.0,847.02,633.3
2016,5,26,14,30,734.0,195.0,5.7,29.0,840.0,847.9,634.11
2016,5,26,14,45,528.0,285.0,5.6,29.0,739.5,752.84,563.75
2016,5,26,15,0,322.0,375.0,5.5,29.0,639.0,644.31,482.91
2016,5,26,15,15,388.0,329.0,5.3,29.0,632.0,659.83,496.8
2016,5,26,15,30,454.0,283.0,5.1,29.0,625.0,689.68,519.99
2016,5,26,15,45,443.5,268.5,4.9,29.0,585.0,663.65,501.81
2016,5,26,16,0,433.0,254.0,4.7,29.0,545.0,635.58,482.37
2016,5,26,16,15,296.5,257.5,4.5,28.5,450.0,504.82,386.73
2016,5,26,16,30,160.0,261.0,4.3,28.0,355.0,380.29,293.05
2016,5,26,16,45,312.0,210.0,4.1,28.0,370.5,456.96,355.18
2016,5,26,17,0,464.0,159.0,3.9,28.0,386.0,522.84,407.32
2016,5,26,17,15,396.5,159.0,3.8,27.5,337.0,460.72,360.84
2016,5,26,17,30,329.0,159.0,3.7,27.0,288.0,388.5,306.28
2016,5,26,17,45,287.0,140.0,3.65,26.5,240.0,331.35,262.41
2016,5,26,18,0,245.0,121.0,3.6,26.0,192.0,276.91,219.35
2016,5,26,18,15,188.5,99.0,3.7,25.5,147.0,214.51,168.77
2016,5,26,18,30,132.0,77.0,3.8,25.0,102.0,147.84,113.82
2016,5,26,18,45,73.0,51.0,3.9,25.0,64.0,89.5,65.07
2016,5,26,19,0,14.0,25.0,4.0,25.0,26.0,28.2,13.77
2016,5,26,19,15,7.0,12.5,4.15,24.5,13.0,12.01,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,10.62,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,20.41,9.57
2016,5,27,6,15,89.0,53.0,4.9,23.0,68.0,38.48,26.71
2016,5,27,6,30,145.0,79.0,4.9,23.0,106.0,56.15,42.48
2016,5,27,6,45,72.5,45.5,4.9,23.5,59.0,35.27,24.84
2016,5,27,7,0,0.0,12.0,4.9,24.0,12.0,9.11,2.24
2016,5,27,7,15,0.0,35.0,5.05,24.0,35.0,26.7,17.46
2016,5,27,7,30,0.0,58.0,5.2,24.0,58.0,44.42,32.64
2016,5,27,7,45,0.0,61.0,5.35,24.5,61.0,46.76,34.43
2016,5,27,8,0,0.0,64.0,5.5,25.0,64.0,49.1,36.2
2016,5,27,8,15,0.0,43.5,5.6,25.0,43.5,33.32,22.69
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,17.6,9.28
2016,5,27,8,45,0.0,43.5,5.8,25.5,43.5,33.39,22.51
2016,5,27,9,0,0.0,64.0,5.9,26.0,64.0,49.26,35.64
2016,5,27,9,15,3.5,128.5,5.8,26.0,131.5,97.53,75.53
2016,5,27,9,30,7.0,193.0,5.7,26.0,199.0,143.17,107.46
2016,5,27,9,45,3.5,165.5,5.6,26.5,168.5,124.97,92.87
2016,5,27,10,0,0.0,138.0,5.5,27.0,138.0,105.15,77.21
2016,5,27,10,15,4.5,169.0,5.4,27.0,173.0,129.21,95.62
2016,5,27,10,30,9.0,200.0,5.3,27.0,208.0,153.86,114.4
2016,5,27,10,45,29.0,307.5,5.25,27.5,334.5,232.97,173.96
2016,5,27,11,0,49.0,415.0,5.2,28.0,461.0,318.29,237.04
2016,5,27,11,15,31.5,340.0,5.0,28.0,369.5,266.18,198.24
2016,5,27,11,30,14.0,265.0,4.8,28.0,278.0,209.37,155.63
2016,5,27,11,45,15.0,285.0,4.65,28.5,299.5,226.65,168.32
2016,5,27,12,0,16.0,305.0,4.5,29.0,321.0,244.27,181.05
2016,5,27,12,15,17.0,312.5,4.2,29.0,329.5,252.67,187.2
2016,5,27,12,30,18.0,320.0,3.9,29.0,338.0,261.16,193.43
2016,5,27,12,45,15.5,280.0,3.6,29.5,295.5,229.96,169.83
2016,5,27,13,0,13.0,240.0,3.3,30.0,253.0,197.85,145.61
2016,5,27,13,15,13.5,252.5,2.9,30.0,266.0,209.07,154.01
2016,5,27,13,30,14.0,265.0,2.5,30.0,279.0,220.38,162.34
2016,5,27,13,45,20.5,312.0,2.2,30.0,331.5,264.84,195.21
2016,5,27,14,0,27.0,359.0,1.9,30.0,384.0,325.07,238.85
2016,5,27,14,15,24.5,339.5,1.65,29.5,362.0,308.74,227.17
2016,5,27,14,30,22.0,320.0,1.4,29.0,340.0,276.65,204.27
2016,5,27,14,45,87.5,361.0,1.2,29.0,434.0,388.5,286.89
2016,5,27,15,0,153.0,402.0,1.0,29.0,528.0,504.9,368.62
2016,5,27,15,15,441.5,282.5,0.9,29.0,620.0,678.74,492.29
2016,5,27,15,30,730.0,163.0,0.8,29.0,712.0,816.25,585.39
2016,5,27,15,45,729.0,150.5,0.7,29.0,670.5,795.46,570.21
2016,5,27,16,0,728.0,138.0,0.6,29.0,629.0,771.24,554.85
2016,5,27,16,15,561.5,180.0,0.65,28.5,541.5,665.92,486.77
2016,5,27,16,30,395.0,222.0,0.7,28.0,454.0,539.82,401.94
2016,5,27,16,45,525.0,165.5,0.75,28.0,442.5,588.41,440.78
2016,5,27,17,0,655.0,109.0,0.8,28.0,431.0,616.29,463.27
2016,5,27,17,15,618.5,102.5,0.85,27.5,378.0,561.77,426.62
2016,5,27,17,30,582.0,96.0,0.9,27.0,325.0,507.55,389.56
2016,5,27,17,45,540.5,86.5,0.95,27.0,273.5,447.86,346.2
2016,5,27,18,0,499.0,77.0,1.0,27.0,222.0,389.83,302.29
2016,5,27,18,15,428.0,67.0,0.95,26.0,172.5,318.1,246.74
2016,5,27,18,30,357.0,57.0,0.9,25.0,123.0,248.23,190.55
2016,5,27,18,45,255.5,42.5,0.9,24.5,81.5,172.26,127.91
2016,5,27,19,0,154.0,28.0,0.9,24.0,40.0,105.97,66.76
2016,5,27,19,15,77.0,14.0,0.95,23.5,20.0,34.89,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.0,2.75,22.0,19.0,12.59,0.0
2016,5,28,6,0,70.0,32.0,2.8,22.0,38.0,23.79,12.29
2016,5,28,6,15,157.0,52.5,2.95,22.5,78.5,38.47,26.79
2016,5,28,6,30,244.0,73.0,3.1,23.0,119.0,53.18,39.96
2016,5,28,6,45,122.0,66.0,3.3,23.5,89.0,48.18,35.97
2016,5,28,7,0,0.0,59.0,3.5,24.0,59.0,45.21,33.44
2016,5,28,7,15,0.0,69.0,3.65,24.0,69.0,52.86,39.99
2016,5,28,7,30,0.0,79.0,3.8,24.0,79.0,60.39,46.32
2016,5,28,7,45,5.5,123.5,4.0,24.5,126.5,91.48,72.41
2016,5,28,8,0,11.0,168.0,4.2,25.0,174.0,121.15,96.82
2016,5,28,8,15,82.5,215.0,4.25,25.5,263.5,145.37,116.28
2016,5,28,8,30,154.0,262.0,4.3,26.0,353.0,165.69,132.27
2016,5,28,8,45,126.0,284.0,4.35,26.5,363.0,176.05,139.97
2016,5,28,9,0,98.0,306.0,4.4,27.0,373.0,195.93,155.28
2016,5,28,9,15,68.0,307.0,4.35,27.0,355.0,196.92,155.6
2016,5,28,9,30,38.0,308.0,4.3,27.0,337.0,204.88,153.21
2016,5,28,9,45,63.0,348.0,4.3,27.5,399.0,238.07,176.37
2016,5,28,10,0,88.0,388.0,4.3,28.0,461.0,275.18,202.55
2016,5,28,10,15,85.0,404.0,4.2,28.5,477.0,295.11,217.12
2016,5,28,10,30,82.0,420.0,4.1,29.0,493.0,314.78,231.52
2016,5,28,10,45,175.5,437.5,4.1,29.5,599.0,364.47,266.06
2016,5,28,11,0,269.0,455.0,4.1,30.0,705.0,425.56,309.51
2016,5,28,11,15,325.0,442.0,4.05,30.0,750.0,467.06,340.22
2016,5,28,11,30,381.0,429.0,4.0,30.0,795.0,512.62,373.98
2016,5,28,11,45,388.0,432.0,3.95,30.0,809.0,544.63,397.84
2016,5,28,12,0,395.0,435.0,3.9,30.0,823.0,576.42,421.22
2016,5,28,12,15,410.0,437.0,3.85,30.0,841.5,612.45,447.28
2016,5,28,12,30,425.0,439.0,3.8,30.0,860.0,649.28,473.55
2016,5,28,12,45,628.0,302.0,3.8,30.0,921.0,715.2,523.65
2016,5,28,13,0,831.0,165.0,3.8,30.0,982.0,781.38,573.83
2016,5,28,13,15,827.5,164.5,3.8,30.0,969.0,805.35,590.78
2016,5,28,13,30,824.0,164.0,3.8,30.0,956.0,825.9,605.45
2016,5,28,13,45,819.0,162.0,3.8,30.0,935.5,840.39,615.5
2016,5,28,14,0,814.0,160.0,3.8,30.0,915.0,851.2,623.23
2016,5,28,14,15,572.5,284.0,3.8,30.0,807.5,775.48,568.41
2016,5,28,14,30,331.0,408.0,3.8,30.0,700.0,670.32,491.81
2016,5,28,14,45,543.5,286.5,3.8,30.0,743.5,765.3,563.95
2016,5,28,15,0,756.0,165.0,3.8,30.0,787.0,837.27,617.8
2016,5,28,15,15,742.5,162.0,3.75,29.5,747.5,822.03,609.16
2016,5,28,15,30,729.0,159.0,3.7,29.0,708.0,810.05,603.38
2016,5,28,15,45,712.5,154.5,3.65,29.0,663.5,784.56,587.15
2016,5,28,16,0,696.0,150.0,3.6,29.0,619.0,756.37,569.05
2016,5,28,16,15,674.0,145.0,3.5,28.5,571.0,720.79,546.21
2016,5,28,16,30,652.0,140.0,3.4,28.0,523.0,683.25,521.64
2016,5,28,16,45,624.5,133.5,3.3,28.0,472.0,638.38,490.37
2016,5,28,17,0,597.0,127.0,3.2,28.0,421.0,592.5,457.85
2016,5,28,17,15,559.5,119.0,3.1,27.5,369.0,537.59,418.79
2016,5,28,17,30,522.0,111.0,3.0,27.0,317.0,475.8,373.64
2016,5,28,17,45,478.0,100.0,2.95,27.0,266.0,416.46,328.22
2016,5,28,18,0,434.0,89.0,2.9,27.0,215.0,359.38,283.15
2016,5,28,18,15,364.0,76.5,2.9,26.5,167.0,289.96,227.51
2016,5,28,18,30,294.0,64.0,2.9,26.0,119.0,226.4,174.94
2016,5,28,18,45,201.5,47.0,2.9,25.5,79.0,154.84,115.29
2016,5,28,19,0,109.0,30.0,2.9,25.0,39.0,83.4,52.37
2016,5,28,19,15,54.5,15.0,2.9,24.5,19.5,28.67,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,22.0,12.5,9.83,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,18.91,8.7
2016,5,29,6,15,21.0,46.5,2.25,22.0,50.5,34.29,23.36
2016,5,29,6,30,42.0,68.0,2.3,22.0,76.0,49.3,36.83
2016,5,29,6,45,68.0,90.0,2.4,22.5,107.5,64.5,50.19
2016,5,29,7,0,94.0,112.0,2.5,23.0,139.0,78.4,62.14
2016,5,29,7,15,210.0,126.5,2.55,23.0,204.5,87.62,69.95
2016,5,29,7,30,326.0,141.0,2.6,23.0,270.0,98.29,78.83
2016,5,29,7,45,274.5,173.5,2.7,23.5,293.0,116.13,93.43
2016,5,29,8,0,223.0,206.0,2.8,24.0,316.0,137.38,110.61
2016,5,29,8,15,430.5,176.0,2.85,24.0,419.0,114.76,91.36
2016,5,29,8,30,638.0,146.0,2.9,24.0,522.0,100.13,78.88
2016,5,29,8,45,417.5,228.0,2.95,24.5,483.0,139.32,110.85
2016,5,29,9,0,197.0,310.0,3.0,25.0,444.0,190.45,151.84
2016,5,29,9,15,109.0,291.0,3.0,25.0,366.0,179.12,142.16
2016,5,29,9,30,21.0,272.0,3.0,25.0,288.0,195.28,147.37
2016,5,29,9,45,14.0,234.0,3.0,25.5,245.0,173.34,129.97
2016,5,29,10,0,7.0,196.0,3.0,26.0,202.0,147.99,110.28
2016,5,29,10,15,12.0,245.0,3.0,26.5,255.5,184.83,138.0
2016,5,29,10,30,17.0,294.0,3.0,27.0,309.0,222.43,165.86
2016,5,29,10,45,16.0,289.5,3.05,27.5,304.5,221.6,164.78
2016,5,29,11,0,15.0,285.0,3.1,28.0,300.0,220.36,163.5
2016,5,29,11,15,17.5,312.5,3.05,28.0,330.0,243.63,180.8
2016,5,29,11,30,20.0,340.0,3.0,28.0,360.0,267.51,198.41
2016,5,29,11,45,24.0,365.0,3.0,28.0,389.0,291.06,215.72
2016,5,29,12,0,28.0,390.0,3.0,28.0,418.0,315.73,233.8
2016,5,29,12,15,432.0,273.5,2.95,28.0,701.5,507.87,378.44
2016,5,29,12,30,836.0,157.0,2.9,28.0,985.0,703.28,520.08
2016,5,29,12,45,832.5,159.0,2.9,28.5,980.0,733.78,540.1
2016,5,29,13,0,829.0,161.0,2.9,29.0,975.0,775.05,567.66
2016,5,29,13,15,826.0,160.0,2.85,29.0,963.0,798.86,584.22
2016,5,29,13,30,823.0,159.0,2.8,29.0,951.0,819.28,598.28
2016,5,29,13,45,643.0,273.5,2.75,29.0,884.5,796.99,579.62
2016,5,29,14,0,463.0,388.0,2.7,29.0,818.0,757.25,549.2
2016,5,29,14,15,428.5,382.5,2.6,28.5,771.5,734.63,535.16
2016,5,29,14,30,394.0,377.0,2.5,28.0,725.0,695.37,509.81
2016,5,29,14,45,271.0,389.5,2.4,28.0,624.5,606.75,446.96
2016,5,29,15,0,148.0,402.0,2.3,28.0,524.0,499.4,369.85
2016,5,29,15,15,221.5,371.5,2.15,28.0,543.5,536.95,399.39
2016,5,29,15,30,295.0,341.0,2.0,28.0,563.0,589.87,438.24
2016,5,29,15,45,509.5,238.0,1.95,28.0,594.0,687.15,511.18
2016,5,29,16,0,724.0,135.0,1.9,28.0,625.0,762.5,566.81
2016,5,29,16,15,703.0,130.5,1.9,27.5,576.5,727.74,545.15
2016,5,29,16,30,682.0,126.0,1.9,27.0,528.0,690.93,522.32
2016,5,29,16,45,650.0,122.5,1.95,27.0,476.0,645.2,491.7
2016,5,29,17,0,618.0,119.0,2.0,27.0,424.0,598.63,459.8
2016,5,29,17,15,581.0,112.0,1.9,26.5,372.0,544.57,421.82
2016,5,29,17,30,544.0,105.0,1.8,26.0,320.0,490.87,383.04
2016,5,29,17,45,488.0,97.0,1.7,25.5,268.0,418.63,329.07
2016,5,29,18,0,432.0,89.0,1.6,25.0,216.0,357.75,281.9
2016,5,29,18,15,363.0,77.0,1.6,24.5,168.0,289.57,227.59
2016,5,29,18,30,294.0,65.0,1.6,24.0,120.0,227.15,176.13
2016,5,29,18,45,197.5,48.0,1.65,24.0,79.5,154.01,115.13
2016,5,29,19,0,101.0,31.0,1.7,24.0,39.0,81.84,52.19
2016,5,29,19,15,50.5,15.5,1.85,24.0,19.5,27.81,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,21.0,1.0,0.79,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.51,0.0
2016,5,30,6,15,0.0,4.5,0.95,21.0,4.5,3.4,0.0
2016,5,30,6,30,0.0,7.0,1.0,21.0,7.0,5.3,0.0
2016,5,30,6,45,0.0,10.5,1.05,21.5,10.5,7.96,1.32
2016,5,30,7,0,0.0,14.0,1.1,22.0,14.0,10.64,3.67
2016,5,30,7,15,0.0,20.0,0.95,22.0,20.0,15.22,7.68
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,19.82,11.66
2016,5,30,7,45,0.0,29.0,0.7,22.0,29.0,22.14,13.61
2016,5,30,8,0,0.0,32.0,0.6,22.0,32.0,24.46,15.55
2016,5,30,8,15,3.0,105.5,0.5,22.5,107.5,80.32,62.98
2016,5,30,8,30,6.0,179.0,0.4,23.0,183.0,130.23,103.82
2016,5,30,8,45,177.0,230.5,0.35,23.5,350.0,151.1,119.96
2016,5,30,9,0,348.0,282.0,0.3,24.0,517.0,171.22,135.32
2016,5,30,9,15,363.0,300.5,0.6,24.0,561.0,178.97,141.43
2016,5,30,9,30,378.0,319.0,0.9,24.0,605.0,218.02,152.81
2016,5,30,9,45,538.0,258.5,1.2,24.5,689.0,229.85,150.97
2016,5,30,10,0,698.0,198.0,1.5,25.0,773.0,262.22,169.09
2016,5,30,10,15,708.5,201.5,1.75,25.0,806.0,312.28,210.08
2016,5,30,10,30,719.0,205.0,2.0,25.0,839.0,362.69,252.3
2016,5,30,10,45,721.0,211.5,2.25,25.5,864.0,411.92,293.22
2016,5,30,11,0,723.0,218.0,2.5,26.0,889.0,460.26,332.69
2016,5,30,11,15,728.5,219.5,2.55,26.0,908.5,505.91,369.55
2016,5,30,11,30,734.0,221.0,2.6,26.0,928.0,550.57,404.81
2016,5,30,11,45,778.0,192.5,2.7,26.0,950.5,592.17,437.67
2016,5,30,12,0,822.0,164.0,2.8,26.0,973.0,636.72,472.19
2016,5,30,12,15,823.5,164.5,2.65,26.0,977.0,674.96,500.2
2016,5,30,12,30,825.0,165.0,2.5,26.0,981.0,711.17,526.05
2016,5,30,12,45,827.5,162.0,2.45,26.5,978.0,743.22,547.95
2016,5,30,13,0,830.0,159.0,2.4,27.0,975.0,772.65,567.6
2016,5,30,13,15,827.5,158.5,2.3,27.0,963.5,797.27,584.35
2016,5,30,13,30,825.0,158.0,2.2,27.0,952.0,818.54,598.46
2016,5,30,13,45,825.5,153.5,2.1,27.0,934.0,835.3,609.01
2016,5,30,14,0,826.0,149.0,2.0,27.0,916.0,835.07,608.4
2016,5,30,14,15,820.0,147.0,1.9,27.0,889.5,854.73,621.07
2016,5,30,14,30,814.0,145.0,1.8,27.0,863.0,857.33,622.4
2016,5,30,14,45,808.5,141.0,1.75,27.0,831.0,854.78,621.13
2016,5,30,15,0,803.0,137.0,1.7,27.0,799.0,848.6,617.65
2016,5,30,15,15,791.5,134.0,1.65,27.0,760.0,834.73,609.27
2016,5,30,15,30,780.0,131.0,1.6,27.0,721.0,817.51,598.86
2016,5,30,15,45,770.5,125.0,1.6,27.0,677.5,795.76,586.03
2016,5,30,16,0,761.0,119.0,1.6,27.0,634.0,770.9,571.14
2016,5,30,16,15,741.0,115.5,1.65,27.0,585.5,737.31,550.7
2016,5,30,16,30,721.0,112.0,1.7,27.0,537.0,705.0,530.94
2016,5,30,16,45,694.0,107.5,1.75,27.0,485.5,661.0,502.21
2016,5,30,17,0,667.0,103.0,1.8,27.0,434.0,615.87,471.7
2016,5,30,17,15,632.0,97.5,1.7,26.5,381.0,563.37,435.09
2016,5,30,17,30,597.0,92.0,1.6,26.0,328.0,511.03,397.55
2016,5,30,17,45,535.5,87.0,1.5,26.0,274.5,443.67,346.7
2016,5,30,18,0,474.0,82.0,1.4,26.0,221.0,379.34,296.72
2016,5,30,18,15,406.0,71.0,1.3,25.5,172.5,304.54,237.77
2016,5,30,18,30,338.0,60.0,1.2,25.0,124.0,241.61,186.17
2016,5,30,18,45,241.5,45.0,1.1,24.5,83.5,168.36,125.54
2016,5,30,19,0,145.0,30.0,1.0,24.0,43.0,105.14,68.87
2016,5,30,19,15,72.5,15.0,1.05,23.5,21.5,34.19,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,3.0,13.5,1.85,21.5,14.0,10.62,0.0
2016,5,31,6,0,6.0,27.0,1.9,22.0,28.0,20.3,9.91
2016,5,31,6,15,37.5,49.0,1.95,22.0,56.0,35.97,24.8
2016,5,31,6,30,69.0,71.0,2.0,22.0,84.0,51.0,38.3
2016,5,31,6,45,100.5,91.5,2.1,22.5,117.5,65.06,50.67
2016,5,31,7,0,132.0,112.0,2.2,23.0,151.0,78.91,62.57
2016,5,31,7,15,66.0,114.0,2.25,23.0,133.5,82.19,65.3
2016,5,31,7,30,0.0,116.0,2.3,23.0,116.0,85.52,67.96
2016,5,31,7,45,3.0,137.5,2.35,23.0,139.0,100.55,80.45
2016,5,31,8,0,6.0,159.0,2.4,23.0,162.0,115.44,92.65
2016,5,31,8,15,102.0,209.5,2.45,23.0,269.5,137.5,110.69
2016,5,31,8,30,198.0,260.0,2.5,23.0,377.0,165.86,133.69
2016,5,31,8,45,111.0,255.0,2.6,23.5,321.5,161.74,129.57
2016,5,31,9,0,24.0,250.0,2.7,24.0,266.0,176.64,141.09
2016,5,31,9,15,12.0,189.0,2.75,24.5,197.0,138.95,109.75
2016,5,31,9,30,0.0,128.0,2.8,25.0,128.0,97.37,71.9
2016,5,31,9,45,0.5,134.5,2.85,25.5,135.0,102.4,75.55
2016,5,31,10,0,1.0,141.0,2.9,26.0,142.0,107.52,79.21
2016,5,31,10,15,9.5,221.0,2.9,26.0,229.5,167.41,125.07
2016,5,31,10,30,18.0,301.0,2.9,26.0,317.0,227.4,170.24
2016,5,31,10,45,9.0,181.5,2.95,26.5,189.5,141.38,104.52
2016,5,31,11,0,0.0,62.0,3.0,27.0,62.0,48.15,32.25
2016,5,31,11,15,38.5,263.5,3.1,27.0,300.5,215.03,160.42
2016,5,31,11,30,77.0,465.0,3.2,27.0,539.0,381.67,283.3
2016,5,31,11,45,46.5,385.0,3.3,27.5,430.5,316.64,235.01
2016,5,31,12,0,16.0,305.0,3.4,28.0,322.0,243.94,180.92
2016,5,31,12,15,8.5,220.0,3.65,28.0,229.5,175.95,130.08
2016,5,31,12,30,1.0,135.0,3.9,28.0,137.0,105.79,76.58
2016,5,31,12,45,0.5,91.0,4.2,28.0,92.0,71.32,50.03
2016,5,31,13,0,0.0,47.0,4.5,28.0,47.0,36.63,23.05
2016,5,31,13,15,0.0,53.5,4.55,27.5,53.5,41.67,27.08
2016,5,31,13,30,0.0,60.0,4.6,27.0,60.0,46.7,31.1
2016,5,31,13,45,0.0,74.5,4.65,27.0,74.5,57.99,39.97
2016,5,31,14,0,0.0,89.0,4.7,27.0,89.0,69.3,48.85
2016,5,31,14,15,0.0,70.0,4.4,26.5,70.0,54.33,37.26
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,39.49,25.69
2016,5,31,14,45,0.0,48.5,3.8,26.0,48.5,37.5,24.17
2016,5,31,15,0,0.0,46.0,3.5,26.0,46.0,35.52,22.65
2016,5,31,15,15,0.0,42.5,3.4,25.5,42.5,32.77,20.56
2016,5,31,15,30,0.0,39.0,3.3,25.0,39.0,30.03,18.48
2016,5,31,15,45,0.0,72.5,3.25,25.0,72.5,55.9,39.26
2016,5,31,16,0,0.0,106.0,3.2,25.0,106.0,82.18,60.33
2016,5,31,16,15,11.5,161.5,3.1,24.5,168.0,137.63,105.08
2016,5,31,16,30,23.0,217.0,3.0,24.0,230.0,196.47,152.23
2016,5,31,16,45,129.5,211.5,2.95,24.0,276.5,302.7,238.22
2016,5,31,17,0,236.0,206.0,2.9,24.0,323.0,387.99,306.11
2016,5,31,17,15,216.0,185.5,2.85,23.5,283.0,332.25,263.92
2016,5,31,17,30,196.0,165.0,2.8,23.0,243.0,292.71,233.8
2016,5,31,17,45,156.5,144.5,2.8,23.0,201.0,242.25,193.54
2016,5,31,18,0,117.0,124.0,2.8,23.0,159.0,194.62,154.81
2016,5,31,18,15,89.0,99.5,2.7,23.0,122.5,151.23,118.94
2016,5,31,18,30,61.0,75.0,2.6,23.0,86.0,101.25,77.24
2016,5,31,18,45,30.5,49.5,2.55,23.0,55.0,60.27,42.81
2016,5,31,19,0,0.0,24.0,2.5,23.0,24.0,18.54,8.12
2016,5,31,19,15,0.0,12.0,2.45,23.0,12.0,9.44,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.5,12.59,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,39.0,23.79,12.72
2016,6,1,6,15,160.5,52.0,1.05,21.0,78.0,38.22,26.86
2016,6,1,6,30,240.0,72.0,1.0,21.0,117.0,52.57,39.83
2016,6,1,6,45,310.0,86.5,0.95,21.5,165.0,62.71,48.85
2016,6,1,7,0,380.0,101.0,0.9,22.0,213.0,72.75,57.5
2016,6,1,7,15,430.0,112.5,0.8,22.0,264.0,80.41,63.98
2016,6,1,7,30,480.0,124.0,0.7,22.0,315.0,87.9,70.15
2016,6,1,7,45,521.0,132.0,0.65,22.5,367.0,92.88,73.95
2016,6,1,8,0,562.0,140.0,0.6,23.0,419.0,99.31,78.88
2016,6,1,8,15,591.0,147.5,0.6,23.0,469.5,102.43,81.16
2016,6,1,8,30,620.0,155.0,0.6,23.0,520.0,105.34,83.27
2016,6,1,8,45,641.5,161.0,0.6,23.5,568.0,106.92,84.11
2016,6,1,9,0,663.0,167.0,0.6,24.0,616.0,108.31,84.81
2016,6,1,9,15,500.5,248.5,0.65,24.0,600.5,146.97,116.03
2016,6,1,9,30,338.0,330.0,0.7,24.0,585.0,218.62,154.67
2016,6,1,9,45,532.5,256.5,0.8,24.0,683.5,226.16,148.33
2016,6,1,10,0,727.0,183.0,0.9,24.0,782.0,257.05,163.89
2016,6,1,10,15,519.5,298.5,0.9,24.0,736.0,321.39,222.3
2016,6,1,10,30,312.0,414.0,0.9,24.0,690.0,365.68,263.03
2016,6,1,10,45,294.5,433.5,0.95,24.5,700.5,396.03,286.56
2016,6,1,11,0,277.0,453.0,1.0,25.0,711.0,424.62,308.28
2016,6,1,11,15,306.0,436.0,1.0,25.0,726.0,450.68,327.9
2016,6,1,11,30,335.0,419.0,1.0,25.0,741.0,477.96,348.37
2016,6,1,11,45,376.0,426.0,1.0,25.5,792.5,529.66,384.68
2016,6,1,12,0,417.0,433.0,1.0,26.0,844.0,581.91,420.57
2016,6,1,12,15,412.5,435.5,1.0,26.0,843.5,608.67,439.23
2016,6,1,12,30,408.0,438.0,1.0,26.0,843.0,631.62,455.27
2016,6,1,12,45,432.0,438.0,1.0,26.0,865.0,673.82,484.17
2016,6,1,13,0,456.0,438.0,1.0,26.0,887.0,715.37,512.11
2016,6,1,13,15,439.0,428.0,1.05,26.0,856.0,716.52,513.61
2016,6,1,13,30,422.0,418.0,1.1,26.0,825.0,714.11,513.14
2016,6,1,13,45,402.5,413.5,1.15,26.0,795.5,701.35,505.85
2016,6,1,14,0,383.0,409.0,1.2,26.0,766.0,693.64,501.78
2016,6,1,14,15,412.0,384.5,1.3,26.0,758.0,719.21,521.13
2016,6,1,14,30,441.0,360.0,1.4,26.0,750.0,731.85,531.85
2016,6,1,14,45,343.5,377.5,1.55,26.5,674.5,655.82,479.99
2016,6,1,15,0,246.0,395.0,1.7,27.0,599.0,592.69,435.98
2016,6,1,15,15,142.5,353.0,1.75,27.0,469.5,449.96,335.45
2016,6,1,15,30,39.0,311.0,1.8,27.0,340.0,306.35,229.93
2016,6,1,15,45,298.5,260.0,1.9,27.0,464.0,510.85,387.44
2016,6,1,16,0,558.0,209.0,2.0,27.0,588.0,689.44,517.99
2016,6,1,16,15,377.5,235.5,1.95,26.5,483.5,543.42,412.76
2016,6,1,16,30,197.0,262.0,1.9,26.0,379.0,407.2,312.36
2016,6,1,16,45,109.5,221.5,1.85,26.0,285.5,297.76,230.1
2016,6,1,17,0,22.0,181.0,1.8,26.0,192.0,165.42,126.95
2016,6,1,17,15,18.0,160.5,1.7,25.5,168.5,145.13,111.8
2016,6,1,17,30,14.0,140.0,1.6,25.0,145.0,125.01,96.25
2016,6,1,17,45,7.5,119.0,1.55,25.0,122.0,103.09,78.75
2016,6,1,18,0,1.0,98.0,1.5,25.0,99.0,81.57,61.31
2016,6,1,18,15,0.5,76.5,1.4,24.5,77.0,63.05,46.24
2016,6,1,18,30,0.0,55.0,1.3,24.0,55.0,44.31,30.71
2016,6,1,18,45,0.0,37.0,1.2,23.5,37.0,29.01,17.82
2016,6,1,19,0,0.0,19.0,1.1,23.0,19.0,14.48,5.21
2016,6,1,19,15,0.0,9.5,1.15,23.0,9.5,7.47,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
