Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.5,0.85,21.0,2.5,1.97,0.0
2016,6,2,6,0,0.0,5.0,1.0,21.0,5.0,3.78,0.0
2016,6,2,6,15,0.0,10.0,1.3,21.0,10.0,7.58,0.81
2016,6,2,6,30,0.0,15.0,1.6,21.0,15.0,11.39,4.25
2016,6,2,6,45,0.0,21.5,1.95,21.0,21.5,16.35,8.67
2016,6,2,7,0,0.0,28.0,2.3,21.0,28.0,21.33,13.06
2016,6,2,7,15,0.0,64.0,2.4,21.0,64.0,49.06,37.23
2016,6,2,7,30,0.0,100.0,2.5,21.0,100.0,74.91,59.44
2016,6,2,7,45,19.5,146.0,2.6,21.5,155.5,106.28,85.84
2016,6,2,8,0,39.0,192.0,2.7,22.0,211.0,130.59,105.79
2016,6,2,8,15,116.0,226.5,2.75,22.0,293.0,146.54,118.69
2016,6,2,8,30,193.0,261.0,2.8,22.0,375.0,166.22,134.56
2016,6,2,8,45,174.0,287.0,2.85,22.0,396.5,178.76,144.41
2016,6,2,9,0,155.0,313.0,2.9,22.0,418.0,190.59,153.64
2016,6,2,9,15,82.5,268.0,2.9,22.0,325.0,177.64,142.62
2016,6,2,9,30,10.0,223.0,2.9,22.0,232.0,163.08,124.34
2016,6,2,9,45,20.5,275.5,2.95,22.5,293.0,201.08,152.84
2016,6,2,10,0,31.0,328.0,3.0,23.0,354.0,228.55,172.82
2016,6,2,10,15,61.0,376.5,3.0,23.0,429.5,271.56,204.31
2016,6,2,10,30,91.0,425.0,3.0,23.0,505.0,319.06,239.26
2016,6,2,10,45,94.0,440.5,3.05,23.5,526.0,341.0,255.4
2016,6,2,11,0,97.0,456.0,3.1,24.0,547.0,363.38,271.82
2016,6,2,11,15,81.5,455.5,2.95,24.0,532.5,366.88,274.66
2016,6,2,11,30,66.0,455.0,2.8,24.0,518.0,368.37,275.83
2016,6,2,11,45,77.5,470.5,2.65,24.5,546.0,394.7,294.54
2016,6,2,12,0,89.0,486.0,2.5,25.0,574.0,422.37,313.92
2016,6,2,12,15,251.0,462.5,2.3,25.0,711.0,521.9,386.85
2016,6,2,12,30,413.0,439.0,2.1,25.0,848.0,634.8,467.04
2016,6,2,12,45,330.0,467.5,1.9,25.0,794.0,619.69,454.3
2016,6,2,13,0,247.0,496.0,1.7,25.0,740.0,593.25,434.27
2016,6,2,13,15,295.0,473.0,1.6,25.0,760.5,633.97,463.29
2016,6,2,13,30,343.0,450.0,1.5,25.0,781.0,668.63,487.46
2016,6,2,13,45,356.5,433.0,1.45,25.0,771.0,679.33,495.08
2016,6,2,14,0,370.0,416.0,1.4,25.0,761.0,688.0,501.57
2016,6,2,14,15,614.5,269.0,1.45,25.0,821.0,792.91,578.57
2016,6,2,14,30,859.0,122.0,1.5,25.0,881.0,858.91,625.7
2016,6,2,14,45,851.5,119.5,1.55,25.0,848.0,856.14,624.65
2016,6,2,15,0,844.0,117.0,1.6,25.0,815.0,849.71,622.07
2016,6,2,15,15,833.0,114.5,1.6,25.0,775.0,836.74,614.77
2016,6,2,15,30,822.0,112.0,1.6,25.0,735.0,820.38,605.36
2016,6,2,15,45,810.0,108.0,1.6,25.0,691.0,808.01,598.71
2016,6,2,16,0,798.0,104.0,1.6,25.0,647.0,782.56,583.28
2016,6,2,16,15,779.0,101.0,1.55,25.0,598.0,749.72,562.41
2016,6,2,16,30,760.0,98.0,1.5,25.0,549.0,714.55,539.85
2016,6,2,16,45,738.0,93.0,1.5,25.0,497.5,672.9,512.95
2016,6,2,17,0,716.0,88.0,1.5,25.0,446.0,629.65,483.9
2016,6,2,17,15,684.0,83.5,1.4,24.5,393.0,581.16,450.1
2016,6,2,17,30,652.0,79.0,1.3,24.0,340.0,530.35,413.67
2016,6,2,17,45,610.5,72.0,1.25,24.0,287.5,471.18,369.35
2016,6,2,18,0,569.0,65.0,1.2,24.0,235.0,413.54,324.67
2016,6,2,18,15,503.5,57.5,1.1,23.5,185.0,344.97,270.28
2016,6,2,18,30,438.0,50.0,1.0,23.0,135.0,281.13,217.67
2016,6,2,18,45,345.0,38.5,0.9,22.5,92.5,207.03,155.75
2016,6,2,19,0,252.0,27.0,0.8,22.0,50.0,142.33,96.92
2016,6,2,19,15,126.0,13.5,0.8,21.5,25.0,63.9,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.0,1.5,18.5,10.0,7.87,0.0
2016,6,3,6,0,0.0,20.0,1.5,19.0,20.0,15.25,6.28
2016,6,3,6,15,0.0,38.0,1.55,19.0,38.0,28.69,18.96
2016,6,3,6,30,0.0,56.0,1.6,19.0,56.0,41.76,30.81
2016,6,3,6,45,0.5,76.5,1.65,19.5,77.0,56.38,43.78
2016,6,3,7,0,1.0,97.0,1.7,20.0,98.0,70.87,56.38
2016,6,3,7,15,55.5,129.0,1.7,20.0,151.0,90.79,73.51
2016,6,3,7,30,110.0,161.0,1.7,20.0,204.0,108.86,88.76
2016,6,3,7,45,127.0,186.5,1.7,20.5,243.5,124.06,101.14
2016,6,3,8,0,144.0,212.0,1.7,21.0,283.0,138.8,112.91
2016,6,3,8,15,476.0,144.0,1.85,21.0,417.5,97.17,77.51
2016,6,3,8,30,808.0,76.0,2.0,21.0,552.0,75.08,58.62
2016,6,3,8,45,825.0,78.0,2.15,21.5,600.5,77.03,59.98
2016,6,3,9,0,842.0,80.0,2.3,22.0,649.0,78.85,61.19
2016,6,3,9,15,592.5,204.0,2.4,22.5,618.5,124.47,98.8
2016,6,3,9,30,343.0,328.0,2.5,23.0,588.0,216.83,155.31
2016,6,3,9,45,323.5,354.0,2.7,23.5,609.5,255.29,180.91
2016,6,3,10,0,304.0,380.0,2.9,24.0,631.0,291.87,208.75
2016,6,3,10,15,600.5,235.5,2.95,24.0,757.0,300.08,206.02
2016,6,3,10,30,897.0,91.0,3.0,24.0,883.0,350.17,240.05
2016,6,3,10,45,656.0,243.0,3.05,24.5,832.0,402.62,289.4
2016,6,3,11,0,415.0,395.0,3.1,25.0,781.0,439.79,322.79
2016,6,3,11,15,215.0,340.5,3.1,25.0,541.0,344.03,256.42
2016,6,3,11,30,15.0,286.0,3.1,25.0,301.0,224.96,168.58
2016,6,3,11,45,7.5,188.0,3.1,25.0,195.5,149.01,110.91
2016,6,3,12,0,0.0,90.0,3.1,25.0,90.0,69.95,49.55
2016,6,3,12,15,64.5,298.0,3.05,25.0,362.0,273.85,206.93
2016,6,3,12,30,129.0,506.0,3.0,25.0,634.0,486.98,362.89
2016,6,3,12,45,218.5,492.5,2.95,25.5,708.5,553.97,410.61
2016,6,3,13,0,308.0,479.0,2.9,26.0,783.0,630.69,465.0
2016,6,3,13,15,158.0,331.0,2.85,26.0,487.5,402.28,301.61
2016,6,3,13,30,8.0,183.0,2.8,26.0,192.0,149.88,111.05
2016,6,3,13,45,4.0,147.5,2.75,26.0,152.0,118.75,87.47
2016,6,3,14,0,0.0,112.0,2.7,26.0,112.0,87.41,63.12
2016,6,3,14,15,21.5,246.5,2.65,25.5,266.0,223.99,169.19
2016,6,3,14,30,43.0,381.0,2.6,25.0,420.0,362.99,273.67
2016,6,3,14,45,28.5,321.5,2.55,25.0,347.0,299.69,226.29
2016,6,3,15,0,14.0,262.0,2.5,25.0,274.0,222.2,168.04
2016,6,3,15,15,57.0,308.5,2.45,25.0,352.5,316.64,241.21
2016,6,3,15,30,100.0,355.0,2.4,25.0,431.0,399.79,304.08
2016,6,3,15,45,65.5,309.5,2.35,25.0,358.0,329.03,251.02
2016,6,3,16,0,31.0,264.0,2.3,25.0,285.0,258.47,197.65
2016,6,3,16,15,142.0,260.0,2.15,24.5,346.0,362.13,280.41
2016,6,3,16,30,253.0,256.0,2.0,24.0,407.0,460.42,356.54
2016,6,3,16,45,127.0,203.5,1.9,24.0,279.5,291.72,227.69
2016,6,3,17,0,1.0,151.0,1.8,24.0,152.0,122.7,93.54
2016,6,3,17,15,0.5,133.0,1.7,24.0,133.5,107.58,82.05
2016,6,3,17,30,0.0,115.0,1.6,24.0,115.0,92.45,70.12
2016,6,3,17,45,0.0,97.0,1.55,24.0,97.0,77.63,58.28
2016,6,3,18,0,0.0,79.0,1.5,24.0,79.0,62.74,46.19
2016,6,3,18,15,0.0,62.0,1.35,23.5,62.0,48.7,34.68
2016,6,3,18,30,0.0,45.0,1.2,23.0,45.0,34.56,22.88
2016,6,3,18,45,0.0,30.5,1.05,22.5,30.5,23.29,13.32
2016,6,3,19,0,0.0,16.0,0.9,22.0,16.0,12.17,3.64
2016,6,3,19,15,0.0,8.0,0.9,21.5,8.0,6.07,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,115.5,13.5,2.05,17.5,23.5,10.62,0.0
2016,6,4,6,0,231.0,27.0,2.3,18.0,47.0,21.97,11.62
2016,6,4,6,15,330.5,38.0,2.4,18.5,89.0,30.83,20.82
2016,6,4,6,30,430.0,49.0,2.5,19.0,131.0,39.67,28.98
2016,6,4,6,45,287.5,80.5,2.6,19.5,143.0,58.44,45.57
2016,6,4,7,0,145.0,112.0,2.7,20.0,155.0,79.11,63.53
2016,6,4,7,15,72.5,117.0,2.85,20.5,138.5,84.1,67.63
2016,6,4,7,30,0.0,122.0,3.0,21.0,122.0,89.42,71.88
2016,6,4,7,45,0.0,135.0,3.15,22.0,135.5,98.91,79.41
2016,6,4,8,0,0.0,148.0,3.3,23.0,149.0,108.32,86.72
2016,6,4,8,15,10.5,181.0,3.45,23.5,188.0,130.55,104.8
2016,6,4,8,30,21.0,214.0,3.6,24.0,227.0,152.32,122.22
2016,6,4,8,45,13.5,203.5,3.75,24.5,212.5,146.86,117.07
2016,6,4,9,0,6.0,193.0,3.9,25.0,198.0,140.8,111.54
2016,6,4,9,15,109.0,274.5,4.0,25.0,357.5,171.15,135.98
2016,6,4,9,30,212.0,356.0,4.1,25.0,517.0,230.57,169.05
2016,6,4,9,45,254.5,369.0,4.2,25.5,572.0,252.34,180.66
2016,6,4,10,0,297.0,382.0,4.3,26.0,627.0,290.87,207.36
2016,6,4,10,15,370.0,370.0,4.35,26.0,688.0,328.33,234.12
2016,6,4,10,30,443.0,358.0,4.4,26.0,749.0,365.05,261.88
2016,6,4,10,45,366.5,403.5,4.45,26.0,734.0,402.77,294.26
2016,6,4,11,0,290.0,449.0,4.5,26.0,719.0,425.48,314.11
2016,6,4,11,15,275.5,464.0,4.55,26.0,725.0,451.55,334.84
2016,6,4,11,30,261.0,479.0,4.6,26.0,731.0,476.15,354.01
2016,6,4,11,45,253.0,487.5,4.65,26.0,734.5,498.74,371.38
2016,6,4,12,0,245.0,496.0,4.7,26.0,738.0,522.91,389.59
2016,6,4,12,15,330.5,467.5,4.75,26.0,795.0,575.56,429.26
2016,6,4,12,30,416.0,439.0,4.8,26.0,852.0,634.9,473.57
2016,6,4,12,45,410.0,436.5,4.85,26.0,842.0,651.7,486.25
2016,6,4,13,0,404.0,434.0,4.9,26.0,832.0,666.35,497.46
2016,6,4,13,15,418.5,426.5,4.9,26.0,834.5,696.32,519.48
2016,6,4,13,30,433.0,419.0,4.9,26.0,837.0,720.69,537.48
2016,6,4,13,45,364.0,434.0,4.95,26.0,781.0,684.66,511.7
2016,6,4,14,0,295.0,449.0,5.0,26.0,725.0,652.47,488.39
2016,6,4,14,15,269.0,441.0,4.95,26.0,687.0,633.37,474.99
2016,6,4,14,30,243.0,433.0,4.9,26.0,649.0,612.04,459.88
2016,6,4,14,45,262.5,410.5,4.85,26.0,635.5,614.57,463.08
2016,6,4,15,0,282.0,388.0,4.8,26.0,622.0,615.14,464.85
2016,6,4,15,15,230.0,375.0,4.7,26.0,560.0,544.23,413.37
2016,6,4,15,30,178.0,362.0,4.6,26.0,498.0,489.76,373.26
2016,6,4,15,45,213.0,334.5,4.55,26.0,487.0,493.59,378.15
2016,6,4,16,0,248.0,307.0,4.5,26.0,476.0,512.61,393.84
2016,6,4,16,15,277.5,276.5,4.3,25.5,453.0,503.59,389.46
2016,6,4,16,30,307.0,246.0,4.1,25.0,430.0,491.51,382.91
2016,6,4,16,45,285.5,225.0,3.9,25.0,383.5,447.96,350.73
2016,6,4,17,0,264.0,204.0,3.7,25.0,337.0,404.29,318.14
2016,6,4,17,15,256.0,180.5,3.35,24.5,297.0,367.34,290.87
2016,6,4,17,30,248.0,157.0,3.0,24.0,257.0,329.78,262.5
2016,6,4,17,45,387.5,115.5,2.65,24.0,245.0,375.45,299.36
2016,6,4,18,0,527.0,74.0,2.3,24.0,233.0,399.34,317.08
2016,6,4,18,15,462.0,65.0,2.05,23.5,184.0,331.22,261.71
2016,6,4,18,30,397.0,56.0,1.8,23.0,135.0,267.79,208.82
2016,6,4,18,45,301.0,43.5,1.55,22.5,92.5,189.86,143.62
2016,6,4,19,0,205.0,31.0,1.3,22.0,50.0,126.62,87.3
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.0,57.09,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,92.0,15.5,3.3,19.5,23.5,12.2,0.0
2016,6,5,6,0,184.0,31.0,3.5,20.0,47.0,23.46,12.66
2016,6,5,6,15,287.0,44.0,3.6,20.5,89.5,33.41,22.81
2016,6,5,6,30,390.0,57.0,3.7,21.0,132.0,45.74,33.94
2016,6,5,6,45,279.5,84.0,3.8,21.5,146.5,60.71,47.14
2016,6,5,7,0,169.0,111.0,3.9,22.0,161.0,78.85,62.8
2016,6,5,7,15,311.0,115.5,4.0,22.5,230.5,82.5,65.73
2016,6,5,7,30,453.0,120.0,4.1,23.0,300.0,84.92,67.49
2016,6,5,7,45,583.0,109.0,4.25,23.5,376.0,80.48,63.34
2016,6,5,8,0,713.0,98.0,4.4,24.0,452.0,74.46,57.88
2016,6,5,8,15,739.0,102.0,4.45,24.5,505.0,83.0,64.73
2016,6,5,8,30,765.0,106.0,4.5,25.0,558.0,85.18,66.17
2016,6,5,8,45,788.0,108.0,4.55,25.5,608.5,85.89,66.39
2016,6,5,9,0,811.0,110.0,4.6,26.0,659.0,86.55,66.6
2016,6,5,9,15,463.5,233.0,4.6,26.0,551.5,137.87,108.54
2016,6,5,9,30,116.0,356.0,4.6,26.0,444.0,222.21,165.08
2016,6,5,9,45,300.5,333.5,4.65,26.5,577.5,240.29,169.16
2016,6,5,10,0,485.0,311.0,4.7,27.0,711.0,280.9,191.7
2016,6,5,10,15,426.5,350.5,4.75,27.0,713.5,322.97,227.52
2016,6,5,10,30,368.0,390.0,4.8,27.0,716.0,366.75,264.43
2016,6,5,10,45,632.5,257.0,4.85,27.5,836.5,400.43,286.43
2016,6,5,11,0,897.0,124.0,4.9,28.0,957.0,466.99,335.98
2016,6,5,11,15,901.0,125.0,4.9,28.0,977.5,516.05,376.86
2016,6,5,11,30,905.0,126.0,4.9,28.0,998.0,563.43,415.51
2016,6,5,11,45,688.5,280.0,4.95,28.0,948.0,596.17,441.06
2016,6,5,12,0,472.0,434.0,5.0,28.0,898.0,611.85,452.04
2016,6,5,12,15,698.0,276.5,4.95,28.0,966.5,671.15,498.5
2016,6,5,12,30,924.0,119.0,4.9,28.0,1035.0,728.06,543.81
2016,6,5,12,45,922.0,119.5,4.9,28.0,1031.0,760.82,568.23
2016,6,5,13,0,920.0,120.0,4.9,28.0,1027.0,790.78,590.39
2016,6,5,13,15,918.0,119.5,4.85,28.0,1015.0,816.8,608.4
2016,6,5,13,30,916.0,119.0,4.8,28.0,1003.0,839.36,623.82
2016,6,5,13,45,910.5,119.0,4.8,28.0,983.0,855.88,635.44
2016,6,5,14,0,905.0,119.0,4.8,28.0,963.0,868.62,644.61
2016,6,5,14,15,899.5,118.0,4.7,28.0,936.0,876.71,650.09
2016,6,5,14,30,894.0,117.0,4.6,28.0,909.0,880.98,653.11
2016,6,5,14,45,883.0,117.0,4.6,28.0,874.5,877.69,651.79
2016,6,5,15,0,872.0,117.0,4.6,28.0,840.0,870.72,648.14
2016,6,5,15,15,861.5,114.5,4.5,27.5,800.0,858.22,641.65
2016,6,5,15,30,851.0,112.0,4.4,27.0,760.0,842.23,632.91
2016,6,5,15,45,840.0,108.5,4.3,27.0,715.5,821.48,619.71
2016,6,5,16,0,829.0,105.0,4.2,27.0,671.0,806.59,610.68
2016,6,5,16,15,811.0,102.0,3.95,26.5,621.5,774.15,589.92
2016,6,5,16,30,793.0,99.0,3.7,26.0,572.0,739.19,567.33
2016,6,5,16,45,719.5,104.5,3.45,26.0,504.0,672.69,520.35
2016,6,5,17,0,646.0,110.0,3.2,26.0,436.0,604.98,470.75
2016,6,5,17,15,604.5,108.0,2.85,25.5,385.0,552.84,432.77
2016,6,5,17,30,563.0,106.0,2.5,25.0,334.0,501.08,394.1
2016,6,5,17,45,530.5,94.0,2.15,24.5,283.5,445.65,351.9
2016,6,5,18,0,498.0,82.0,1.8,24.0,233.0,391.11,309.07
2016,6,5,18,15,442.5,70.5,1.65,23.0,184.5,326.55,257.86
2016,6,5,18,30,387.0,59.0,1.5,22.0,136.0,261.67,204.58
2016,6,5,18,45,301.5,45.0,1.4,21.5,94.0,191.73,145.65
2016,6,5,19,0,216.0,31.0,1.3,21.0,52.0,130.36,90.74
2016,6,5,19,15,108.0,15.5,1.3,20.5,26.0,58.91,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,14.0,2.2,17.5,25.5,11.02,0.0
2016,6,6,6,0,263.0,28.0,2.4,18.0,51.0,22.93,12.41
2016,6,6,6,15,372.0,38.5,2.6,18.5,96.0,31.48,21.39
2016,6,6,6,30,481.0,49.0,2.8,19.0,141.0,40.08,29.34
2016,6,6,6,45,549.0,56.5,3.0,19.5,193.5,46.03,34.74
2016,6,6,7,0,617.0,64.0,3.2,20.0,246.0,51.98,39.96
2016,6,6,7,15,662.5,69.5,3.15,20.5,301.5,56.18,43.48
2016,6,6,7,30,708.0,75.0,3.1,21.0,357.0,65.3,51.14
2016,6,6,7,45,740.0,79.5,3.1,22.0,412.0,68.7,53.65
2016,6,6,8,0,772.0,84.0,3.1,23.0,467.0,72.02,56.04
2016,6,6,8,15,795.5,87.5,3.2,23.5,520.5,74.38,57.7
2016,6,6,8,30,819.0,91.0,3.3,24.0,574.0,76.64,59.26
2016,6,6,8,45,836.5,94.0,3.4,25.0,624.5,78.32,60.21
2016,6,6,9,0,854.0,97.0,3.5,26.0,675.0,89.24,68.8
2016,6,6,9,15,867.0,99.5,3.5,26.0,721.0,90.81,69.88
2016,6,6,9,30,880.0,102.0,3.5,26.0,767.0,138.69,78.36
2016,6,6,9,45,890.0,104.0,3.5,26.5,807.5,195.3,110.69
2016,6,6,10,0,900.0,106.0,3.5,27.0,848.0,252.17,152.89
2016,6,6,10,15,907.0,108.0,3.45,27.0,882.5,308.3,199.25
2016,6,6,10,30,914.0,110.0,3.4,27.0,917.0,363.89,246.62
2016,6,6,10,45,919.0,111.0,3.4,27.5,944.0,417.33,291.83
2016,6,6,11,0,924.0,112.0,3.4,28.0,971.0,469.54,335.16
2016,6,6,11,15,927.5,113.0,3.35,28.0,991.0,519.6,376.34
2016,6,6,11,30,931.0,114.0,3.3,28.0,1011.0,567.87,415.05
2016,6,6,11,45,934.5,113.5,3.25,28.0,1023.5,613.18,450.57
2016,6,6,12,0,938.0,113.0,3.2,28.0,1036.0,656.36,483.61
2016,6,6,12,15,938.5,113.0,3.15,28.0,1040.0,695.75,513.15
2016,6,6,12,30,939.0,113.0,3.1,28.0,1044.0,732.76,540.33
2016,6,6,12,45,937.5,113.0,3.1,28.5,1039.5,765.9,563.4
2016,6,6,13,0,936.0,113.0,3.1,29.0,1035.0,796.19,584.02
2016,6,6,13,15,933.0,112.5,3.05,29.0,1023.0,821.7,600.93
2016,6,6,13,30,930.0,112.0,3.0,29.0,1011.0,843.65,615.42
2016,6,6,13,45,925.5,111.5,3.0,29.0,990.5,860.69,627.0
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,873.93,636.18
2016,6,6,14,15,915.0,110.0,2.95,29.0,942.5,881.63,641.51
2016,6,6,14,30,909.0,109.0,2.9,29.0,915.0,885.46,644.44
2016,6,6,14,45,896.0,110.0,2.85,29.0,879.5,881.35,642.29
2016,6,6,15,0,883.0,111.0,2.8,29.0,844.0,873.56,637.89
2016,6,6,15,15,872.5,109.0,2.75,28.5,804.0,861.43,632.03
2016,6,6,15,30,862.0,107.0,2.7,28.0,764.0,845.8,623.92
2016,6,6,15,45,849.0,104.0,2.65,28.0,718.5,823.72,610.32
2016,6,6,16,0,836.0,101.0,2.6,28.0,673.0,798.5,594.67
2016,6,6,16,15,818.5,98.0,2.45,28.0,623.5,775.16,579.67
2016,6,6,16,30,801.0,95.0,2.3,28.0,574.0,740.47,556.83
2016,6,6,16,45,778.5,91.0,2.2,28.0,521.5,698.69,529.27
2016,6,6,17,0,756.0,87.0,2.1,28.0,469.0,655.21,499.75
2016,6,6,17,15,725.0,82.5,1.95,27.5,414.5,604.02,464.2
2016,6,6,17,30,694.0,78.0,1.8,27.0,360.0,554.69,428.95
2016,6,6,17,45,650.5,72.5,1.7,26.5,305.5,494.61,384.84
2016,6,6,18,0,607.0,67.0,1.6,26.0,251.0,436.06,340.27
2016,6,6,18,15,542.5,59.5,1.45,25.0,199.0,366.45,285.91
2016,6,6,18,30,478.0,52.0,1.3,24.0,147.0,301.33,232.9
2016,6,6,18,45,376.5,41.0,1.2,23.0,102.0,222.29,167.67
2016,6,6,19,0,275.0,30.0,1.1,22.0,57.0,153.26,106.93
2016,6,6,19,15,137.5,15.0,1.1,21.5,28.5,70.1,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.5,0.9,19.0,24.0,12.2,0.0
2016,6,7,6,0,198.0,31.0,0.9,20.0,48.0,23.52,12.78
2016,6,7,6,15,301.0,43.5,1.0,20.5,91.0,33.15,22.64
2016,6,7,6,30,404.0,56.0,1.1,21.0,134.0,45.05,33.38
2016,6,7,6,45,470.5,66.0,1.2,21.5,184.0,52.54,40.09
2016,6,7,7,0,537.0,76.0,1.3,22.0,234.0,59.93,46.48
2016,6,7,7,15,584.0,83.0,1.25,22.5,287.5,64.73,50.45
2016,6,7,7,30,631.0,90.0,1.2,23.0,341.0,69.46,54.24
2016,6,7,7,45,664.5,95.5,1.2,24.0,394.5,72.82,56.66
2016,6,7,8,0,698.0,101.0,1.2,25.0,448.0,76.1,58.95
2016,6,7,8,15,723.5,106.0,1.3,25.5,500.0,78.77,60.83
2016,6,7,8,30,749.0,111.0,1.4,26.0,552.0,88.12,68.24
2016,6,7,8,45,768.0,114.5,1.55,26.5,601.5,89.53,69.01
2016,6,7,9,0,787.0,118.0,1.7,27.0,651.0,90.8,69.7
2016,6,7,9,15,801.5,121.0,1.7,27.0,696.0,91.51,70.08
2016,6,7,9,30,816.0,124.0,1.7,27.0,741.0,136.25,78.11
2016,6,7,9,45,827.5,126.5,1.75,27.5,781.0,190.8,108.98
2016,6,7,10,0,839.0,129.0,1.8,28.0,821.0,252.17,153.89
2016,6,7,10,15,847.5,131.0,1.8,28.0,854.5,305.42,196.97
2016,6,7,10,30,856.0,133.0,1.8,28.0,888.0,358.36,241.16
2016,6,7,10,45,861.5,134.5,1.8,28.5,915.5,409.36,283.34
2016,6,7,11,0,867.0,136.0,1.8,29.0,943.0,459.29,323.79
2016,6,7,11,15,871.5,137.5,1.85,29.0,963.0,507.47,362.69
2016,6,7,11,30,876.0,139.0,1.9,29.0,983.0,554.1,399.45
2016,6,7,11,45,881.5,137.5,1.95,29.0,996.0,597.68,433.17
2016,6,7,12,0,887.0,136.0,2.0,29.0,1009.0,639.46,464.81
2016,6,7,12,15,887.5,136.0,2.0,29.0,1013.0,677.13,492.63
2016,6,7,12,30,888.0,136.0,2.0,29.0,1017.0,712.67,518.37
2016,6,7,12,45,889.0,134.5,2.05,29.5,1014.0,745.37,540.97
2016,6,7,13,0,890.0,133.0,2.1,30.0,1011.0,775.55,561.44
2016,6,7,13,15,598.0,300.0,2.1,30.0,887.0,730.43,526.5
2016,6,7,13,30,306.0,467.0,2.1,30.0,763.0,649.26,466.91
2016,6,7,13,45,591.5,298.0,2.15,30.0,855.5,763.98,551.67
2016,6,7,14,0,877.0,129.0,2.2,30.0,948.0,851.67,614.17
2016,6,7,14,15,871.0,128.0,2.2,30.0,921.5,859.34,619.02
2016,6,7,14,30,865.0,127.0,2.2,30.0,895.0,863.29,622.3
2016,6,7,14,45,856.5,125.0,2.25,30.0,861.0,860.51,621.77
2016,6,7,15,0,848.0,123.0,2.3,30.0,827.0,854.08,619.02
2016,6,7,15,15,837.0,121.0,2.25,29.5,787.5,841.97,613.11
2016,6,7,15,30,826.0,119.0,2.2,29.0,748.0,836.84,611.95
2016,6,7,15,45,811.0,116.5,2.2,29.0,703.5,813.91,598.17
2016,6,7,16,0,796.0,114.0,2.2,29.0,659.0,787.97,582.51
2016,6,7,16,15,777.5,110.5,2.1,29.0,610.0,755.41,561.62
2016,6,7,16,30,759.0,107.0,2.0,29.0,561.0,720.44,539.01
2016,6,7,16,45,738.5,101.5,1.9,29.0,510.0,679.76,512.19
2016,6,7,17,0,718.0,96.0,1.8,29.0,459.0,640.11,484.94
2016,6,7,17,15,685.5,91.0,1.7,28.5,405.5,588.74,449.66
2016,6,7,17,30,653.0,86.0,1.6,28.0,352.0,537.2,413.29
2016,6,7,17,45,607.5,80.0,1.55,28.0,298.5,476.95,368.72
2016,6,7,18,0,562.0,74.0,1.5,28.0,245.0,418.41,323.98
2016,6,7,18,15,497.5,65.5,1.35,27.0,194.5,349.63,270.73
2016,6,7,18,30,433.0,57.0,1.2,26.0,144.0,285.35,218.94
2016,6,7,18,45,336.0,45.0,1.1,25.0,100.0,209.31,156.75
2016,6,7,19,0,239.0,33.0,1.0,24.0,56.0,140.97,97.84
2016,6,7,19,15,119.5,16.5,1.05,23.5,28.0,64.09,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,74.0,16.0,0.25,21.5,22.5,12.59,0.0
2016,6,8,6,0,148.0,32.0,0.2,22.0,45.0,24.04,13.1
2016,6,8,6,15,238.0,47.5,0.35,22.5,85.5,35.58,24.52
2016,6,8,6,30,328.0,63.0,0.5,23.0,126.0,47.06,34.82
2016,6,8,6,45,420.0,67.5,0.7,23.5,174.5,53.18,40.3
2016,6,8,7,0,512.0,72.0,0.9,24.0,223.0,56.6,43.24
2016,6,8,7,15,512.5,90.0,1.1,24.5,267.5,68.79,53.49
2016,6,8,7,30,513.0,108.0,1.3,25.0,312.0,80.27,62.93
2016,6,8,7,45,593.5,106.5,1.55,25.5,376.0,78.97,61.48
2016,6,8,8,0,674.0,105.0,1.8,26.0,440.0,78.21,60.49
2016,6,8,8,15,630.5,132.0,1.9,26.0,473.0,93.2,72.74
2016,6,8,8,30,587.0,159.0,2.0,26.0,506.0,107.07,83.93
2016,6,8,8,45,515.5,204.0,2.15,26.5,528.0,128.86,101.31
2016,6,8,9,0,444.0,249.0,2.3,27.0,550.0,148.49,116.69
2016,6,8,9,15,341.0,300.5,2.35,27.0,541.0,178.29,140.28
2016,6,8,9,30,238.0,352.0,2.4,27.0,532.0,229.11,165.62
2016,6,8,9,45,387.5,323.5,2.45,27.5,635.0,245.54,168.18
2016,6,8,10,0,537.0,295.0,2.5,28.0,738.0,279.96,186.92
2016,6,8,10,15,359.0,366.5,2.5,28.0,668.5,320.84,225.63
2016,6,8,10,30,181.0,438.0,2.5,28.0,599.0,343.33,249.08
2016,6,8,10,45,228.5,445.0,2.5,28.5,654.0,382.69,277.12
2016,6,8,11,0,276.0,452.0,2.5,29.0,709.0,418.72,302.99
2016,6,8,11,15,556.5,304.0,2.5,29.0,835.5,474.2,342.58
2016,6,8,11,30,837.0,156.0,2.5,29.0,962.0,543.07,393.95
2016,6,8,11,45,824.0,168.0,2.5,29.0,970.0,589.8,429.55
2016,6,8,12,0,811.0,180.0,2.5,29.0,978.0,629.4,459.35
2016,6,8,12,15,625.0,312.5,2.5,29.0,929.0,645.16,469.54
2016,6,8,12,30,439.0,445.0,2.5,29.0,880.0,650.95,471.56
2016,6,8,12,45,298.5,475.5,2.55,29.0,771.0,598.31,434.64
2016,6,8,13,0,158.0,506.0,2.6,29.0,662.0,530.95,386.58
2016,6,8,13,15,476.5,345.5,2.6,29.0,808.0,674.91,493.44
2016,6,8,13,30,795.0,185.0,2.6,29.0,954.0,805.87,587.94
2016,6,8,13,45,790.0,183.5,2.65,29.0,934.5,821.09,598.3
2016,6,8,14,0,785.0,182.0,2.7,29.0,915.0,832.74,607.17
2016,6,8,14,15,558.0,296.0,2.7,29.0,810.0,760.76,554.84
2016,6,8,14,30,331.0,410.0,2.7,29.0,705.0,663.92,485.12
2016,6,8,14,45,538.0,293.0,2.7,29.0,750.0,756.5,554.71
2016,6,8,15,0,745.0,176.0,2.7,29.0,795.0,833.88,611.83
2016,6,8,15,15,731.5,172.5,2.7,28.5,756.5,818.89,603.51
2016,6,8,15,30,718.0,169.0,2.7,28.0,718.0,800.74,593.72
2016,6,8,15,45,701.0,165.0,2.7,28.0,674.0,776.22,578.29
2016,6,8,16,0,684.0,161.0,2.7,28.0,630.0,749.03,560.94
2016,6,8,16,15,508.5,202.0,2.6,27.5,536.5,629.5,476.53
2016,6,8,16,30,333.0,243.0,2.5,27.0,443.0,507.04,387.73
2016,6,8,16,45,463.0,188.5,2.4,27.0,439.0,558.67,429.12
2016,6,8,17,0,593.0,134.0,2.3,27.0,435.0,590.92,454.97
2016,6,8,17,15,557.5,126.0,2.15,26.5,383.0,538.22,417.13
2016,6,8,17,30,522.0,118.0,2.0,26.0,331.0,478.79,374.02
2016,6,8,17,45,478.0,107.0,1.85,26.0,280.5,420.1,329.4
2016,6,8,18,0,434.0,96.0,1.7,26.0,230.0,363.57,285.19
2016,6,8,18,15,370.5,83.5,1.6,25.5,181.5,298.05,233.29
2016,6,8,18,30,307.0,71.0,1.5,25.0,133.0,237.6,183.86
2016,6,8,18,45,226.5,53.5,1.4,24.5,92.0,170.22,128.08
2016,6,8,19,0,146.0,36.0,1.3,24.0,51.0,102.01,70.38
2016,6,8,19,15,73.0,18.0,1.35,23.5,25.5,46.25,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.5,15.5,1.0,21.5,22.5,12.2,0.0
2016,6,9,6,0,149.0,31.0,1.1,22.0,45.0,23.33,12.49
2016,6,9,6,15,240.5,46.5,1.0,22.5,85.5,34.89,23.9
2016,6,9,6,30,332.0,62.0,0.9,23.0,126.0,46.4,34.24
2016,6,9,6,45,404.0,72.5,0.85,23.5,175.0,54.26,41.22
2016,6,9,7,0,476.0,83.0,0.8,24.0,224.0,64.48,49.98
2016,6,9,7,15,523.5,91.5,1.0,24.5,275.5,70.07,54.56
2016,6,9,7,30,571.0,100.0,1.2,25.0,327.0,75.52,58.91
2016,6,9,7,45,609.5,105.0,1.4,25.5,379.5,78.25,60.87
2016,6,9,8,0,648.0,110.0,1.6,26.0,432.0,80.95,62.78
2016,6,9,8,15,674.5,115.5,1.7,26.0,483.0,83.64,64.77
2016,6,9,8,30,701.0,121.0,1.8,26.0,534.0,86.18,66.65
2016,6,9,8,45,721.5,125.0,1.95,26.5,582.0,87.52,67.39
2016,6,9,9,0,742.0,129.0,2.1,27.0,630.0,96.39,74.31
2016,6,9,9,15,757.5,132.0,2.2,27.0,674.5,96.77,74.41
2016,6,9,9,30,773.0,135.0,2.3,27.0,719.0,137.46,81.0
2016,6,9,9,45,785.5,137.5,2.4,27.5,758.5,189.61,110.12
2016,6,9,10,0,798.0,140.0,2.5,28.0,798.0,242.57,148.62
2016,6,9,10,15,564.0,273.5,2.6,28.0,748.5,311.31,211.66
2016,6,9,10,30,330.0,407.0,2.7,28.0,699.0,361.89,258.73
2016,6,9,10,45,579.5,277.5,2.8,28.5,809.0,389.73,275.91
2016,6,9,11,0,829.0,148.0,2.9,29.0,919.0,448.28,318.65
2016,6,9,11,15,833.5,149.5,2.95,29.0,938.5,494.64,356.62
2016,6,9,11,30,838.0,151.0,3.0,29.0,958.0,539.53,392.62
2016,6,9,11,45,842.5,150.5,3.1,29.5,971.0,581.58,425.03
2016,6,9,12,0,847.0,150.0,3.2,30.0,984.0,621.88,455.33
2016,6,9,12,15,848.0,150.0,3.25,30.0,988.0,658.47,483.08
2016,6,9,12,30,849.0,150.0,3.3,30.0,992.0,693.13,508.95
2016,6,9,12,45,847.5,150.5,3.35,30.0,988.5,724.46,532.05
2016,6,9,13,0,846.0,151.0,3.4,30.0,985.0,753.42,553.17
2016,6,9,13,15,843.5,150.0,3.4,30.0,973.5,777.7,570.67
2016,6,9,13,30,841.0,149.0,3.4,30.0,962.0,798.73,585.35
2016,6,9,13,45,836.5,148.0,3.4,30.0,943.0,814.75,596.4
2016,6,9,14,0,832.0,147.0,3.4,30.0,924.0,827.22,605.18
2016,6,9,14,15,825.5,145.0,3.35,30.0,898.0,833.63,609.77
2016,6,9,14,30,819.0,143.0,3.3,30.0,872.0,849.1,620.55
2016,6,9,14,45,790.5,153.0,3.3,30.0,834.5,840.72,615.73
2016,6,9,15,0,762.0,163.0,3.3,30.0,797.0,828.74,608.77
2016,6,9,15,15,749.5,160.0,3.25,29.5,758.5,815.02,601.68
2016,6,9,15,30,737.0,157.0,3.2,29.0,720.0,804.01,596.5
2016,6,9,15,45,544.0,221.5,3.2,29.0,623.5,692.36,517.68
2016,6,9,16,0,351.0,286.0,3.2,29.0,527.0,573.68,431.8
2016,6,9,16,15,504.0,214.0,3.1,29.0,531.5,637.41,481.87
2016,6,9,16,30,657.0,142.0,3.0,29.0,536.0,681.53,516.61
2016,6,9,16,45,628.0,136.5,2.95,29.0,485.5,637.26,485.61
2016,6,9,17,0,599.0,131.0,2.9,29.0,435.0,591.99,453.92
2016,6,9,17,15,563.5,123.5,2.7,28.5,383.5,539.69,416.81
2016,6,9,17,30,528.0,116.0,2.5,28.0,332.0,480.34,373.72
2016,6,9,17,45,483.0,105.5,2.35,27.5,281.0,421.37,329.64
2016,6,9,18,0,438.0,95.0,2.2,27.0,230.0,364.63,285.87
2016,6,9,18,15,375.5,82.5,2.05,26.5,182.0,299.45,234.12
2016,6,9,18,30,313.0,70.0,1.9,26.0,134.0,239.22,184.81
2016,6,9,18,45,232.0,53.5,1.75,25.5,93.0,172.42,129.48
2016,6,9,19,0,151.0,37.0,1.6,25.0,52.0,113.73,79.13
2016,6,9,19,15,75.5,18.5,1.65,24.5,26.0,47.74,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.0,15.0,1.0,21.5,23.5,11.8,0.0
2016,6,10,6,0,196.0,30.0,1.1,22.0,47.0,22.79,12.06
2016,6,10,6,15,294.5,42.5,1.25,22.5,88.5,32.4,21.78
2016,6,10,6,30,393.0,55.0,1.4,23.0,130.0,44.16,32.31
2016,6,10,6,45,462.5,63.5,1.6,23.5,179.5,50.52,38.0
2016,6,10,7,0,532.0,72.0,1.8,24.0,229.0,56.86,43.46
2016,6,10,7,15,578.0,78.5,1.9,24.0,281.0,61.38,47.29
2016,6,10,7,30,624.0,85.0,2.0,24.0,333.0,65.85,50.96
2016,6,10,7,45,406.0,147.0,2.1,24.5,317.5,99.87,79.4
2016,6,10,8,0,188.0,209.0,2.2,25.0,302.0,138.19,110.77
2016,6,10,8,15,278.5,218.5,2.25,25.5,374.0,140.12,111.67
2016,6,10,8,30,369.0,228.0,2.3,26.0,446.0,146.63,116.37
2016,6,10,8,45,574.0,169.0,2.35,26.5,541.5,110.06,85.88
2016,6,10,9,0,779.0,110.0,2.4,27.0,637.0,85.66,65.5
2016,6,10,9,15,793.5,113.0,2.4,27.0,681.5,86.55,66.07
2016,6,10,9,30,808.0,116.0,2.4,27.0,726.0,127.88,72.96
2016,6,10,9,45,819.0,118.5,2.4,27.5,765.5,189.55,108.85
2016,6,10,10,0,830.0,121.0,2.4,28.0,805.0,242.81,147.43
2016,6,10,10,15,838.0,123.0,2.4,28.0,838.5,295.25,190.04
2016,6,10,10,30,846.0,125.0,2.4,28.0,872.0,347.35,233.87
2016,6,10,10,45,852.5,126.0,2.4,28.5,899.0,397.75,275.95
2016,6,10,11,0,859.0,127.0,2.4,29.0,926.0,447.2,316.48
2016,6,10,11,15,863.5,128.0,2.4,29.0,945.5,494.56,355.09
2016,6,10,11,30,868.0,129.0,2.4,29.0,965.0,540.39,391.56
2016,6,10,11,45,874.5,126.5,2.45,29.5,978.5,583.38,424.41
2016,6,10,12,0,881.0,124.0,2.5,30.0,992.0,624.64,455.1
2016,6,10,12,15,882.0,124.5,2.5,30.0,996.5,662.58,483.39
2016,6,10,12,30,883.0,125.0,2.5,30.0,1001.0,698.41,509.61
2016,6,10,12,45,882.0,125.0,2.55,30.5,997.5,730.37,531.88
2016,6,10,13,0,881.0,125.0,2.6,31.0,994.0,759.78,551.98
2016,6,10,13,15,879.0,124.5,2.6,31.0,983.0,785.07,569.49
2016,6,10,13,30,877.0,124.0,2.6,31.0,972.0,807.06,584.17
2016,6,10,13,45,872.0,123.5,2.6,31.0,953.0,823.16,595.02
2016,6,10,14,0,867.0,123.0,2.6,31.0,934.0,835.63,603.61
2016,6,10,14,15,525.5,283.0,2.6,31.0,770.5,720.54,522.8
2016,6,10,14,30,184.0,443.0,2.6,31.0,607.0,552.73,401.73
2016,6,10,14,45,229.0,417.5,2.65,31.0,613.5,573.32,419.02
2016,6,10,15,0,274.0,392.0,2.7,31.0,620.0,609.05,445.51
2016,6,10,15,15,251.5,375.5,2.65,30.5,577.5,577.75,424.88
2016,6,10,15,30,229.0,359.0,2.6,30.0,535.0,527.65,391.4
2016,6,10,15,45,504.5,236.0,2.6,30.0,592.0,673.31,500.85
2016,6,10,16,0,780.0,113.0,2.6,30.0,649.0,772.49,573.36
2016,6,10,16,15,762.0,109.5,2.5,29.5,601.0,740.82,553.1
2016,6,10,16,30,744.0,106.0,2.4,29.0,553.0,706.78,532.02
2016,6,10,16,45,713.5,104.0,2.35,29.0,501.5,665.84,504.67
2016,6,10,17,0,683.0,102.0,2.3,29.0,450.0,621.12,473.7
2016,6,10,17,15,650.5,96.5,2.15,28.5,397.5,570.5,438.37
2016,6,10,17,30,618.0,91.0,2.0,28.0,345.0,519.78,402.03
2016,6,10,17,45,564.0,86.0,1.85,28.0,292.0,456.92,354.72
2016,6,10,18,0,510.0,81.0,1.7,28.0,239.0,396.42,307.95
2016,6,10,18,15,446.5,71.5,1.55,27.5,190.0,329.4,255.39
2016,6,10,18,30,383.0,62.0,1.4,27.0,141.0,262.81,201.57
2016,6,10,18,45,288.0,49.0,1.3,26.5,98.0,190.4,142.22
2016,6,10,19,0,193.0,36.0,1.2,26.0,55.0,127.66,88.79
2016,6,10,19,15,96.5,18.0,1.2,25.5,27.5,59.41,3.67
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,16.0,1.75,22.5,21.0,12.59,0.0
2016,6,11,6,0,108.0,32.0,2.0,23.0,42.0,23.92,12.83
2016,6,11,6,15,193.0,49.5,2.2,23.5,81.5,36.71,25.28
2016,6,11,6,30,278.0,67.0,2.4,24.0,121.0,49.39,36.61
2016,6,11,6,45,350.0,79.0,2.6,24.5,168.5,58.08,44.3
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,66.7,51.67
2016,6,11,7,15,211.0,78.5,2.9,25.0,141.0,57.71,43.95
2016,6,11,7,30,0.0,66.0,3.0,25.0,66.0,50.61,37.77
2016,6,11,7,45,0.5,108.0,3.1,25.5,108.5,81.04,63.3
2016,6,11,8,0,1.0,150.0,3.2,26.0,151.0,109.6,86.77
2016,6,11,8,15,326.5,143.5,3.25,26.0,336.0,93.44,72.98
2016,6,11,8,30,652.0,137.0,3.3,26.0,521.0,94.85,73.9
2016,6,11,8,45,669.0,144.5,3.35,26.5,568.5,97.71,75.86
2016,6,11,9,0,686.0,152.0,3.4,27.0,616.0,100.29,77.57
2016,6,11,9,15,703.0,156.0,3.4,27.0,660.0,100.62,77.62
2016,6,11,9,30,720.0,160.0,3.4,27.0,704.0,138.37,83.86
2016,6,11,9,45,724.0,169.0,3.45,27.5,741.0,191.12,114.1
2016,6,11,10,0,728.0,178.0,3.5,28.0,778.0,243.95,152.76
2016,6,11,10,15,738.5,181.0,3.5,28.0,811.5,294.71,193.67
2016,6,11,10,30,749.0,184.0,3.5,28.0,845.0,349.79,239.16
2016,6,11,10,45,748.5,192.0,3.55,28.5,870.0,398.8,279.95
2016,6,11,11,0,748.0,200.0,3.6,29.0,895.0,446.54,319.0
2016,6,11,11,15,753.0,201.5,3.6,29.0,914.5,491.25,355.46
2016,6,11,11,30,758.0,203.0,3.6,29.0,934.0,534.84,390.24
2016,6,11,11,45,530.0,341.0,3.6,29.0,855.5,548.15,401.38
2016,6,11,12,0,302.0,479.0,3.6,29.0,777.0,538.38,393.98
2016,6,11,12,15,529.0,346.5,3.55,29.0,871.0,611.67,449.23
2016,6,11,12,30,756.0,214.0,3.5,29.0,965.0,684.35,504.07
2016,6,11,12,45,514.5,351.5,3.5,29.5,862.0,660.03,483.11
2016,6,11,13,0,273.0,489.0,3.5,30.0,759.0,606.69,441.57
2016,6,11,13,15,511.5,349.5,3.45,30.0,847.5,702.76,513.46
2016,6,11,13,30,750.0,210.0,3.4,30.0,936.0,787.28,576.14
2016,6,11,13,45,746.0,207.5,3.4,30.0,917.5,811.08,592.31
2016,6,11,14,0,742.0,205.0,3.4,30.0,899.0,822.61,600.81
2016,6,11,14,15,734.5,202.5,3.35,30.0,873.0,827.72,604.8
2016,6,11,14,30,727.0,200.0,3.3,30.0,847.0,829.32,606.5
2016,6,11,14,45,698.0,208.5,3.25,30.0,811.0,819.44,600.07
2016,6,11,15,0,669.0,217.0,3.2,30.0,775.0,806.19,591.45
2016,6,11,15,15,655.5,212.5,3.15,30.0,737.0,791.03,582.07
2016,6,11,15,30,642.0,208.0,3.1,30.0,699.0,772.87,570.65
2016,6,11,15,45,624.0,202.5,3.05,30.0,656.5,747.23,554.09
2016,6,11,16,0,606.0,197.0,3.0,30.0,614.0,719.07,535.74
2016,6,11,16,15,583.0,189.5,2.9,29.5,567.0,682.84,512.43
2016,6,11,16,30,560.0,182.0,2.8,29.0,520.0,637.66,482.65
2016,6,11,16,45,533.5,173.0,2.7,29.0,471.0,594.84,452.95
2016,6,11,17,0,507.0,164.0,2.6,29.0,422.0,551.37,422.27
2016,6,11,17,15,470.5,153.5,2.4,28.5,371.5,499.27,385.12
2016,6,11,17,30,434.0,143.0,2.2,28.0,321.0,447.97,347.71
2016,6,11,17,45,389.0,129.0,2.05,28.0,271.5,389.24,303.2
2016,6,11,18,0,344.0,115.0,1.9,28.0,222.0,332.91,259.46
2016,6,11,18,15,284.5,98.5,1.8,27.5,175.0,258.51,201.17
2016,6,11,18,30,225.0,82.0,1.7,27.0,128.0,201.52,154.93
2016,6,11,18,45,154.5,60.5,1.65,26.5,88.0,139.15,103.79
2016,6,11,19,0,84.0,39.0,1.6,26.0,48.0,83.06,56.96
2016,6,11,19,15,42.0,19.5,1.65,25.5,24.0,34.4,1.59
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
