Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,16.0,2.2,23.5,20.5,12.59,0.0
2016,6,12,6,0,101.0,32.0,2.4,24.0,41.0,23.89,12.71
2016,6,12,6,15,181.0,50.5,2.45,24.0,80.0,37.39,25.78
2016,6,12,6,30,261.0,69.0,2.5,24.0,119.0,50.63,37.65
2016,6,12,6,45,331.0,82.0,2.65,24.5,166.0,59.9,45.85
2016,6,12,7,0,401.0,95.0,2.8,25.0,213.0,69.08,53.69
2016,6,12,7,15,317.0,124.5,2.9,25.0,229.5,88.01,69.72
2016,6,12,7,30,233.0,154.0,3.0,25.0,246.0,104.27,83.25
2016,6,12,7,45,288.0,170.0,3.1,25.5,301.0,114.41,91.26
2016,6,12,8,0,343.0,186.0,3.2,26.0,356.0,124.33,98.97
2016,6,12,8,15,352.0,208.0,3.25,26.0,399.5,136.21,108.39
2016,6,12,8,30,361.0,230.0,3.3,26.0,443.0,147.49,117.25
2016,6,12,8,45,354.5,255.0,3.35,26.5,479.0,159.27,126.21
2016,6,12,9,0,348.0,280.0,3.4,27.0,515.0,170.28,134.45
2016,6,12,9,15,297.5,314.5,3.4,27.5,525.5,183.62,144.49
2016,6,12,9,30,247.0,349.0,3.4,28.0,536.0,214.54,154.43
2016,6,12,9,45,283.0,361.5,3.4,28.5,586.5,248.41,174.4
2016,6,12,10,0,319.0,374.0,3.4,29.0,637.0,286.4,200.14
2016,6,12,10,15,392.0,362.5,3.35,29.0,699.5,324.47,226.72
2016,6,12,10,30,465.0,351.0,3.3,29.0,762.0,361.57,254.16
2016,6,12,10,45,463.0,369.0,3.3,29.0,789.0,404.43,288.42
2016,6,12,11,0,461.0,387.0,3.3,29.0,816.0,446.8,321.79
2016,6,12,11,15,462.5,401.5,3.3,29.0,839.5,488.11,353.72
2016,6,12,11,30,464.0,416.0,3.3,29.0,863.0,529.05,384.74
2016,6,12,11,45,464.5,425.0,3.35,29.5,877.5,565.53,411.35
2016,6,12,12,0,465.0,434.0,3.4,30.0,892.0,601.3,436.88
2016,6,12,12,15,454.0,439.0,3.35,30.0,888.0,626.34,455.09
2016,6,12,12,30,443.0,444.0,3.3,30.0,884.0,649.69,471.8
2016,6,12,12,45,419.0,440.0,3.3,30.0,855.0,654.5,475.7
2016,6,12,13,0,395.0,436.0,3.3,30.0,826.0,655.2,476.72
2016,6,12,13,15,355.5,451.5,3.3,30.0,799.5,656.33,477.42
2016,6,12,13,30,316.0,467.0,3.3,30.0,773.0,654.23,475.74
2016,6,12,13,45,397.0,429.0,3.3,30.0,805.5,701.97,510.81
2016,6,12,14,0,478.0,391.0,3.3,30.0,838.0,759.98,552.11
2016,6,12,14,15,418.0,395.0,3.25,30.0,778.0,724.94,527.65
2016,6,12,14,30,358.0,399.0,3.2,30.0,718.0,675.01,493.54
2016,6,12,14,45,356.5,385.0,3.2,30.0,692.5,667.45,489.61
2016,6,12,15,0,355.0,371.0,3.2,30.0,667.0,657.78,484.0
2016,6,12,15,15,302.5,363.5,3.15,30.0,607.5,609.01,450.02
2016,6,12,15,30,250.0,356.0,3.1,30.0,548.0,559.28,415.12
2016,6,12,15,45,135.5,302.0,3.05,30.0,405.0,395.36,296.68
2016,6,12,16,0,21.0,248.0,3.0,30.0,262.0,219.14,164.11
2016,6,12,16,15,120.0,256.5,2.9,29.5,330.0,339.14,258.19
2016,6,12,16,30,219.0,265.0,2.8,29.0,398.0,423.97,323.87
2016,6,12,16,45,270.0,231.5,2.7,29.0,380.0,441.01,337.84
2016,6,12,17,0,321.0,198.0,2.6,29.0,362.0,436.78,336.5
2016,6,12,17,15,382.5,167.5,2.4,28.5,341.5,453.45,350.71
2016,6,12,17,30,444.0,137.0,2.2,28.0,321.0,448.23,348.34
2016,6,12,17,45,403.0,123.5,2.05,28.0,271.5,392.03,305.49
2016,6,12,18,0,362.0,110.0,1.9,28.0,222.0,337.87,263.4
2016,6,12,18,15,301.5,94.5,1.85,27.5,175.5,274.12,213.29
2016,6,12,18,30,241.0,79.0,1.8,27.0,129.0,205.27,157.93
2016,6,12,18,45,172.0,59.0,1.75,26.5,89.5,144.39,107.86
2016,6,12,19,0,103.0,39.0,1.7,26.0,50.0,89.81,61.99
2016,6,12,19,15,51.5,19.5,1.85,26.0,25.0,41.76,4.97
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.5,16.5,2.9,23.5,21.5,12.98,0.0
2016,6,13,6,0,117.0,33.0,3.0,24.0,43.0,24.61,13.23
2016,6,13,6,15,208.5,49.5,3.15,24.0,83.0,36.81,25.28
2016,6,13,6,30,300.0,66.0,3.3,24.0,123.0,48.89,36.17
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.5,55.43,42.02
2016,6,13,7,0,472.0,83.0,3.7,25.0,222.0,64.46,49.77
2016,6,13,7,15,521.0,91.0,3.75,25.5,273.5,69.69,54.06
2016,6,13,7,30,570.0,99.0,3.8,26.0,325.0,74.83,58.14
2016,6,13,7,45,619.0,101.5,3.85,26.5,379.5,76.07,58.86
2016,6,13,8,0,668.0,104.0,3.9,27.0,434.0,77.47,59.67
2016,6,13,8,15,528.5,163.5,3.85,27.0,443.0,109.8,86.29
2016,6,13,8,30,389.0,223.0,3.8,27.0,452.0,144.51,114.45
2016,6,13,8,45,578.5,169.5,3.8,27.5,543.0,110.56,86.07
2016,6,13,9,0,768.0,116.0,3.8,28.0,634.0,89.08,68.08
2016,6,13,9,15,782.5,119.0,3.75,28.5,678.5,89.81,68.35
2016,6,13,9,30,797.0,122.0,3.7,29.0,723.0,127.83,73.7
2016,6,13,9,45,509.0,259.0,3.7,29.5,650.5,214.81,139.85
2016,6,13,10,0,221.0,396.0,3.7,30.0,578.0,289.69,205.95
2016,6,13,10,15,274.5,401.5,3.65,30.0,637.0,315.92,223.82
2016,6,13,10,30,328.0,407.0,3.6,30.0,696.0,358.97,255.26
2016,6,13,10,45,252.5,437.5,3.6,30.5,664.5,375.57,270.35
2016,6,13,11,0,177.0,468.0,3.6,31.0,633.0,392.85,284.67
2016,6,13,11,15,516.0,302.0,3.55,31.0,796.5,450.04,324.67
2016,6,13,11,30,855.0,136.0,3.5,31.0,960.0,535.18,387.39
2016,6,13,11,45,857.0,137.0,3.5,31.0,972.0,577.41,420.39
2016,6,13,12,0,859.0,138.0,3.5,31.0,984.0,617.64,451.32
2016,6,13,12,15,625.0,289.5,3.5,31.0,907.0,624.97,455.54
2016,6,13,12,30,391.0,441.0,3.5,31.0,830.0,612.4,444.48
2016,6,13,12,45,248.5,468.0,3.5,31.5,715.5,554.09,402.16
2016,6,13,13,0,106.0,495.0,3.5,32.0,601.0,475.36,344.62
2016,6,13,13,15,478.0,317.0,3.5,32.0,782.0,649.77,474.27
2016,6,13,13,30,850.0,139.0,3.5,32.0,963.0,794.98,579.41
2016,6,13,13,45,843.5,139.5,3.5,32.0,943.5,810.65,589.34
2016,6,13,14,0,837.0,140.0,3.5,32.0,924.0,822.79,597.83
2016,6,13,14,15,830.5,138.5,3.5,32.0,898.0,829.7,602.98
2016,6,13,14,30,824.0,137.0,3.5,32.0,872.0,833.01,605.88
2016,6,13,14,45,807.5,140.0,3.5,32.0,837.5,840.52,611.73
2016,6,13,15,0,791.0,143.0,3.5,32.0,803.0,832.48,607.31
2016,6,13,15,15,422.0,237.0,3.4,31.5,587.5,608.39,450.87
2016,6,13,15,30,53.0,331.0,3.3,31.0,372.0,335.01,248.62
2016,6,13,15,45,191.0,312.0,3.25,31.0,446.5,450.81,338.06
2016,6,13,16,0,329.0,293.0,3.2,31.0,521.0,561.69,420.49
2016,6,13,16,15,395.0,251.0,3.05,30.5,504.5,568.49,428.02
2016,6,13,16,30,461.0,209.0,2.9,30.0,488.0,587.96,444.68
2016,6,13,16,45,421.5,197.5,2.8,30.0,435.0,535.79,407.47
2016,6,13,17,0,382.0,186.0,2.7,30.0,382.0,484.01,370.33
2016,6,13,17,15,333.0,171.0,2.5,29.5,328.0,407.83,315.04
2016,6,13,17,30,284.0,156.0,2.3,29.0,274.0,350.25,272.21
2016,6,13,17,45,260.0,136.5,2.15,29.0,232.5,305.65,238.16
2016,6,13,18,0,236.0,117.0,2.0,29.0,191.0,262.1,204.08
2016,6,13,18,15,203.0,97.0,1.95,28.5,151.5,214.66,166.48
2016,6,13,18,30,170.0,77.0,1.9,28.0,112.0,169.6,129.76
2016,6,13,18,45,122.0,57.0,1.9,27.5,78.5,120.85,89.52
2016,6,13,19,0,74.0,37.0,1.9,27.0,45.0,68.96,46.41
2016,6,13,19,15,37.0,18.5,2.05,27.0,22.5,31.45,3.54
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,12.98,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,24.51,13.11
2016,6,14,6,15,176.5,51.0,3.3,24.0,80.0,37.68,26.0
2016,6,14,6,30,262.0,69.0,3.4,24.0,119.0,50.64,37.65
2016,6,14,6,45,322.0,84.5,3.55,24.5,165.5,61.49,47.2
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,72.13,56.3
2016,6,14,7,15,198.5,119.0,3.75,25.0,178.0,82.95,65.45
2016,6,14,7,30,15.0,138.0,3.8,25.0,144.0,99.71,79.45
2016,6,14,7,45,25.0,163.5,3.9,25.5,175.5,117.13,93.6
2016,6,14,8,0,35.0,189.0,4.0,26.0,207.0,128.81,102.75
2016,6,14,8,15,17.5,171.5,3.9,26.0,180.5,124.7,98.95
2016,6,14,8,30,0.0,154.0,3.8,26.0,154.0,113.81,89.6
2016,6,14,8,45,10.0,198.0,3.7,26.5,205.0,143.26,113.27
2016,6,14,9,0,20.0,242.0,3.6,27.0,256.0,171.68,135.66
2016,6,14,9,15,36.5,283.0,3.45,27.5,310.0,183.91,144.74
2016,6,14,9,30,53.0,324.0,3.3,28.0,364.0,211.6,157.37
2016,6,14,9,45,35.0,302.0,3.15,28.5,329.0,206.17,152.46
2016,6,14,10,0,17.0,280.0,3.0,29.0,294.0,206.09,152.48
2016,6,14,10,15,42.5,344.0,2.95,29.0,381.0,245.6,180.87
2016,6,14,10,30,68.0,408.0,2.9,29.0,468.0,298.89,219.37
2016,6,14,10,45,49.5,391.5,2.85,29.5,436.0,291.59,214.06
2016,6,14,11,0,31.0,375.0,2.8,30.0,404.0,280.88,206.18
2016,6,14,11,15,28.5,372.5,2.9,30.0,399.5,283.99,208.6
2016,6,14,11,30,26.0,370.0,3.0,30.0,395.0,286.51,210.54
2016,6,14,11,45,30.5,391.5,3.1,30.5,421.5,309.56,226.97
2016,6,14,12,0,35.0,413.0,3.2,31.0,448.0,333.61,243.97
2016,6,14,12,15,29.5,393.5,3.35,31.0,423.5,321.68,235.43
2016,6,14,12,30,24.0,374.0,3.5,31.0,399.0,305.29,223.7
2016,6,14,12,45,185.5,416.5,3.7,31.5,600.5,466.67,342.09
2016,6,14,13,0,347.0,459.0,3.9,32.0,802.0,636.59,461.89
2016,6,14,13,15,600.5,299.0,4.0,32.0,884.0,725.92,528.51
2016,6,14,13,30,854.0,139.0,4.1,32.0,966.0,797.46,583.01
2016,6,14,13,45,851.5,136.5,4.25,32.0,948.0,814.13,594.8
2016,6,14,14,0,849.0,134.0,4.4,32.0,930.0,827.21,604.6
2016,6,14,14,15,594.5,272.0,4.4,32.0,822.0,769.21,561.86
2016,6,14,14,30,340.0,410.0,4.4,32.0,714.0,668.92,488.28
2016,6,14,14,45,581.0,268.0,4.45,32.0,763.0,771.01,565.76
2016,6,14,15,0,822.0,126.0,4.5,32.0,812.0,830.74,610.84
2016,6,14,15,15,560.5,236.0,4.45,31.5,694.0,730.67,540.66
2016,6,14,15,30,299.0,346.0,4.4,31.0,576.0,590.38,438.92
2016,6,14,15,45,535.0,231.0,4.4,31.0,612.0,692.64,518.33
2016,6,14,16,0,771.0,116.0,4.4,31.0,648.0,767.28,575.0
2016,6,14,16,15,752.5,112.5,4.25,30.5,600.5,735.62,554.7
2016,6,14,16,30,734.0,109.0,4.1,30.0,553.0,701.62,533.16
2016,6,14,16,45,707.5,105.5,4.0,30.0,502.0,662.61,506.41
2016,6,14,17,0,681.0,102.0,3.9,30.0,451.0,619.43,475.93
2016,6,14,17,15,649.0,96.5,3.6,29.5,399.0,569.39,440.28
2016,6,14,17,30,617.0,91.0,3.3,29.0,347.0,519.21,403.67
2016,6,14,17,45,571.5,84.5,3.05,29.0,295.0,460.05,358.62
2016,6,14,18,0,526.0,78.0,2.8,29.0,243.0,402.65,313.76
2016,6,14,18,15,463.0,69.5,2.65,28.5,194.0,336.35,261.48
2016,6,14,18,30,400.0,61.0,2.5,28.0,145.0,274.38,210.94
2016,6,14,18,45,306.5,48.5,2.4,27.5,102.0,197.58,147.95
2016,6,14,19,0,213.0,36.0,2.3,27.0,59.0,134.74,94.57
2016,6,14,19,15,106.5,18.0,2.4,26.5,29.5,63.16,14.65
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,23.0,16.5,2.85,23.5,18.5,12.98,0.0
2016,6,15,6,0,46.0,33.0,3.0,24.0,37.0,24.42,13.0
2016,6,15,6,15,115.0,55.5,3.15,24.5,75.0,40.19,28.03
2016,6,15,6,30,184.0,78.0,3.3,25.0,113.0,55.84,41.89
2016,6,15,6,45,258.0,94.0,3.5,25.5,160.0,67.37,51.99
2016,6,15,7,0,332.0,110.0,3.7,26.0,207.0,78.05,61.09
2016,6,15,7,15,383.0,122.5,3.8,26.0,257.0,86.15,67.88
2016,6,15,7,30,434.0,135.0,3.9,26.0,307.0,94.04,74.35
2016,6,15,7,45,491.5,138.5,4.05,26.5,360.0,96.34,75.87
2016,6,15,8,0,549.0,142.0,4.2,27.0,413.0,98.71,77.39
2016,6,15,8,15,578.5,149.0,4.3,27.5,463.5,103.27,80.72
2016,6,15,8,30,608.0,156.0,4.4,28.0,514.0,105.83,82.37
2016,6,15,8,45,651.0,152.0,4.5,28.5,565.0,101.85,78.66
2016,6,15,9,0,694.0,148.0,4.6,29.0,616.0,98.29,75.36
2016,6,15,9,15,711.0,152.0,4.6,29.0,660.5,98.74,75.51
2016,6,15,9,30,728.0,156.0,4.6,29.0,705.0,133.36,80.39
2016,6,15,9,45,756.5,150.5,4.7,29.5,747.5,188.23,110.25
2016,6,15,10,0,785.0,145.0,4.8,30.0,790.0,237.57,144.69
2016,6,15,10,15,794.5,147.0,4.8,30.0,824.0,289.23,186.35
2016,6,15,10,30,804.0,149.0,4.8,30.0,858.0,340.92,229.73
2016,6,15,10,45,819.0,145.5,4.85,30.5,887.5,390.84,271.42
2016,6,15,11,0,834.0,142.0,4.9,31.0,917.0,441.19,312.87
2016,6,15,11,15,839.0,143.0,4.85,31.0,937.0,487.69,351.28
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,532.77,387.69
2016,6,15,11,45,854.0,139.5,4.8,31.5,971.5,575.63,420.89
2016,6,15,12,0,864.0,135.0,4.8,32.0,986.0,617.06,452.18
2016,6,15,12,15,865.0,135.5,4.7,32.0,991.0,654.52,480.42
2016,6,15,12,30,866.0,136.0,4.6,32.0,996.0,689.98,506.57
2016,6,15,12,45,866.5,135.0,4.55,32.5,993.0,722.1,529.14
2016,6,15,13,0,867.0,134.0,4.5,33.0,990.0,751.84,549.55
2016,6,15,13,15,864.5,133.5,4.4,33.0,979.0,776.83,567.29
2016,6,15,13,30,862.0,133.0,4.3,33.0,968.0,798.54,581.81
2016,6,15,13,45,857.5,132.0,4.2,33.0,949.5,814.83,592.65
2016,6,15,14,0,853.0,131.0,4.1,33.0,931.0,827.52,601.16
2016,6,15,14,15,847.5,129.5,4.0,33.0,905.0,835.35,606.52
2016,6,15,14,30,842.0,128.0,3.9,33.0,879.0,839.53,609.56
2016,6,15,14,45,833.0,127.0,3.8,33.0,847.0,837.6,608.66
2016,6,15,15,0,824.0,126.0,3.7,33.0,815.0,832.13,605.55
2016,6,15,15,15,814.0,123.5,3.6,33.0,777.0,831.75,605.98
2016,6,15,15,30,804.0,121.0,3.5,33.0,739.0,816.94,596.84
2016,6,15,15,45,789.5,118.5,3.45,33.0,695.5,795.16,583.43
2016,6,15,16,0,775.0,116.0,3.4,33.0,652.0,770.42,568.07
2016,6,15,16,15,757.0,112.5,3.25,32.5,604.5,739.13,548.89
2016,6,15,16,30,739.0,109.0,3.1,32.0,557.0,705.47,527.94
2016,6,15,16,45,716.0,104.5,3.0,31.5,506.5,667.84,503.76
2016,6,15,17,0,693.0,100.0,2.9,31.0,456.0,625.83,475.64
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.0,576.33,441.06
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,526.62,405.46
2016,6,15,17,45,589.5,83.0,2.3,29.5,300.0,469.45,363.28
2016,6,15,18,0,549.0,76.0,2.1,29.0,248.0,413.63,320.76
2016,6,15,18,15,486.5,67.5,2.05,28.5,198.5,346.63,268.5
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,283.91,217.76
2016,6,15,18,45,333.5,47.5,1.95,27.5,105.5,207.76,155.44
2016,6,15,19,0,243.0,36.0,1.9,27.0,62.0,145.76,102.54
2016,6,15,19,15,121.5,18.0,2.05,26.5,31.0,68.02,18.12
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,12.98,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,24.59,13.07
2016,6,16,6,15,209.0,49.5,3.8,24.5,83.0,36.81,25.19
2016,6,16,6,30,302.0,66.0,3.9,25.0,123.0,48.91,36.01
2016,6,16,6,45,390.0,74.5,4.05,25.5,173.0,55.47,41.87
2016,6,16,7,0,478.0,83.0,4.2,26.0,223.0,64.58,49.66
2016,6,16,7,15,527.5,91.0,4.2,26.0,275.0,69.83,54.07
2016,6,16,7,30,577.0,99.0,4.2,26.0,327.0,74.99,58.29
2016,6,16,7,45,627.0,100.5,4.25,26.5,381.5,75.58,58.46
2016,6,16,8,0,677.0,102.0,4.3,27.0,436.0,76.38,58.78
2016,6,16,8,15,703.0,106.5,4.3,27.5,487.5,78.68,60.34
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,87.72,67.46
2016,6,16,8,45,755.5,111.5,4.35,28.5,589.5,87.35,66.78
2016,6,16,9,0,782.0,112.0,4.4,29.0,640.0,87.05,66.18
2016,6,16,9,15,796.5,115.0,4.4,29.5,684.5,87.9,66.55
2016,6,16,9,30,811.0,118.0,4.4,30.0,729.0,123.89,71.04
2016,6,16,9,45,825.0,118.5,4.45,30.5,769.0,184.96,104.7
2016,6,16,10,0,839.0,119.0,4.5,31.0,809.0,237.91,142.07
2016,6,16,10,15,847.0,121.0,4.5,31.0,843.0,290.79,184.65
2016,6,16,10,30,855.0,123.0,4.5,31.0,877.0,343.34,228.79
2016,6,16,10,45,863.0,123.0,4.55,31.5,904.0,394.13,271.37
2016,6,16,11,0,871.0,123.0,4.6,32.0,931.0,444.1,312.68
2016,6,16,11,15,875.0,124.0,4.6,32.0,951.0,491.84,352.03
2016,6,16,11,30,879.0,125.0,4.6,32.0,971.0,537.99,389.23
2016,6,16,11,45,880.5,126.0,4.6,32.5,983.5,580.98,422.39
2016,6,16,12,0,882.0,127.0,4.6,33.0,996.0,621.87,453.06
2016,6,16,12,15,883.0,127.0,4.6,33.0,1000.5,659.65,481.76
2016,6,16,12,30,884.0,127.0,4.6,33.0,1005.0,695.32,508.36
2016,6,16,12,45,883.0,127.0,4.6,33.0,1001.5,727.5,532.05
2016,6,16,13,0,882.0,127.0,4.6,33.0,998.0,757.2,553.64
2016,6,16,13,15,879.5,126.5,4.55,33.0,987.0,782.44,571.59
2016,6,16,13,30,877.0,126.0,4.5,33.0,976.0,804.36,586.4
2016,6,16,13,45,873.0,125.0,4.45,33.0,957.0,821.2,597.83
2016,6,16,14,0,869.0,124.0,4.4,33.0,938.0,834.43,606.92
2016,6,16,14,15,863.5,122.5,4.35,33.0,912.5,842.33,612.56
2016,6,16,14,30,858.0,121.0,4.3,33.0,887.0,846.53,615.87
2016,6,16,14,45,844.0,123.0,4.25,33.0,853.0,843.04,614.18
2016,6,16,15,0,830.0,125.0,4.2,33.0,819.0,836.06,610.31
2016,6,16,15,15,819.5,122.5,4.1,33.0,780.5,824.51,603.3
2016,6,16,15,30,809.0,120.0,4.0,33.0,742.0,819.96,601.13
2016,6,16,15,45,794.5,117.5,3.95,33.0,698.5,798.16,587.58
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,773.4,572.13
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,742.06,552.88
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,708.33,531.83
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.0,667.26,504.2
2016,6,16,17,0,694.0,101.0,3.4,32.0,458.0,627.78,476.73
2016,6,16,17,15,662.5,95.5,3.15,31.5,405.5,577.72,441.65
2016,6,16,17,30,631.0,90.0,2.9,31.0,353.0,527.44,405.56
2016,6,16,17,45,586.0,84.0,2.7,30.5,301.0,468.63,362.16
2016,6,16,18,0,541.0,78.0,2.5,30.0,249.0,411.47,318.66
2016,6,16,18,15,478.0,69.5,2.35,29.0,199.0,344.52,266.84
2016,6,16,18,30,415.0,61.0,2.2,28.0,149.0,281.85,216.46
2016,6,16,18,45,321.0,49.0,2.1,27.5,105.5,204.45,153.14
2016,6,16,19,0,227.0,37.0,2.0,27.0,62.0,141.19,99.52
2016,6,16,19,15,113.5,18.5,2.1,26.5,31.0,66.39,19.3
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.0,16.0,2.9,22.5,23.0,12.59,0.0
2016,6,17,6,0,162.0,32.0,3.2,23.0,46.0,24.09,12.7
2016,6,17,6,15,263.0,46.5,3.35,23.5,87.5,35.02,23.8
2016,6,17,6,30,364.0,61.0,3.5,24.0,129.0,45.97,33.66
2016,6,17,6,45,457.0,67.0,3.65,24.5,181.0,53.25,40.15
2016,6,17,7,0,550.0,73.0,3.8,25.0,233.0,57.89,44.15
2016,6,17,7,15,596.5,79.5,3.8,25.5,286.5,62.43,47.89
2016,6,17,7,30,643.0,86.0,3.8,26.0,340.0,66.92,51.46
2016,6,17,7,45,689.0,87.0,3.85,26.5,395.5,67.63,51.77
2016,6,17,8,0,735.0,88.0,3.9,27.0,451.0,74.13,56.89
2016,6,17,8,15,758.5,92.0,3.9,27.5,503.0,76.65,58.65
2016,6,17,8,30,782.0,96.0,3.9,28.0,555.0,79.06,60.3
2016,6,17,8,45,805.5,96.5,3.9,28.5,605.0,79.13,60.02
2016,6,17,9,0,829.0,97.0,3.9,29.0,655.0,88.54,67.39
2016,6,17,9,15,842.0,99.5,3.85,29.5,700.0,90.07,68.3
2016,6,17,9,30,855.0,102.0,3.8,30.0,745.0,126.24,72.12
2016,6,17,9,45,867.5,102.5,3.8,30.5,785.5,180.58,99.72
2016,6,17,10,0,880.0,103.0,3.8,31.0,826.0,235.48,138.4
2016,6,17,10,15,887.0,104.5,3.75,31.0,860.0,289.98,182.25
2016,6,17,10,30,894.0,106.0,3.7,31.0,894.0,343.99,227.58
2016,6,17,10,45,900.5,106.5,3.7,31.5,921.5,396.48,271.47
2016,6,17,11,0,907.0,107.0,3.7,32.0,949.0,447.96,313.84
2016,6,17,11,15,910.5,107.5,3.65,32.0,968.5,496.83,353.87
2016,6,17,11,30,914.0,108.0,3.6,32.0,988.0,543.97,391.57
2016,6,17,11,45,917.0,107.5,3.55,32.5,1000.5,588.26,425.35
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,630.43,456.58
2016,6,17,12,15,920.5,107.5,3.4,33.0,1017.5,669.53,485.55
2016,6,17,12,30,921.0,108.0,3.3,33.0,1022.0,706.31,512.19
2016,6,17,12,45,919.5,107.5,3.25,33.5,1018.0,738.64,534.33
2016,6,17,13,0,918.0,107.0,3.2,34.0,1014.0,768.24,554.1
2016,6,17,13,15,915.5,106.5,3.15,34.0,1003.0,793.93,571.28
2016,6,17,13,30,913.0,106.0,3.1,34.0,992.0,816.2,585.81
2016,6,17,13,45,909.0,105.5,3.05,34.0,972.5,833.67,597.23
2016,6,17,14,0,905.0,105.0,3.0,34.0,953.0,847.45,606.32
2016,6,17,14,15,899.5,104.0,2.95,34.0,927.0,855.8,611.97
2016,6,17,14,30,894.0,103.0,2.9,34.0,901.0,860.37,615.31
2016,6,17,14,45,886.0,101.5,2.85,34.0,868.0,858.6,614.68
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,853.12,611.79
2016,6,17,15,15,868.5,98.5,2.75,34.0,796.5,842.75,605.87
2016,6,17,15,30,859.0,97.0,2.7,34.0,758.0,828.9,597.81
2016,6,17,15,45,846.5,94.5,2.7,34.0,714.0,808.22,585.65
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,784.41,571.47
2016,6,17,16,15,818.0,89.5,2.6,33.5,622.0,754.92,554.03
2016,6,17,16,30,802.0,87.0,2.5,33.0,574.0,730.34,539.83
2016,6,17,16,45,781.5,83.5,2.45,33.0,523.0,691.15,514.63
2016,6,17,17,0,761.0,80.0,2.4,33.0,472.0,650.14,487.71
2016,6,17,17,15,732.5,76.0,2.25,32.5,419.0,601.62,454.62
2016,6,17,17,30,704.0,72.0,2.1,32.0,366.0,552.47,420.18
2016,6,17,17,45,665.5,67.0,2.0,31.5,313.0,495.89,379.39
2016,6,17,18,0,627.0,62.0,1.9,31.0,260.0,442.22,339.23
2016,6,17,18,15,569.0,55.5,1.75,30.0,209.0,376.53,288.94
2016,6,17,18,30,511.0,49.0,1.6,29.0,158.0,314.66,239.52
2016,6,17,18,45,420.0,40.0,1.5,28.0,112.5,240.51,179.22
2016,6,17,19,0,329.0,31.0,1.4,27.0,67.0,174.94,123.38
2016,6,17,19,15,164.5,15.5,1.45,26.5,33.5,81.86,26.58
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,16.0,2.15,23.5,22.0,12.59,0.0
2016,6,18,6,0,142.0,32.0,2.4,24.0,44.0,24.02,12.51
2016,6,18,6,15,240.0,47.0,2.45,24.5,84.5,35.24,23.87
2016,6,18,6,30,338.0,62.0,2.5,25.0,125.0,46.45,33.92
2016,6,18,6,45,412.5,71.5,2.65,25.5,174.0,53.67,40.34
2016,6,18,7,0,487.0,81.0,2.8,26.0,223.0,63.2,48.47
2016,6,18,7,15,536.0,89.0,2.7,26.0,275.0,68.51,52.94
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,73.73,57.21
2016,6,18,7,45,620.5,103.0,2.55,26.5,379.5,77.2,59.8
2016,6,18,8,0,656.0,109.0,2.5,27.0,432.0,80.58,62.25
2016,6,18,8,15,682.5,114.0,2.4,27.0,483.5,82.99,64.02
2016,6,18,8,30,709.0,119.0,2.3,27.0,535.0,85.29,65.67
2016,6,18,8,45,732.0,122.0,2.2,27.5,584.0,86.18,66.03
2016,6,18,9,0,755.0,125.0,2.1,28.0,633.0,94.41,72.41
2016,6,18,9,15,770.0,128.5,1.9,28.0,677.5,95.21,72.83
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,128.82,76.51
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,180.65,102.84
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,233.62,139.69
2016,6,18,10,15,825.0,135.0,1.25,29.5,837.0,291.79,184.92
2016,6,18,10,30,834.0,137.0,1.1,30.0,871.0,343.56,226.61
2016,6,18,10,45,844.0,136.5,0.95,30.5,899.5,393.83,266.86
2016,6,18,11,0,854.0,136.0,0.8,31.0,928.0,443.51,305.53
2016,6,18,11,15,858.5,137.0,0.85,31.0,948.5,490.78,342.97
2016,6,18,11,30,863.0,138.0,0.9,31.0,969.0,536.54,378.36
2016,6,18,11,45,859.5,143.5,1.0,31.5,980.0,579.0,410.09
2016,6,18,12,0,856.0,149.0,1.1,32.0,991.0,619.03,439.25
2016,6,18,12,15,857.0,149.0,1.2,32.0,996.5,656.1,466.68
2016,6,18,12,30,858.0,149.0,1.3,32.0,1002.0,691.21,492.3
2016,6,18,12,45,859.0,148.0,1.4,32.0,999.5,723.79,515.85
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,754.14,537.61
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.0,779.8,555.62
2016,6,18,13,30,856.0,146.0,1.6,32.0,975.0,802.25,571.01
2016,6,18,13,45,852.5,144.0,1.65,32.0,957.0,818.94,582.38
2016,6,18,14,0,849.0,142.0,1.7,32.0,939.0,832.02,591.59
2016,6,18,14,15,843.0,140.5,1.7,32.0,913.0,839.81,597.06
2016,6,18,14,30,837.0,139.0,1.7,32.0,887.0,843.94,600.35
2016,6,18,14,45,826.5,138.0,1.75,32.0,854.0,841.09,599.82
2016,6,18,15,0,816.0,137.0,1.8,32.0,821.0,846.66,604.88
2016,6,18,15,15,804.5,134.5,1.8,32.0,782.0,834.3,597.96
2016,6,18,15,30,793.0,132.0,1.8,32.0,743.0,818.57,589.1
2016,6,18,15,45,776.0,130.0,1.8,32.0,698.5,795.57,575.57
2016,6,18,16,0,759.0,128.0,1.8,32.0,654.0,769.69,560.17
2016,6,18,16,15,739.5,124.0,1.75,31.5,606.0,737.17,540.99
2016,6,18,16,30,720.0,120.0,1.7,31.0,558.0,706.18,522.5
2016,6,18,16,45,542.0,156.0,1.65,31.0,469.0,583.67,436.72
2016,6,18,17,0,364.0,192.0,1.6,31.0,380.0,461.17,348.65
2016,6,18,17,15,478.5,146.5,1.5,30.5,365.0,497.91,378.61
2016,6,18,17,30,593.0,101.0,1.4,30.0,350.0,515.26,393.0
2016,6,18,17,45,539.5,95.5,1.35,30.0,297.0,453.07,346.94
2016,6,18,18,0,486.0,90.0,1.3,30.0,244.0,386.9,297.24
2016,6,18,18,15,424.0,79.0,1.25,29.0,194.5,321.4,247.41
2016,6,18,18,30,362.0,68.0,1.2,28.0,145.0,260.62,199.26
2016,6,18,18,45,270.0,53.5,1.15,27.5,102.0,188.63,140.88
2016,6,18,19,0,178.0,39.0,1.1,27.0,59.0,125.76,88.57
2016,6,18,19,15,89.0,19.5,1.15,26.5,29.5,60.4,19.75
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,12.2,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,23.15,11.79
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,36.36,24.86
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,49.31,36.5
2016,6,19,6,45,318.5,78.0,2.05,24.5,157.0,57.1,43.44
2016,6,19,7,0,370.0,89.0,2.2,25.0,197.0,64.76,50.01
2016,6,19,7,15,443.5,99.5,2.2,25.5,255.5,72.27,56.24
2016,6,19,7,30,517.0,110.0,2.2,26.0,314.0,79.75,62.28
2016,6,19,7,45,493.0,133.0,2.25,26.5,350.5,93.04,73.06
2016,6,19,8,0,469.0,156.0,2.3,27.0,387.0,105.45,82.92
2016,6,19,8,15,450.5,182.5,2.2,27.0,424.5,119.13,93.86
2016,6,19,8,30,432.0,209.0,2.1,27.0,462.0,131.83,103.87
2016,6,19,8,45,490.5,208.0,2.05,27.5,519.0,130.6,102.28
2016,6,19,9,0,549.0,207.0,2.0,28.0,576.0,129.52,100.88
2016,6,19,9,15,403.5,276.0,1.95,28.0,557.5,158.43,123.81
2016,6,19,9,30,258.0,345.0,1.9,28.0,539.0,210.69,151.48
2016,6,19,9,45,354.5,331.0,1.9,28.5,613.0,239.24,164.29
2016,6,19,10,0,451.0,317.0,1.9,29.0,687.0,268.2,180.29
2016,6,19,10,15,327.0,375.0,1.95,29.0,649.5,311.88,218.37
2016,6,19,10,30,203.0,433.0,2.0,29.0,612.0,343.24,246.53
2016,6,19,10,45,221.0,431.0,2.1,29.5,631.5,367.52,264.39
2016,6,19,11,0,239.0,429.0,2.2,30.0,651.0,384.53,277.21
2016,6,19,11,15,134.0,406.0,2.3,30.0,531.5,349.41,254.37
2016,6,19,11,30,29.0,383.0,2.4,30.0,412.0,296.55,217.15
2016,6,19,11,45,26.5,375.5,2.5,30.0,402.0,295.44,216.64
2016,6,19,12,0,24.0,368.0,2.6,30.0,392.0,294.58,216.12
2016,6,19,12,15,130.0,434.5,2.65,30.0,564.0,416.86,305.4
2016,6,19,12,30,236.0,501.0,2.7,30.0,736.0,549.09,399.03
2016,6,19,12,45,533.0,329.5,2.75,30.0,857.0,651.96,475.14
2016,6,19,13,0,830.0,158.0,2.8,30.0,978.0,739.15,540.75
2016,6,19,13,15,440.5,298.0,2.8,30.0,732.5,603.15,441.98
2016,6,19,13,30,51.0,438.0,2.8,30.0,487.0,399.57,291.9
2016,6,19,13,45,162.0,447.5,2.85,30.0,600.0,514.5,376.96
2016,6,19,14,0,273.0,457.0,2.9,30.0,713.0,634.43,462.11
2016,6,19,14,15,348.0,412.5,2.9,30.0,729.5,668.29,487.18
2016,6,19,14,30,423.0,368.0,2.9,30.0,746.0,713.64,520.29
2016,6,19,14,45,274.5,387.0,2.9,30.0,629.0,598.05,438.79
2016,6,19,15,0,126.0,406.0,2.9,30.0,512.0,477.73,352.2
2016,6,19,15,15,452.5,269.5,2.8,29.5,623.0,664.03,493.03
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,807.86,597.24
2016,6,19,15,45,768.5,128.0,2.65,29.0,691.5,787.44,583.35
2016,6,19,16,0,758.0,123.0,2.6,29.0,649.0,763.97,568.71
2016,6,19,16,15,435.5,196.5,2.5,29.0,494.0,564.75,426.32
2016,6,19,16,30,113.0,270.0,2.4,29.0,339.0,346.9,262.84
2016,6,19,16,45,397.0,187.0,2.35,29.0,397.5,507.45,388.45
2016,6,19,17,0,681.0,104.0,2.3,29.0,456.0,622.5,475.49
2016,6,19,17,15,649.5,98.5,2.1,28.5,404.0,572.94,439.66
2016,6,19,17,30,618.0,93.0,1.9,28.0,352.0,523.17,403.93
2016,6,19,17,45,579.0,85.0,1.7,28.0,300.5,466.34,361.24
2016,6,19,18,0,540.0,77.0,1.5,28.0,249.0,410.75,318.33
2016,6,19,18,15,479.0,68.5,1.4,27.5,199.5,344.89,267.11
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,283.16,217.34
2016,6,19,18,45,332.0,48.0,1.25,26.5,107.0,208.39,156.35
2016,6,19,19,0,246.0,36.0,1.2,26.0,64.0,147.21,104.41
2016,6,19,19,15,123.0,18.0,1.2,25.5,32.0,69.22,24.48
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.0,15.0,1.3,22.5,21.0,11.8,0.0
2016,6,20,6,0,152.0,30.0,1.5,23.0,42.0,22.61,11.37
2016,6,20,6,15,248.0,44.0,1.6,23.5,82.0,33.17,22.24
2016,6,20,6,30,344.0,58.0,1.7,24.0,122.0,43.73,31.76
2016,6,20,6,45,417.5,67.0,1.85,24.5,170.5,52.89,39.84
2016,6,20,7,0,491.0,76.0,2.0,25.0,219.0,59.47,45.5
2016,6,20,7,15,538.5,83.5,2.05,25.5,270.0,64.54,49.68
2016,6,20,7,30,586.0,91.0,2.1,26.0,321.0,69.53,53.65
2016,6,20,7,45,626.0,95.0,2.15,26.5,373.5,71.88,55.32
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,74.25,56.97
2016,6,20,8,15,691.5,103.5,2.15,27.5,477.0,76.59,58.58
2016,6,20,8,30,717.0,108.0,2.1,28.0,528.0,85.48,65.56
2016,6,20,8,45,522.0,195.0,2.1,28.5,515.0,124.34,96.88
2016,6,20,9,0,327.0,282.0,2.1,29.0,502.0,170.79,133.58
2016,6,20,9,15,558.0,201.5,2.05,29.0,607.5,122.48,94.46
2016,6,20,9,30,789.0,121.0,2.0,29.0,713.0,121.09,70.76
2016,6,20,9,45,801.5,122.5,1.95,29.5,753.0,173.28,97.1
2016,6,20,10,0,814.0,124.0,1.9,30.0,793.0,233.03,139.08
2016,6,20,10,15,823.0,126.0,1.85,30.5,827.0,284.8,179.69
2016,6,20,10,30,832.0,128.0,1.8,31.0,861.0,336.39,221.74
2016,6,20,10,45,477.5,294.5,1.75,31.5,718.5,360.87,251.84
2016,6,20,11,0,123.0,461.0,1.7,32.0,576.0,364.63,261.52
2016,6,20,11,15,490.5,296.0,1.7,32.0,766.5,430.55,306.24
2016,6,20,11,30,858.0,131.0,1.7,32.0,957.0,528.45,375.87
2016,6,20,11,45,586.0,303.5,1.7,32.0,871.5,541.86,386.75
2016,6,20,12,0,314.0,476.0,1.7,32.0,786.0,539.38,384.4
2016,6,20,12,15,591.5,303.5,1.7,32.0,890.0,608.96,435.97
2016,6,20,12,30,869.0,131.0,1.7,32.0,994.0,685.71,492.35
2016,6,20,12,45,870.5,129.5,1.75,32.5,991.5,718.31,514.36
2016,6,20,13,0,872.0,128.0,1.8,33.0,989.0,748.59,534.71
2016,6,20,13,15,575.5,301.5,1.8,33.0,867.5,705.94,501.82
2016,6,20,13,30,279.0,475.0,1.8,33.0,746.0,628.87,445.62
2016,6,20,13,45,294.5,460.5,1.85,33.0,741.5,642.93,456.77
2016,6,20,14,0,310.0,446.0,1.9,33.0,737.0,655.35,466.21
2016,6,20,14,15,581.0,283.0,1.95,33.0,809.5,765.23,545.89
2016,6,20,14,30,852.0,120.0,2.0,33.0,882.0,839.81,598.69
2016,6,20,14,45,827.0,129.0,2.05,33.0,846.0,833.42,595.15
2016,6,20,15,0,802.0,138.0,2.1,33.0,810.0,835.68,598.04
2016,6,20,15,15,791.0,135.5,2.15,33.0,772.5,823.91,591.86
2016,6,20,15,30,780.0,133.0,2.2,33.0,735.0,808.8,583.68
2016,6,20,15,45,765.5,130.0,2.25,33.0,692.0,787.11,571.21
2016,6,20,16,0,751.0,127.0,2.3,33.0,649.0,762.51,556.79
2016,6,20,16,15,732.5,123.0,2.3,32.5,601.5,731.02,538.44
2016,6,20,16,30,714.0,119.0,2.3,32.0,554.0,700.93,520.71
2016,6,20,16,45,688.5,114.5,2.3,32.0,504.0,659.38,493.17
2016,6,20,17,0,663.0,110.0,2.3,32.0,454.0,616.52,464.23
2016,6,20,17,15,630.0,104.5,2.15,31.5,402.0,566.51,429.78
2016,6,20,17,30,597.0,99.0,2.0,31.0,350.0,516.4,394.39
2016,6,20,17,45,551.0,92.0,1.95,30.5,298.0,457.13,351.48
2016,6,20,18,0,505.0,85.0,1.9,30.0,246.0,399.61,308.42
2016,6,20,18,15,441.5,75.5,1.75,29.0,197.0,327.1,252.82
2016,6,20,18,30,378.0,66.0,1.6,28.0,148.0,266.39,204.31
2016,6,20,18,45,286.5,53.0,1.45,27.5,105.0,195.36,146.3
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,133.47,94.45
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,64.13,23.31
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.5,2.4,22.5,20.5,12.2,0.0
2016,6,21,6,0,127.0,31.0,2.7,23.0,41.0,23.23,11.72
2016,6,21,6,15,224.0,46.0,2.75,23.5,80.5,34.44,23.27
2016,6,21,6,30,321.0,61.0,2.8,24.0,120.0,45.62,33.34
2016,6,21,6,45,395.0,71.0,2.85,25.0,168.5,53.15,39.97
2016,6,21,7,0,469.0,81.0,2.9,26.0,217.0,63.03,48.33
2016,6,21,7,15,518.5,89.0,2.85,26.5,268.0,68.32,52.67
2016,6,21,7,30,568.0,97.0,2.8,27.0,319.0,73.51,56.79
2016,6,21,7,45,608.0,102.0,2.8,27.5,372.0,76.34,58.84
2016,6,21,8,0,648.0,107.0,2.8,28.0,425.0,79.15,60.82
2016,6,21,8,15,675.0,112.0,2.65,28.5,476.0,81.61,62.49
2016,6,21,8,30,702.0,117.0,2.5,29.0,527.0,83.95,64.04
2016,6,21,8,45,723.5,120.5,2.35,30.0,575.5,85.13,64.5
2016,6,21,9,0,745.0,124.0,2.2,31.0,624.0,93.57,70.84
2016,6,21,9,15,760.5,127.5,2.1,31.0,668.5,94.4,71.28
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,125.49,74.14
2016,6,21,9,45,788.5,133.0,1.9,31.5,753.0,177.3,99.88
2016,6,21,10,0,801.0,135.0,1.8,32.0,793.0,229.93,136.07
2016,6,21,10,15,810.5,137.5,1.75,32.0,826.5,282.75,177.38
2016,6,21,10,30,820.0,140.0,1.7,32.0,860.0,335.59,220.37
2016,6,21,10,45,572.0,289.0,1.7,32.5,799.5,385.85,266.28
2016,6,21,11,0,324.0,438.0,1.7,33.0,739.0,423.83,298.93
2016,6,21,11,15,359.5,415.0,1.75,33.0,755.0,450.57,319.08
2016,6,21,11,30,395.0,392.0,1.8,33.0,771.0,474.33,337.35
2016,6,21,11,45,351.0,434.0,1.9,33.5,775.0,508.52,361.58
2016,6,21,12,0,307.0,476.0,2.0,34.0,779.0,534.95,379.62
2016,6,21,12,15,587.0,305.5,2.05,34.0,887.5,607.08,432.81
2016,6,21,12,30,867.0,135.0,2.1,34.0,996.0,686.66,491.29
2016,6,21,12,45,866.0,135.0,2.15,34.0,993.0,718.6,513.85
2016,6,21,13,0,865.0,135.0,2.2,34.0,990.0,748.16,534.8
2016,6,21,13,15,862.5,134.5,2.25,34.0,979.0,773.38,552.65
2016,6,21,13,30,860.0,134.0,2.3,34.0,968.0,795.36,567.55
2016,6,21,13,45,855.0,133.5,2.35,34.5,949.5,811.93,577.67
2016,6,21,14,0,850.0,133.0,2.4,35.0,931.0,824.92,585.57
2016,6,21,14,15,844.5,131.5,2.4,34.5,906.0,833.07,592.53
2016,6,21,14,30,839.0,130.0,2.4,34.0,881.0,837.59,597.32
2016,6,21,14,45,836.0,125.0,2.45,34.0,850.0,837.51,598.43
2016,6,21,15,0,833.0,120.0,2.5,34.0,819.0,833.72,597.28
2016,6,21,15,15,822.5,118.0,2.5,34.0,781.0,822.78,591.26
2016,6,21,15,30,812.0,116.0,2.5,34.0,743.0,808.5,583.19
2016,6,21,15,45,798.5,113.5,2.5,34.0,700.0,797.77,577.56
2016,6,21,16,0,785.0,111.0,2.5,34.0,657.0,773.96,563.3
2016,6,21,16,15,767.5,107.5,2.45,33.5,609.5,743.11,545.19
2016,6,21,16,30,750.0,104.0,2.4,33.0,562.0,709.84,525.28
2016,6,21,16,45,728.5,99.5,2.4,33.0,512.0,670.37,500.01
2016,6,21,17,0,707.0,95.0,2.4,33.0,462.0,629.22,472.42
2016,6,21,17,15,676.0,90.5,2.3,32.5,409.5,582.81,440.83
2016,6,21,17,30,645.0,86.0,2.2,32.0,357.0,533.64,406.44
2016,6,21,17,45,607.0,79.0,2.1,31.5,305.5,477.51,365.9
