Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,0,569.0,72.0,2.0,31.0,254.0,422.49,324.77
2016,6,21,18,15,508.5,64.5,1.8,30.0,204.0,356.74,274.33
2016,6,21,18,30,448.0,57.0,1.6,29.0,154.0,295.04,225.11
2016,6,21,18,45,360.5,46.0,1.45,28.5,110.0,222.97,166.29
2016,6,21,19,0,273.0,35.0,1.3,28.0,66.0,159.14,112.41
2016,6,21,19,15,136.5,17.5,1.35,27.5,33.0,73.16,27.81
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.0,14.5,2.6,23.5,21.0,11.41,0.0
2016,6,22,6,0,152.0,29.0,2.9,24.0,42.0,21.89,10.55
2016,6,22,6,15,251.5,43.0,3.05,24.5,82.0,32.48,21.51
2016,6,22,6,30,351.0,57.0,3.2,25.0,122.0,43.09,31.04
2016,6,22,6,45,426.0,66.0,3.35,25.5,171.0,52.23,39.1
2016,6,22,7,0,501.0,75.0,3.5,26.0,220.0,58.87,44.79
2016,6,22,7,15,549.0,82.0,3.5,26.5,271.5,63.63,48.71
2016,6,22,7,30,597.0,89.0,3.5,27.0,323.0,68.33,52.44
2016,6,22,7,45,634.5,94.0,3.5,27.5,375.5,71.39,54.71
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,74.41,56.9
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.5,76.78,58.52
2016,6,22,8,30,724.0,108.0,3.4,29.0,531.0,85.69,65.51
2016,6,22,8,45,744.5,111.5,3.4,29.5,579.5,87.17,66.35
2016,6,22,9,0,765.0,115.0,3.4,30.0,628.0,88.54,67.11
2016,6,22,9,15,780.5,118.0,3.4,30.5,672.5,89.33,67.41
2016,6,22,9,30,796.0,121.0,3.4,31.0,717.0,120.21,70.05
2016,6,22,9,45,808.0,123.0,3.4,31.5,757.0,173.07,96.31
2016,6,22,10,0,820.0,125.0,3.4,32.0,797.0,233.4,138.52
2016,6,22,10,15,828.5,127.0,3.45,32.0,831.0,285.44,179.77
2016,6,22,10,30,837.0,129.0,3.5,32.0,865.0,337.24,222.79
2016,6,22,10,45,844.5,130.0,3.55,32.5,892.5,387.63,264.6
2016,6,22,11,0,852.0,131.0,3.6,33.0,920.0,437.23,305.17
2016,6,22,11,15,615.0,278.5,3.65,33.0,855.0,469.9,334.85
2016,6,22,11,30,378.0,426.0,3.7,33.0,790.0,492.14,353.54
2016,6,22,11,45,335.5,453.5,3.75,33.5,779.5,512.75,368.59
2016,6,22,12,0,293.0,481.0,3.8,34.0,769.0,529.82,380.46
2016,6,22,12,15,587.0,303.5,3.85,34.0,885.0,605.43,437.37
2016,6,22,12,30,881.0,126.0,3.9,34.0,1001.0,689.62,500.62
2016,6,22,12,45,881.5,125.0,3.95,34.0,998.5,722.24,524.29
2016,6,22,13,0,882.0,124.0,4.0,34.0,996.0,752.44,546.21
2016,6,22,13,15,880.0,123.5,4.0,34.0,985.0,778.25,564.55
2016,6,22,13,30,878.0,123.0,4.0,34.0,974.0,800.78,579.77
2016,6,22,13,45,584.5,288.0,4.05,34.5,850.0,742.85,535.35
2016,6,22,14,0,291.0,453.0,4.1,35.0,726.0,645.53,462.95
2016,6,22,14,15,575.5,285.5,4.1,34.5,806.5,762.55,551.11
2016,6,22,14,30,860.0,118.0,4.1,34.0,887.0,844.79,611.81
2016,6,22,14,45,838.5,124.5,4.1,34.0,852.0,839.26,608.47
2016,6,22,15,0,817.0,131.0,4.1,34.0,817.0,830.31,603.5
2016,6,22,15,15,806.0,128.5,4.05,34.0,779.0,829.96,604.21
2016,6,22,15,30,795.0,126.0,4.0,34.0,741.0,814.76,595.05
2016,6,22,15,45,460.5,223.5,4.0,34.0,575.0,623.81,461.17
2016,6,22,16,0,126.0,321.0,4.0,34.0,409.0,406.61,301.08
2016,6,22,16,15,426.5,218.0,3.9,33.5,484.0,579.33,433.97
2016,6,22,16,30,727.0,115.0,3.8,33.0,559.0,703.9,528.07
2016,6,22,16,45,507.0,161.5,3.75,32.5,458.0,564.26,427.29
2016,6,22,17,0,287.0,208.0,3.7,32.0,357.0,423.34,323.03
2016,6,22,17,15,449.0,152.0,3.5,31.5,355.5,484.5,372.47
2016,6,22,17,30,611.0,96.0,3.3,31.0,354.0,523.1,403.55
2016,6,22,17,45,567.0,89.0,3.15,31.0,302.0,464.54,359.23
2016,6,22,18,0,523.0,82.0,3.0,31.0,250.0,407.58,315.35
2016,6,22,18,15,462.0,73.0,2.8,30.0,200.5,341.76,264.44
2016,6,22,18,30,401.0,64.0,2.6,29.0,151.0,275.61,211.58
2016,6,22,18,45,313.5,51.0,2.45,28.5,107.5,204.91,153.55
2016,6,22,19,0,226.0,38.0,2.3,28.0,64.0,142.82,101.19
2016,6,22,19,15,113.0,19.0,2.4,27.5,32.0,68.03,26.44
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,72.0,15.0,2.95,23.5,21.0,11.8,0.0
2016,6,23,6,0,144.0,30.0,3.1,24.0,42.0,22.58,10.93
2016,6,23,6,15,243.0,44.5,3.25,24.0,82.0,33.49,22.38
2016,6,23,6,30,342.0,59.0,3.4,24.0,122.0,44.4,32.28
2016,6,23,6,45,430.0,66.5,3.55,24.5,172.5,52.68,39.65
2016,6,23,7,0,518.0,74.0,3.7,25.0,223.0,58.34,44.53
2016,6,23,7,15,566.0,81.0,3.7,25.5,275.0,63.17,48.52
2016,6,23,7,30,614.0,88.0,3.7,26.0,327.0,67.93,52.33
2016,6,23,7,45,661.5,89.0,3.7,26.5,382.0,68.53,52.54
2016,6,23,8,0,709.0,90.0,3.7,27.0,437.0,75.08,57.71
2016,6,23,8,15,733.5,94.0,3.65,27.5,488.5,77.53,59.4
2016,6,23,8,30,758.0,98.0,3.6,28.0,540.0,79.87,60.99
2016,6,23,8,45,782.5,98.5,3.6,28.5,590.0,79.86,60.64
2016,6,23,9,0,807.0,99.0,3.6,29.0,640.0,79.9,60.34
2016,6,23,9,15,821.0,101.5,3.55,29.5,684.5,90.59,68.73
2016,6,23,9,30,835.0,104.0,3.5,30.0,729.0,121.63,70.91
2016,6,23,9,45,848.0,104.5,3.5,30.5,769.5,174.9,96.69
2016,6,23,10,0,861.0,105.0,3.5,31.0,810.0,228.82,134.01
2016,6,23,10,15,868.5,106.5,3.5,31.5,844.0,282.46,176.48
2016,6,23,10,30,876.0,108.0,3.5,32.0,878.0,335.71,220.51
2016,6,23,10,45,883.0,108.5,3.55,32.5,906.0,387.54,263.68
2016,6,23,11,0,890.0,109.0,3.6,33.0,934.0,438.46,305.49
2016,6,23,11,15,893.5,110.0,3.65,33.0,954.0,486.98,345.28
2016,6,23,11,30,897.0,111.0,3.7,33.0,974.0,533.84,382.86
2016,6,23,11,45,891.5,117.0,3.75,33.5,985.0,577.21,416.16
2016,6,23,12,0,886.0,123.0,3.8,34.0,996.0,617.89,446.52
2016,6,23,12,15,887.0,123.5,3.8,34.0,1001.0,656.34,475.38
2016,6,23,12,30,888.0,124.0,3.8,34.0,1006.0,692.67,502.14
2016,6,23,12,45,886.5,124.5,3.85,34.0,1003.0,725.16,525.94
2016,6,23,13,0,885.0,125.0,3.9,34.0,1000.0,755.18,547.67
2016,6,23,13,15,882.5,124.5,3.9,34.0,989.0,780.76,565.84
2016,6,23,13,30,880.0,124.0,3.9,34.0,978.0,803.04,580.86
2016,6,23,13,45,599.0,286.5,3.95,34.0,863.0,753.31,543.29
2016,6,23,14,0,318.0,449.0,4.0,34.0,748.0,664.32,477.83
2016,6,23,14,15,588.5,285.0,3.95,34.0,819.0,773.04,558.8
2016,6,23,14,30,859.0,121.0,3.9,34.0,890.0,846.71,612.15
2016,6,23,14,45,521.0,265.5,3.9,34.0,727.0,713.04,518.45
2016,6,23,15,0,183.0,410.0,3.9,34.0,564.0,529.85,385.74
2016,6,23,15,15,503.5,261.0,3.85,34.0,656.5,699.61,512.48
2016,6,23,15,30,824.0,112.0,3.8,34.0,749.0,815.23,595.33
2016,6,23,15,45,808.5,110.5,3.8,34.0,705.0,803.52,588.07
2016,6,23,16,0,793.0,109.0,3.8,34.0,661.0,779.05,573.07
2016,6,23,16,15,629.5,159.5,3.75,33.5,578.0,691.9,514.27
2016,6,23,16,30,466.0,210.0,3.7,33.0,495.0,593.86,444.95
2016,6,23,16,45,585.0,153.5,3.7,32.5,479.0,623.33,470.69
2016,6,23,17,0,704.0,97.0,3.7,32.0,463.0,632.75,481.54
2016,6,23,17,15,673.0,92.0,3.5,31.5,410.5,583.41,446.84
2016,6,23,17,30,642.0,87.0,3.3,31.0,358.0,533.79,411.34
2016,6,23,17,45,593.5,82.0,3.15,31.0,305.0,473.59,366.21
2016,6,23,18,0,545.0,77.0,3.0,31.0,252.0,415.28,321.3
2016,6,23,18,15,484.5,69.0,2.75,30.0,202.5,349.88,270.67
2016,6,23,18,30,424.0,61.0,2.5,29.0,153.0,288.49,221.35
2016,6,23,18,45,331.5,49.5,2.3,28.5,109.0,211.05,158.13
2016,6,23,19,0,239.0,38.0,2.1,28.0,65.0,147.88,104.89
2016,6,23,19,15,119.5,19.0,2.2,27.5,32.5,70.3,28.11
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.0,15.0,1.8,22.5,20.5,11.8,0.0
2016,6,24,6,0,140.0,30.0,2.0,23.0,41.0,22.56,10.85
2016,6,24,6,15,242.0,44.5,2.15,23.5,81.5,33.48,22.42
2016,6,24,6,30,344.0,59.0,2.3,24.0,122.0,44.41,32.29
2016,6,24,6,45,436.0,65.5,2.5,24.5,173.0,51.98,39.05
2016,6,24,7,0,528.0,72.0,2.7,25.0,224.0,56.97,43.36
2016,6,24,7,15,576.0,78.5,2.75,25.5,276.0,61.5,47.11
2016,6,24,7,30,624.0,85.0,2.8,26.0,328.0,66.0,50.69
2016,6,24,7,45,502.5,129.5,2.85,27.0,344.0,91.13,71.37
2016,6,24,8,0,381.0,174.0,2.9,28.0,360.0,114.45,90.08
2016,6,24,8,15,207.5,199.0,2.95,28.5,302.0,128.1,100.71
2016,6,24,8,30,34.0,224.0,3.0,29.0,244.0,150.16,118.03
2016,6,24,8,45,162.5,256.5,3.05,29.5,364.5,163.8,128.32
2016,6,24,9,0,291.0,289.0,3.1,30.0,485.0,173.27,135.21
2016,6,24,9,15,319.0,305.0,3.15,30.0,533.0,180.1,140.24
2016,6,24,9,30,347.0,321.0,3.2,30.0,581.0,203.47,143.86
2016,6,24,9,45,343.0,342.5,3.3,30.5,611.5,241.83,166.23
2016,6,24,10,0,339.0,364.0,3.4,31.0,642.0,279.98,192.94
2016,6,24,10,15,344.5,380.0,3.5,31.0,672.5,317.18,221.01
2016,6,24,10,30,350.0,396.0,3.6,31.0,703.0,354.95,250.32
2016,6,24,10,45,390.5,391.0,3.7,31.5,744.0,393.2,278.85
2016,6,24,11,0,431.0,386.0,3.8,32.0,785.0,428.02,305.19
2016,6,24,11,15,427.5,399.5,3.9,32.0,803.0,464.98,334.02
2016,6,24,11,30,424.0,413.0,4.0,32.0,821.0,501.15,361.71
2016,6,24,11,45,291.5,457.5,4.1,32.0,740.0,490.86,355.88
2016,6,24,12,0,159.0,502.0,4.2,32.0,659.0,467.87,339.77
2016,6,24,12,15,316.5,469.5,4.25,32.0,783.0,557.85,405.28
2016,6,24,12,30,474.0,437.0,4.3,32.0,907.0,660.44,478.58
2016,6,24,12,45,387.5,459.0,4.4,32.0,842.5,642.17,465.63
2016,6,24,13,0,301.0,481.0,4.5,32.0,778.0,616.99,447.91
2016,6,24,13,15,239.5,487.5,4.5,31.5,722.5,586.27,427.17
2016,6,24,13,30,178.0,494.0,4.5,31.0,667.0,555.88,406.16
2016,6,24,13,45,510.0,316.5,4.55,31.0,798.0,706.84,519.69
2016,6,24,14,0,842.0,139.0,4.6,31.0,929.0,823.21,605.62
2016,6,24,14,15,836.0,137.5,4.55,31.0,904.0,831.14,610.75
2016,6,24,14,30,830.0,136.0,4.5,31.0,879.0,835.46,614.17
2016,6,24,14,45,549.5,266.0,4.5,31.0,751.0,741.75,546.76
2016,6,24,15,0,269.0,396.0,4.5,31.0,623.0,606.59,447.4
2016,6,24,15,15,152.0,353.5,4.4,30.5,481.0,454.21,338.86
2016,6,24,15,30,35.0,311.0,4.3,30.0,339.0,300.54,224.78
2016,6,24,15,45,324.5,253.5,4.25,30.0,481.5,521.66,395.82
2016,6,24,16,0,614.0,196.0,4.2,30.0,624.0,725.34,545.72
2016,6,24,16,15,546.5,200.5,4.05,30.0,561.0,658.12,497.18
2016,6,24,16,30,479.0,205.0,3.9,30.0,498.0,599.35,455.25
2016,6,24,16,45,409.5,202.0,3.8,30.0,436.5,532.78,407.18
2016,6,24,17,0,340.0,199.0,3.7,30.0,375.0,452.45,348.35
2016,6,24,17,15,318.5,178.5,3.45,29.5,329.0,407.16,315.75
2016,6,24,17,30,297.0,158.0,3.2,29.0,283.0,362.03,282.42
2016,6,24,17,45,276.0,138.0,2.95,28.5,241.5,318.21,249.28
2016,6,24,18,0,255.0,118.0,2.7,28.0,200.0,275.08,215.79
2016,6,24,18,15,224.0,98.5,2.45,27.5,160.5,228.23,178.37
2016,6,24,18,30,193.0,79.0,2.2,27.0,121.0,183.52,141.68
2016,6,24,18,45,143.5,59.5,2.0,27.0,86.0,133.28,99.78
2016,6,24,19,0,94.0,40.0,1.8,27.0,51.0,87.35,61.04
2016,6,24,19,15,47.0,20.0,1.85,26.5,25.5,41.76,15.2
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,7.0,2.4,24.0,7.0,5.51,0.0
2016,6,25,6,0,0.0,14.0,2.5,24.0,14.0,10.64,2.03
2016,6,25,6,15,0.0,28.0,2.55,24.0,28.0,21.37,12.24
2016,6,25,6,30,0.0,42.0,2.6,24.0,42.0,32.09,21.8
2016,6,25,6,45,0.0,60.0,2.65,24.5,60.0,45.24,33.29
2016,6,25,7,0,0.0,78.0,2.7,25.0,78.0,58.27,44.48
2016,6,25,7,15,145.5,110.0,2.85,25.0,166.5,79.05,62.15
2016,6,25,7,30,291.0,142.0,3.0,25.0,255.0,98.25,78.22
2016,6,25,7,45,274.5,169.0,3.2,25.5,288.5,113.6,90.65
2016,6,25,8,0,258.0,196.0,3.4,26.0,322.0,128.11,102.19
2016,6,25,8,15,179.5,224.5,3.55,26.0,317.0,146.8,117.22
2016,6,25,8,30,101.0,253.0,3.7,26.0,312.0,166.67,133.06
2016,6,25,8,45,68.5,258.5,3.85,26.5,300.0,170.2,135.21
2016,6,25,9,0,36.0,264.0,4.0,27.0,288.0,173.25,137.02
2016,6,25,9,15,103.0,308.5,4.05,27.0,384.5,198.35,156.8
2016,6,25,9,30,170.0,353.0,4.1,27.0,481.0,219.21,161.72
2016,6,25,9,45,174.5,374.5,4.15,27.0,512.0,248.39,180.35
2016,6,25,10,0,179.0,396.0,4.2,27.0,543.0,278.38,201.82
2016,6,25,10,15,149.0,412.5,4.2,27.0,538.5,298.29,218.14
2016,6,25,10,30,119.0,429.0,4.2,27.0,534.0,314.86,232.04
2016,6,25,10,45,127.5,445.5,4.25,27.5,561.0,341.75,251.88
2016,6,25,11,0,136.0,462.0,4.3,28.0,588.0,369.72,272.41
2016,6,25,11,15,110.5,464.5,4.25,28.0,568.5,380.98,281.4
2016,6,25,11,30,85.0,467.0,4.2,28.0,549.0,381.48,282.19
2016,6,25,11,45,42.5,290.0,4.2,28.5,331.0,242.39,179.73
2016,6,25,12,0,0.0,113.0,4.2,29.0,113.0,87.63,62.29
2016,6,25,12,15,2.0,130.5,4.15,29.0,132.5,102.56,73.88
2016,6,25,12,30,4.0,148.0,4.1,29.0,152.0,117.73,85.52
2016,6,25,12,45,4.5,152.5,4.05,29.0,157.5,121.97,88.77
2016,6,25,13,0,5.0,157.0,4.0,29.0,163.0,126.2,92.03
2016,6,25,13,15,2.5,114.0,3.95,29.0,117.0,90.89,64.96
2016,6,25,13,30,0.0,71.0,3.9,29.0,71.0,55.32,37.48
2016,6,25,13,45,8.5,190.0,3.85,29.0,198.5,155.95,115.05
2016,6,25,14,0,17.0,309.0,3.8,29.0,326.0,259.29,192.85
2016,6,25,14,15,17.5,307.0,3.75,29.0,324.0,259.2,192.77
2016,6,25,14,30,18.0,305.0,3.7,29.0,322.0,259.06,192.92
2016,6,25,14,45,9.0,203.0,3.7,29.0,211.5,168.07,124.55
2016,6,25,15,0,0.0,101.0,3.7,29.0,101.0,78.46,55.72
2016,6,25,15,15,0.0,86.5,3.7,28.5,86.5,66.94,47.02
2016,6,25,15,30,0.0,72.0,3.7,28.0,72.0,55.6,38.33
2016,6,25,15,45,0.0,86.0,3.7,28.0,86.0,66.41,46.95
2016,6,25,16,0,0.0,100.0,3.7,28.0,100.0,77.36,55.7
2016,6,25,16,15,0.0,85.0,3.65,28.0,85.0,65.52,46.51
2016,6,25,16,30,0.0,70.0,3.6,28.0,70.0,53.84,37.4
2016,6,25,16,45,3.5,118.5,3.6,28.0,120.5,95.34,70.64
2016,6,25,17,0,7.0,167.0,3.6,28.0,171.0,140.63,106.71
2016,6,25,17,15,3.5,114.5,3.4,27.5,116.5,92.76,69.16
2016,6,25,17,30,0.0,62.0,3.2,27.0,62.0,47.52,33.04
2016,6,25,17,45,0.0,53.0,3.05,27.0,53.0,40.56,27.51
2016,6,25,18,0,0.0,44.0,2.9,27.0,44.0,33.62,21.91
2016,6,25,18,15,0.0,35.0,2.65,26.5,35.0,26.7,16.29
2016,6,25,18,30,0.0,26.0,2.4,26.0,26.0,19.79,10.58
2016,6,25,18,45,0.0,18.5,2.15,25.5,18.5,14.06,5.77
2016,6,25,19,0,0.0,11.0,1.9,25.0,11.0,8.34,0.93
2016,6,25,19,15,0.0,5.5,1.95,25.0,5.5,4.16,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.0,1.2,23.5,12.0,9.44,0.0
2016,6,26,6,0,0.0,24.0,1.3,24.0,24.0,18.12,7.29
2016,6,26,6,15,25.0,45.0,1.45,24.0,49.5,33.16,22.08
2016,6,26,6,30,50.0,66.0,1.6,24.0,75.0,47.89,35.23
2016,6,26,6,45,78.5,87.0,1.8,24.5,107.0,61.91,47.5
2016,6,26,7,0,107.0,108.0,2.0,25.0,139.0,76.01,59.57
2016,6,26,7,15,84.5,129.5,2.05,25.0,157.0,91.08,72.31
2016,6,26,7,30,62.0,151.0,2.1,25.0,175.0,104.71,83.6
2016,6,26,7,45,354.5,128.0,2.2,25.5,297.5,87.48,68.68
2016,6,26,8,0,647.0,105.0,2.3,26.0,420.0,77.92,60.31
2016,6,26,8,15,515.5,162.0,2.35,26.0,431.0,108.88,85.85
2016,6,26,8,30,384.0,219.0,2.4,26.0,442.0,142.39,113.07
2016,6,26,8,45,214.5,246.5,2.45,26.5,373.5,160.2,126.88
2016,6,26,9,0,45.0,274.0,2.5,27.0,305.0,178.57,141.0
2016,6,26,9,15,101.5,313.5,2.55,27.5,388.0,200.66,157.91
2016,6,26,9,30,158.0,353.0,2.6,28.0,471.0,218.26,160.18
2016,6,26,9,45,147.0,374.0,2.7,28.5,488.5,244.6,176.92
2016,6,26,10,0,136.0,395.0,2.8,29.0,506.0,269.91,195.02
2016,6,26,10,15,492.0,256.5,2.85,29.5,684.5,274.21,184.96
2016,6,26,10,30,848.0,118.0,2.9,30.0,863.0,332.05,219.84
2016,6,26,10,45,854.0,120.0,3.0,30.5,890.0,383.13,262.53
2016,6,26,11,0,860.0,122.0,3.1,31.0,917.0,433.27,303.89
2016,6,26,11,15,864.0,123.0,3.15,31.0,937.5,480.74,342.95
2016,6,26,11,30,868.0,124.0,3.2,31.0,958.0,526.66,379.93
2016,6,26,11,45,668.5,277.0,3.25,31.5,924.5,568.18,410.63
2016,6,26,12,0,469.0,430.0,3.3,32.0,891.0,595.11,428.59
2016,6,26,12,15,466.5,434.5,3.3,32.0,895.5,625.57,450.67
2016,6,26,12,30,464.0,439.0,3.3,32.0,900.0,654.94,471.61
2016,6,26,12,45,471.0,434.5,3.35,32.0,901.5,683.48,492.04
2016,6,26,13,0,478.0,430.0,3.4,32.0,903.0,710.6,511.34
2016,6,26,13,15,448.0,424.5,3.4,32.0,864.0,706.8,509.14
2016,6,26,13,30,418.0,419.0,3.4,32.0,825.0,698.92,504.24
2016,6,26,13,45,361.5,433.5,3.4,32.0,780.0,674.2,487.27
2016,6,26,14,0,305.0,448.0,3.4,32.0,735.0,652.94,472.39
2016,6,26,14,15,560.0,295.5,3.35,32.0,804.0,757.22,549.92
2016,6,26,14,30,815.0,143.0,3.3,32.0,873.0,841.87,611.12
2016,6,26,14,45,807.0,140.5,3.3,32.0,841.0,839.98,610.1
2016,6,26,15,0,799.0,138.0,3.3,32.0,809.0,834.5,607.45
2016,6,26,15,15,706.0,185.5,3.25,32.0,758.5,808.01,590.05
2016,6,26,15,30,613.0,233.0,3.2,32.0,708.0,771.36,564.25
2016,6,26,15,45,581.5,225.5,3.15,32.0,655.0,733.67,539.62
2016,6,26,16,0,550.0,218.0,3.1,32.0,602.0,687.68,509.17
2016,6,26,16,15,450.0,231.5,2.95,31.5,530.5,612.37,456.93
2016,6,26,16,30,350.0,245.0,2.8,31.0,459.0,522.46,393.52
2016,6,26,16,45,508.0,176.5,2.7,31.0,457.0,581.97,440.32
2016,6,26,17,0,666.0,108.0,2.6,31.0,455.0,619.43,470.04
2016,6,26,17,15,633.5,102.5,2.3,30.5,403.5,569.72,434.53
2016,6,26,17,30,601.0,97.0,2.0,30.0,352.0,519.87,398.64
2016,6,26,17,45,557.0,90.0,1.7,29.5,300.0,461.63,355.6
2016,6,26,18,0,513.0,83.0,1.4,29.0,248.0,404.99,312.53
2016,6,26,18,15,451.5,74.0,1.3,28.5,199.0,339.17,261.74
2016,6,26,18,30,390.0,65.0,1.2,28.0,150.0,273.13,209.16
2016,6,26,18,45,301.5,52.0,1.15,27.5,107.0,202.27,151.62
2016,6,26,19,0,213.0,39.0,1.1,27.0,64.0,140.13,99.7
2016,6,26,19,15,106.5,19.5,1.1,26.5,32.0,67.41,28.25
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.5,13.5,1.4,22.5,20.0,10.62,0.0
2016,6,27,6,0,167.0,27.0,1.6,23.0,40.0,20.48,8.85
2016,6,27,6,15,270.0,40.0,1.65,23.5,80.0,30.44,19.83
2016,6,27,6,30,373.0,53.0,1.7,24.0,120.0,42.62,30.75
2016,6,27,6,45,454.5,60.0,1.75,24.5,169.5,47.92,35.57
2016,6,27,7,0,536.0,67.0,1.8,25.0,219.0,53.35,40.27
2016,6,27,7,15,583.0,73.0,1.75,25.5,271.0,57.66,43.84
2016,6,27,7,30,630.0,79.0,1.7,26.0,323.0,61.95,47.26
2016,6,27,7,45,497.5,127.5,1.7,27.0,338.0,89.85,70.27
2016,6,27,8,0,365.0,176.0,1.7,28.0,353.0,119.24,93.92
2016,6,27,8,15,377.5,196.5,1.7,28.5,398.0,130.63,102.61
2016,6,27,8,30,390.0,217.0,1.7,29.0,443.0,141.49,110.78
2016,6,27,8,45,460.5,213.5,1.75,29.5,503.5,133.11,103.43
2016,6,27,9,0,531.0,210.0,1.8,30.0,564.0,130.91,101.15
2016,6,27,9,15,679.5,156.0,1.8,30.5,642.0,100.46,76.26
2016,6,27,9,30,828.0,102.0,1.8,31.0,720.0,117.82,68.73
2016,6,27,9,45,839.0,104.0,1.8,31.5,760.0,171.33,93.96
2016,6,27,10,0,850.0,106.0,1.8,32.0,800.0,225.33,130.67
2016,6,27,10,15,858.0,107.5,1.8,32.0,834.0,278.58,172.43
2016,6,27,10,30,866.0,109.0,1.8,32.0,868.0,331.52,215.95
2016,6,27,10,45,871.5,110.5,1.8,32.5,895.5,383.05,258.23
2016,6,27,11,0,877.0,112.0,1.8,33.0,923.0,433.56,298.96
2016,6,27,11,15,656.5,262.0,1.8,33.0,877.0,476.88,335.44
2016,6,27,11,30,436.0,412.0,1.8,33.0,831.0,506.1,358.58
2016,6,27,11,45,429.0,420.5,1.8,33.5,838.0,537.0,380.47
2016,6,27,12,0,422.0,429.0,1.8,34.0,845.0,566.61,400.87
2016,6,27,12,15,649.5,277.0,1.8,34.0,920.5,626.21,444.71
2016,6,27,12,30,877.0,125.0,1.8,34.0,996.0,685.52,488.77
2016,6,27,12,45,876.0,125.0,1.8,34.5,993.0,717.81,510.24
2016,6,27,13,0,875.0,125.0,1.8,35.0,990.0,747.68,529.8
2016,6,27,13,15,873.0,124.5,1.85,35.0,979.5,773.56,547.81
2016,6,27,13,30,871.0,124.0,1.9,35.0,969.0,796.2,562.82
2016,6,27,13,45,866.0,124.0,1.95,35.0,951.0,813.43,574.44
2016,6,27,14,0,861.0,124.0,2.0,35.0,933.0,827.1,583.91
2016,6,27,14,15,855.5,122.5,2.0,35.0,908.0,835.46,589.71
2016,6,27,14,30,850.0,121.0,2.0,35.0,883.0,840.16,593.34
2016,6,27,14,45,827.0,128.5,2.0,35.0,847.5,834.44,590.47
2016,6,27,15,0,804.0,136.0,2.0,35.0,812.0,837.26,593.26
2016,6,27,15,15,793.0,133.5,2.0,35.0,774.5,825.76,586.93
2016,6,27,15,30,782.0,131.0,2.0,35.0,737.0,810.91,578.64
2016,6,27,15,45,566.5,211.0,2.05,35.0,636.5,708.71,510.54
2016,6,27,16,0,351.0,291.0,2.1,35.0,536.0,578.73,420.74
2016,6,27,16,15,283.0,280.5,2.1,34.5,469.5,510.32,374.96
2016,6,27,16,30,215.0,270.0,2.1,34.0,403.0,426.61,316.83
2016,6,27,16,45,231.5,242.5,2.15,34.0,374.0,408.52,305.78
2016,6,27,17,0,248.0,215.0,2.2,34.0,345.0,403.85,303.71
2016,6,27,17,15,410.0,159.0,2.1,33.5,345.5,466.92,353.31
2016,6,27,17,30,572.0,103.0,2.0,33.0,346.0,507.95,385.63
2016,6,27,17,45,531.0,95.0,1.9,32.5,295.5,451.52,344.47
2016,6,27,18,0,490.0,87.0,1.8,32.0,245.0,396.48,303.57
2016,6,27,18,15,434.5,76.0,1.65,31.0,197.0,326.94,250.81
2016,6,27,18,30,379.0,65.0,1.5,30.0,149.0,268.33,204.43
2016,6,27,18,45,298.5,51.5,1.35,29.5,106.5,200.76,149.52
2016,6,27,19,0,218.0,38.0,1.2,29.0,64.0,141.04,99.61
2016,6,27,19,15,109.0,19.0,1.2,28.5,32.0,67.69,28.33
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,13.5,2.05,24.5,17.0,10.62,0.0
2016,6,28,6,0,95.0,27.0,2.4,25.0,34.0,20.31,8.4
2016,6,28,6,15,174.5,46.0,2.45,25.5,72.0,34.19,22.7
2016,6,28,6,30,254.0,65.0,2.5,26.0,110.0,47.85,34.85
2016,6,28,6,45,319.5,79.5,2.6,26.5,156.5,58.16,43.91
2016,6,28,7,0,385.0,94.0,2.7,27.0,203.0,68.29,52.57
2016,6,28,7,15,434.0,105.0,2.5,27.5,253.0,75.76,58.72
2016,6,28,7,30,483.0,116.0,2.3,28.0,303.0,83.06,64.55
2016,6,28,7,45,521.0,125.0,2.1,29.0,354.0,88.75,68.77
2016,6,28,8,0,559.0,134.0,1.9,30.0,405.0,95.76,73.96
2016,6,28,8,15,588.0,141.0,1.7,30.5,455.5,98.71,75.9
2016,6,28,8,30,617.0,148.0,1.5,31.0,506.0,101.48,77.68
2016,6,28,8,45,639.5,154.0,1.35,31.5,553.5,103.28,78.67
2016,6,28,9,0,662.0,160.0,1.2,32.0,601.0,104.89,79.51
2016,6,28,9,15,679.5,165.0,1.2,32.0,645.0,105.59,79.83
2016,6,28,9,30,697.0,170.0,1.2,32.0,689.0,131.25,81.34
2016,6,28,9,45,708.0,175.0,1.25,32.5,728.0,181.38,105.8
2016,6,28,10,0,719.0,180.0,1.3,33.0,767.0,232.38,140.18
2016,6,28,10,15,729.5,183.0,1.4,33.0,801.0,282.73,178.83
2016,6,28,10,30,740.0,186.0,1.5,33.0,835.0,337.78,222.59
2016,6,28,10,45,743.5,191.5,1.65,33.5,861.5,386.44,261.76
2016,6,28,11,0,747.0,197.0,1.8,34.0,888.0,434.27,299.78
2016,6,28,11,15,752.5,198.5,1.9,34.0,908.0,479.46,335.61
2016,6,28,11,30,758.0,200.0,2.0,34.0,928.0,523.61,369.92
2016,6,28,11,45,778.5,188.5,2.1,34.0,945.5,566.15,402.44
2016,6,28,12,0,799.0,177.0,2.2,34.0,963.0,608.24,434.06
2016,6,28,12,15,800.0,177.5,2.25,34.0,968.0,645.83,461.67
2016,6,28,12,30,801.0,178.0,2.3,34.0,973.0,681.53,487.45
2016,6,28,12,45,796.0,181.0,2.4,34.0,969.5,712.98,510.13
2016,6,28,13,0,791.0,184.0,2.5,34.0,966.0,741.96,530.86
2016,6,28,13,15,788.5,183.0,2.55,34.0,955.5,766.85,548.47
2016,6,28,13,30,786.0,182.0,2.6,34.0,945.0,788.56,563.84
2016,6,28,13,45,781.5,180.5,2.7,34.0,927.5,804.91,575.92
2016,6,28,14,0,777.0,179.0,2.8,34.0,910.0,817.75,585.7
2016,6,28,14,15,388.5,114.5,2.9,33.5,480.0,450.35,334.71
2016,6,28,14,30,0.0,50.0,3.0,33.0,50.0,38.74,24.09
2016,6,28,14,45,0.0,48.0,3.1,33.0,48.0,37.14,23.06
2016,6,28,15,0,0.0,46.0,3.2,33.0,46.0,35.54,21.88
2016,6,28,15,15,0.5,97.0,3.25,32.5,98.0,75.64,52.93
2016,6,28,15,30,1.0,148.0,3.3,32.0,150.0,116.96,84.85
2016,6,28,15,45,0.5,83.5,3.35,32.0,84.5,64.89,44.93
2016,6,28,16,0,0.0,19.0,3.4,32.0,19.0,14.58,5.8
2016,6,28,16,15,0.0,21.5,3.35,31.5,21.5,16.48,7.36
2016,6,28,16,30,0.0,24.0,3.3,31.0,24.0,18.38,8.93
2016,6,28,16,45,0.0,17.0,3.25,30.5,17.0,13.0,4.71
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,7.63,0.47
2016,6,28,17,15,0.0,71.5,3.0,29.5,71.5,54.89,38.46
2016,6,28,17,30,0.0,133.0,2.8,29.0,133.0,108.09,81.12
2016,6,28,17,45,0.0,113.5,2.6,28.5,113.5,91.98,68.63
2016,6,28,18,0,0.0,94.0,2.4,28.0,94.0,75.8,55.93
2016,6,28,18,15,0.0,75.5,2.15,27.5,75.5,60.46,43.64
2016,6,28,18,30,0.0,57.0,1.9,27.0,57.0,45.01,31.02
2016,6,28,18,45,0.0,40.5,1.7,27.0,40.5,31.28,19.58
2016,6,28,19,0,0.0,24.0,1.5,27.0,24.0,18.3,8.69
2016,6,28,19,15,0.0,12.0,1.35,26.5,12.0,9.12,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.5,13.0,2.05,23.5,18.5,10.23,0.0
2016,6,29,6,0,147.0,26.0,2.3,24.0,37.0,19.69,7.8
2016,6,29,6,15,243.5,40.5,2.3,24.0,76.0,30.64,19.89
2016,6,29,6,30,340.0,55.0,2.3,24.0,115.0,41.6,29.85
2016,6,29,6,45,413.5,64.5,2.35,24.5,163.0,51.09,38.26
2016,6,29,7,0,487.0,74.0,2.4,25.0,211.0,58.1,44.32
2016,6,29,7,15,536.0,81.5,2.4,25.5,262.5,63.23,48.58
2016,6,29,7,30,585.0,89.0,2.4,26.0,314.0,68.28,52.64
2016,6,29,7,45,623.0,94.5,2.4,26.5,366.5,71.66,55.19
2016,6,29,8,0,661.0,100.0,2.4,27.0,419.0,74.98,57.63
2016,6,29,8,15,687.5,104.5,2.4,27.5,470.5,77.32,59.22
2016,6,29,8,30,714.0,109.0,2.4,28.0,522.0,79.56,60.72
2016,6,29,8,45,514.5,195.5,2.4,28.5,507.0,124.73,97.29
2016,6,29,9,0,315.0,282.0,2.4,29.0,492.0,170.68,133.64
2016,6,29,9,15,242.0,317.0,2.45,29.5,485.0,183.59,143.15
2016,6,29,9,30,169.0,352.0,2.5,30.0,478.0,217.98,158.61
2016,6,29,9,45,488.5,241.0,2.55,30.5,633.5,195.15,125.69
2016,6,29,10,0,808.0,130.0,2.6,31.0,789.0,224.18,132.33
2016,6,29,10,15,817.0,132.5,2.65,31.0,823.5,282.67,178.19
2016,6,29,10,30,826.0,135.0,2.7,31.0,858.0,334.53,221.06
2016,6,29,10,45,831.0,137.5,2.75,31.5,885.5,384.63,262.6
2016,6,29,11,0,836.0,140.0,2.8,32.0,913.0,433.74,302.73
2016,6,29,11,15,841.0,141.5,2.85,32.0,934.0,481.05,341.26
2016,6,29,11,30,846.0,143.0,2.9,32.0,955.0,526.97,377.85
2016,6,29,11,45,854.5,139.5,2.95,32.0,969.5,570.17,411.65
2016,6,29,12,0,863.0,136.0,3.0,32.0,984.0,611.86,443.61
2016,6,29,12,15,864.0,136.0,3.0,32.0,989.5,649.5,471.86
2016,6,29,12,30,865.0,136.0,3.0,32.0,995.0,685.09,498.06
2016,6,29,12,45,861.5,138.0,3.05,32.5,991.5,716.9,520.28
2016,6,29,13,0,858.0,140.0,3.1,33.0,988.0,746.3,540.39
2016,6,29,13,15,855.5,139.5,3.1,33.0,977.5,771.83,558.51
2016,6,29,13,30,853.0,139.0,3.1,33.0,967.0,794.16,573.75
2016,6,29,13,45,846.5,140.0,3.1,33.0,948.5,811.08,585.17
2016,6,29,14,0,840.0,141.0,3.1,33.0,930.0,824.47,594.37
2016,6,29,14,15,834.0,139.5,3.1,33.0,905.0,832.66,600.27
2016,6,29,14,30,828.0,138.0,3.1,33.0,880.0,837.24,603.94
2016,6,29,14,45,803.5,146.0,3.1,33.0,844.5,843.64,608.96
2016,6,29,15,0,779.0,154.0,3.1,33.0,809.0,834.27,603.7
2016,6,29,15,15,767.5,151.0,3.15,33.0,771.0,822.22,597.14
2016,6,29,15,30,756.0,148.0,3.2,33.0,733.0,806.85,588.46
2016,6,29,15,45,739.5,145.0,3.25,33.0,690.0,784.17,574.9
2016,6,29,16,0,723.0,142.0,3.3,33.0,647.0,763.73,562.89
2016,6,29,16,15,543.0,192.0,3.3,32.5,556.0,649.28,483.72
2016,6,29,16,30,363.0,242.0,3.3,32.0,465.0,530.68,399.14
2016,6,29,16,45,498.5,182.0,3.35,32.0,459.0,582.03,440.23
2016,6,29,17,0,634.0,122.0,3.4,32.0,453.0,613.39,465.93
2016,6,29,17,15,601.0,115.5,3.2,31.5,401.5,563.17,430.48
2016,6,29,17,30,568.0,109.0,3.0,31.0,350.0,512.85,394.54
2016,6,29,17,45,526.0,100.0,2.85,30.5,299.0,454.78,351.92
2016,6,29,18,0,484.0,91.0,2.7,30.0,248.0,391.8,304.38
2016,6,29,18,15,424.5,80.5,2.4,29.5,199.0,327.81,254.17
2016,6,29,18,30,365.0,70.0,2.1,29.0,150.0,268.27,205.95
2016,6,29,18,45,288.0,55.0,1.85,28.5,107.5,201.15,150.92
2016,6,29,19,0,211.0,40.0,1.6,28.0,65.0,141.5,100.69
2016,6,29,19,15,105.5,20.0,1.55,27.5,32.5,68.36,29.14
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,24.5,18.0,10.23,0.0
2016,6,30,6,0,127.0,26.0,1.4,25.0,36.0,19.62,7.46
2016,6,30,6,15,220.5,42.0,1.45,25.5,74.5,31.58,20.5
2016,6,30,6,30,314.0,58.0,1.5,26.0,113.0,43.48,31.16
2016,6,30,6,45,389.0,68.5,1.6,26.5,161.0,51.39,38.18
2016,6,30,7,0,464.0,79.0,1.7,27.0,209.0,61.69,46.97
2016,6,30,7,15,513.0,87.5,1.8,27.5,260.0,67.37,51.65
2016,6,30,7,30,562.0,96.0,1.9,28.0,311.0,72.94,56.08
2016,6,30,7,45,600.5,102.0,2.0,28.5,363.5,76.44,58.69
2016,6,30,8,0,639.0,108.0,2.1,29.0,416.0,79.86,61.17
2016,6,30,8,15,505.5,164.0,2.15,29.0,425.5,109.93,85.66
2016,6,30,8,30,372.0,220.0,2.2,29.0,435.0,142.68,111.92
2016,6,30,8,45,244.0,261.0,2.25,29.5,407.0,159.67,124.9
2016,6,30,9,0,116.0,302.0,2.3,30.0,379.0,184.4,143.89
2016,6,30,9,15,91.5,316.0,2.3,30.5,379.5,201.44,156.54
2016,6,30,9,30,67.0,330.0,2.3,31.0,380.0,213.41,156.5
2016,6,30,9,45,194.5,348.5,2.35,31.5,505.0,237.51,167.69
2016,6,30,10,0,322.0,367.0,2.4,32.0,630.0,277.23,190.27
2016,6,30,10,15,289.5,394.0,2.45,32.0,638.0,310.55,216.44
2016,6,30,10,30,257.0,421.0,2.5,32.0,646.0,340.58,240.6
2016,6,30,10,45,540.0,286.0,2.55,32.5,778.0,374.91,260.35
2016,6,30,11,0,823.0,151.0,2.6,33.0,910.0,434.82,302.11
2016,6,30,11,15,828.0,152.0,2.6,33.0,931.0,481.28,339.57
2016,6,30,11,30,833.0,153.0,2.6,33.0,952.0,526.42,375.18
2016,6,30,11,45,836.0,154.0,2.65,33.5,965.5,568.93,407.34
2016,6,30,12,0,839.0,155.0,2.7,34.0,979.0,609.62,437.3
2016,6,30,12,15,840.0,155.5,2.75,34.0,985.0,646.89,465.06
2016,6,30,12,30,841.0,156.0,2.8,34.0,991.0,682.25,490.95
2016,6,30,12,45,843.0,154.0,2.85,34.5,989.0,714.87,513.5
2016,6,30,13,0,845.0,152.0,2.9,35.0,987.0,745.38,534.2
2016,6,30,13,15,843.0,151.5,2.95,35.0,977.0,771.29,552.58
2016,6,30,13,30,841.0,151.0,3.0,35.0,967.0,794.09,568.52
2016,6,30,13,45,837.0,149.5,3.05,35.0,949.5,811.18,580.2
2016,6,30,14,0,833.0,148.0,3.1,35.0,932.0,824.75,589.7
2016,6,30,14,15,827.0,146.5,3.15,35.0,906.5,833.07,595.91
2016,6,30,14,30,821.0,145.0,3.2,35.0,881.0,850.67,608.32
2016,6,30,14,45,821.5,137.5,3.3,35.0,851.5,839.27,602.13
2016,6,30,15,0,822.0,130.0,3.4,35.0,822.0,836.96,602.16
2016,6,30,15,15,811.5,127.5,3.45,34.5,784.0,837.36,605.02
2016,6,30,15,30,801.0,125.0,3.5,34.0,746.0,822.85,598.09
2016,6,30,15,45,787.5,122.0,3.55,34.0,703.0,802.05,585.86
2016,6,30,16,0,774.0,119.0,3.6,34.0,660.0,778.24,571.61
2016,6,30,16,15,756.5,115.5,3.6,33.5,612.5,747.87,553.78
2016,6,30,16,30,739.0,112.0,3.6,33.0,565.0,715.06,534.07
2016,6,30,16,45,716.5,107.5,3.65,33.0,515.0,678.41,510.28
2016,6,30,17,0,694.0,103.0,3.7,33.0,465.0,637.04,482.22
2016,6,30,17,15,663.5,97.5,3.6,32.5,413.0,587.77,448.36
2016,6,30,17,30,633.0,92.0,3.5,32.0,361.0,538.16,413.34
2016,6,30,17,45,591.5,85.0,3.4,31.5,308.5,480.17,370.99
2016,6,30,18,0,550.0,78.0,3.3,31.0,256.0,423.51,328.24
2016,6,30,18,15,491.0,69.5,3.0,30.0,206.0,357.8,277.35
2016,6,30,18,30,432.0,61.0,2.7,29.0,156.0,295.95,227.65
2016,6,30,18,45,347.0,49.0,2.4,28.5,112.0,223.93,168.38
2016,6,30,19,0,262.0,37.0,2.1,28.0,68.0,157.45,112.32
2016,6,30,19,15,131.0,18.5,2.05,27.5,34.0,74.72,32.17
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,18.5,10.23,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,37.0,19.72,7.29
2016,7,1,6,15,261.5,40.0,1.6,24.5,77.5,30.38,19.58
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,41.07,29.25
2016,7,1,6,45,437.0,63.5,1.65,26.0,167.0,50.59,37.57
2016,7,1,7,0,511.0,73.0,1.7,27.0,216.0,57.67,43.57
2016,7,1,7,15,560.0,80.5,1.75,27.5,268.5,62.88,47.87
2016,7,1,7,30,609.0,88.0,1.8,28.0,321.0,68.01,51.96
2016,7,1,7,45,646.0,93.5,1.9,28.5,374.5,71.45,54.54
2016,7,1,8,0,683.0,99.0,2.0,29.0,428.0,74.82,57.0
2016,7,1,8,15,709.5,103.5,2.05,29.5,480.0,77.23,58.64
2016,7,1,8,30,736.0,108.0,2.1,30.0,532.0,86.22,65.65
2016,7,1,8,45,756.5,111.5,2.15,30.5,581.5,87.73,66.51
2016,7,1,9,0,777.0,115.0,2.2,31.0,631.0,89.13,67.28
2016,7,1,9,15,792.0,118.5,2.2,31.5,676.5,90.24,67.83
2016,7,1,9,30,807.0,122.0,2.2,32.0,722.0,117.08,69.12
2016,7,1,9,45,820.0,123.5,2.25,32.5,762.5,170.61,94.06
2016,7,1,10,0,833.0,125.0,2.3,33.0,803.0,231.8,135.81
2016,7,1,10,15,841.5,127.0,2.35,33.0,837.5,284.87,177.18
2016,7,1,10,30,850.0,129.0,2.4,33.0,872.0,337.7,220.5
2016,7,1,10,45,857.5,129.5,2.45,33.5,900.5,388.85,262.44
2016,7,1,11,0,865.0,130.0,2.5,34.0,929.0,439.19,303.13
2016,7,1,11,15,869.5,131.0,2.55,34.0,950.0,487.46,342.06
2016,7,1,11,30,874.0,132.0,2.6,34.0,971.0,534.23,378.94
2016,7,1,11,45,870.5,137.0,2.65,34.5,982.5,577.47,411.55
2016,7,1,12,0,867.0,142.0,2.7,35.0,994.0,618.26,441.45
2016,7,1,12,15,868.0,142.0,2.75,35.0,999.0,656.25,469.63
2016,7,1,12,30,869.0,142.0,2.8,35.0,1004.0,692.19,495.83
2016,7,1,12,45,869.0,141.5,2.9,35.5,1001.5,725.1,518.66
2016,7,1,13,0,869.0,141.0,3.0,36.0,999.0,755.71,539.53
2016,7,1,13,15,866.5,140.5,3.05,36.0,988.5,781.66,557.88
2016,7,1,13,30,864.0,140.0,3.1,36.0,978.0,804.38,573.35
2016,7,1,13,45,532.5,306.0,3.2,36.0,820.0,717.67,511.27
2016,7,1,14,0,201.0,472.0,3.3,36.0,662.0,576.48,410.58
2016,7,1,14,15,522.0,303.5,3.35,36.0,776.5,734.16,525.59
2016,7,1,14,30,843.0,135.0,3.4,36.0,891.0,848.54,606.18
2016,7,1,14,45,834.5,133.0,3.5,36.0,858.5,847.06,605.77
2016,7,1,15,0,826.0,131.0,3.6,36.0,826.0,841.97,603.9
2016,7,1,15,15,815.0,128.5,3.65,35.5,788.0,842.09,606.59
2016,7,1,15,30,804.0,126.0,3.7,35.0,750.0,827.17,599.42
