Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,45,789.0,123.5,3.75,35.0,706.0,805.64,586.72
2016,7,1,16,0,774.0,121.0,3.8,35.0,662.0,781.12,572.02
2016,7,1,16,15,756.0,117.5,3.8,34.5,614.5,750.37,553.97
2016,7,1,16,30,738.0,114.0,3.8,34.0,567.0,717.19,534.07
2016,7,1,16,45,712.0,110.0,3.85,34.0,516.0,678.67,508.92
2016,7,1,17,0,686.0,106.0,3.9,34.0,465.0,635.43,479.56
2016,7,1,17,15,654.5,100.5,3.75,33.5,412.5,585.71,445.33
2016,7,1,17,30,623.0,95.0,3.6,33.0,360.0,535.71,410.02
2016,7,1,17,45,578.5,88.5,3.5,32.5,307.5,476.71,367.03
2016,7,1,18,0,534.0,82.0,3.4,32.0,255.0,419.26,323.81
2016,7,1,18,15,474.0,73.0,3.15,31.0,205.0,353.04,272.79
2016,7,1,18,30,414.0,64.0,2.9,30.0,155.0,290.75,223.0
2016,7,1,18,45,327.0,51.5,2.65,29.5,111.0,214.78,161.01
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,152.0,108.12
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,72.77,31.05
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.0,13.5,2.65,23.5,15.5,10.62,0.0
2016,7,2,6,0,64.0,27.0,2.9,24.0,31.0,20.13,7.21
2016,7,2,6,15,150.5,46.0,3.1,24.5,69.0,33.96,22.49
2016,7,2,6,30,237.0,65.0,3.3,25.0,107.0,47.73,34.84
2016,7,2,6,45,319.5,77.5,3.5,25.5,154.5,56.82,42.94
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,65.88,50.74
2016,7,2,7,15,455.5,100.0,3.75,26.5,253.0,72.85,56.54
2016,7,2,7,30,509.0,110.0,3.8,27.0,304.0,79.72,62.08
2016,7,2,7,45,559.0,114.0,3.9,28.0,357.5,84.13,65.3
2016,7,2,8,0,609.0,118.0,4.0,29.0,411.0,86.04,66.35
2016,7,2,8,15,638.0,124.0,4.05,29.5,462.0,88.84,68.27
2016,7,2,8,30,667.0,130.0,4.1,30.0,513.0,91.5,70.05
2016,7,2,8,45,696.0,131.5,4.15,30.5,563.5,91.29,69.48
2016,7,2,9,0,725.0,133.0,4.2,31.0,614.0,91.12,68.98
2016,7,2,9,15,741.5,137.0,4.25,31.5,659.0,100.02,75.81
2016,7,2,9,30,758.0,141.0,4.3,32.0,704.0,125.24,76.59
2016,7,2,9,45,775.5,141.0,4.35,32.5,745.0,175.63,99.85
2016,7,2,10,0,793.0,141.0,4.4,33.0,786.0,227.48,134.81
2016,7,2,10,15,802.5,143.0,4.4,33.0,820.5,279.89,175.93
2016,7,2,10,30,812.0,145.0,4.4,33.0,855.0,332.37,219.2
2016,7,2,10,45,822.5,144.5,4.45,33.5,884.0,383.42,261.31
2016,7,2,11,0,833.0,144.0,4.5,34.0,913.0,434.64,302.98
2016,7,2,11,15,838.0,145.5,4.5,34.5,934.0,482.0,340.95
2016,7,2,11,30,843.0,147.0,4.5,35.0,955.0,527.98,376.85
2016,7,2,11,45,845.5,148.0,4.55,35.5,968.5,570.74,409.54
2016,7,2,12,0,848.0,149.0,4.6,36.0,982.0,611.61,439.97
2016,7,2,12,15,849.5,149.0,4.6,36.0,987.5,649.29,468.25
2016,7,2,12,30,851.0,149.0,4.6,36.0,993.0,685.03,494.6
2016,7,2,12,45,850.5,149.0,4.65,36.0,990.5,717.49,518.34
2016,7,2,13,0,850.0,149.0,4.7,36.0,988.0,747.73,540.2
2016,7,2,13,15,847.5,148.0,4.7,36.0,978.0,773.04,558.33
2016,7,2,13,30,845.0,147.0,4.7,36.0,968.0,795.17,573.77
2016,7,2,13,45,841.0,146.5,4.75,36.0,950.0,813.11,586.15
2016,7,2,14,0,837.0,146.0,4.8,36.0,932.0,827.56,596.41
2016,7,2,14,15,830.5,144.5,4.8,36.0,907.0,835.55,602.24
2016,7,2,14,30,824.0,143.0,4.8,36.0,882.0,839.92,605.81
2016,7,2,14,45,814.5,141.5,4.85,36.0,850.0,850.73,614.1
2016,7,2,15,0,805.0,140.0,4.9,36.0,818.0,845.2,611.62
2016,7,2,15,15,794.0,137.5,4.9,35.5,780.0,833.92,606.49
2016,7,2,15,30,783.0,135.0,4.9,35.0,742.0,819.27,599.17
2016,7,2,15,45,556.5,216.5,4.9,35.0,635.5,708.37,521.65
2016,7,2,16,0,330.0,298.0,4.9,35.0,529.0,570.58,422.28
2016,7,2,16,15,310.5,278.5,4.85,34.5,483.5,532.32,397.22
2016,7,2,16,30,291.0,259.0,4.8,34.0,438.0,493.24,370.78
2016,7,2,16,45,469.5,188.5,4.75,34.0,447.0,568.64,429.84
2016,7,2,17,0,648.0,118.0,4.7,34.0,456.0,621.75,471.67
2016,7,2,17,15,614.5,111.5,4.5,33.5,404.0,570.7,435.6
2016,7,2,17,30,581.0,105.0,4.3,33.0,352.0,519.57,399.1
2016,7,2,17,45,531.5,98.0,4.15,32.5,300.0,458.33,354.02
2016,7,2,18,0,482.0,91.0,4.0,32.0,248.0,392.64,304.34
2016,7,2,18,15,418.5,81.0,3.75,31.5,198.5,326.99,252.94
2016,7,2,18,30,355.0,71.0,3.5,31.0,149.0,266.15,203.81
2016,7,2,18,45,264.0,56.5,3.3,30.5,106.0,193.8,144.9
2016,7,2,19,0,173.0,42.0,3.1,30.0,63.0,130.47,92.35
2016,7,2,19,15,86.5,21.0,3.15,29.5,31.5,56.93,22.95
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.5,4.75,24.5,8.5,6.69,0.0
2016,7,3,6,0,0.0,17.0,4.9,25.0,17.0,12.96,2.34
2016,7,3,6,15,4.0,37.5,5.1,25.5,38.0,28.01,17.44
2016,7,3,6,30,8.0,58.0,5.3,26.0,59.0,42.66,30.4
2016,7,3,6,45,24.5,79.5,5.5,26.5,85.5,57.28,43.14
2016,7,3,7,0,41.0,101.0,5.7,27.0,112.0,71.94,55.68
2016,7,3,7,15,20.5,93.5,5.75,27.5,99.0,68.53,52.68
2016,7,3,7,30,0.0,86.0,5.8,28.0,86.0,65.11,49.56
2016,7,3,7,45,0.0,80.0,5.9,28.5,80.0,61.37,46.15
2016,7,3,8,0,0.0,74.0,6.0,29.0,74.0,56.83,42.08
2016,7,3,8,15,8.5,137.5,6.0,29.5,142.5,102.16,79.35
2016,7,3,8,30,17.0,201.0,6.0,30.0,211.0,143.83,112.88
2016,7,3,8,45,19.0,219.0,6.05,30.5,231.5,156.13,122.18
2016,7,3,9,0,21.0,237.0,6.1,31.0,252.0,168.31,131.31
2016,7,3,9,15,116.0,292.0,6.05,31.5,378.0,179.87,139.85
2016,7,3,9,30,211.0,347.0,6.0,32.0,504.0,217.75,157.56
2016,7,3,9,45,217.0,368.0,5.95,32.5,537.0,249.32,176.33
2016,7,3,10,0,223.0,389.0,5.9,33.0,570.0,281.81,198.62
2016,7,3,10,15,262.5,398.5,5.8,33.0,621.5,306.45,215.67
2016,7,3,10,30,302.0,408.0,5.7,33.0,673.0,346.51,245.14
2016,7,3,10,45,302.0,423.5,5.65,33.5,695.0,380.41,271.08
2016,7,3,11,0,302.0,439.0,5.6,34.0,717.0,414.25,296.65
2016,7,3,11,15,289.0,454.0,5.5,34.0,725.5,441.82,317.99
2016,7,3,11,30,276.0,469.0,5.4,34.0,734.0,468.02,337.83
2016,7,3,11,45,283.0,474.5,5.35,34.5,749.5,497.63,359.05
2016,7,3,12,0,290.0,480.0,5.3,35.0,765.0,527.44,380.03
2016,7,3,12,15,291.5,483.0,5.2,35.0,771.0,552.17,397.83
2016,7,3,12,30,293.0,486.0,5.1,35.0,777.0,576.47,415.11
2016,7,3,12,45,557.0,323.5,5.05,35.5,874.5,664.31,479.82
2016,7,3,13,0,821.0,161.0,5.0,36.0,972.0,747.85,541.13
2016,7,3,13,15,818.0,160.5,4.9,36.0,961.5,773.25,558.59
2016,7,3,13,30,815.0,160.0,4.8,36.0,951.0,795.4,573.89
2016,7,3,13,45,812.5,157.5,4.75,36.5,934.0,812.84,584.73
2016,7,3,14,0,810.0,155.0,4.7,37.0,917.0,826.74,592.99
2016,7,3,14,15,803.5,153.5,4.6,37.0,892.0,834.61,598.36
2016,7,3,14,30,797.0,152.0,4.5,37.0,867.0,838.86,601.47
2016,7,3,14,45,790.0,148.5,4.45,37.0,836.0,837.23,601.0
2016,7,3,15,0,783.0,145.0,4.4,37.0,805.0,832.02,598.33
2016,7,3,15,15,772.0,142.5,4.4,36.5,767.5,820.88,593.27
2016,7,3,15,30,761.0,140.0,4.4,36.0,730.0,806.44,586.1
2016,7,3,15,45,749.0,135.0,4.4,36.0,688.0,785.53,573.42
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,761.62,558.74
2016,7,3,16,15,718.5,126.0,4.4,35.5,599.0,734.74,543.13
2016,7,3,16,30,700.0,122.0,4.4,35.0,552.0,701.49,522.87
2016,7,3,16,45,679.5,116.0,4.45,35.0,503.0,662.56,496.93
2016,7,3,17,0,659.0,110.0,4.5,35.0,454.0,622.03,469.39
2016,7,3,17,15,626.5,104.0,4.4,34.5,402.5,571.89,434.83
2016,7,3,17,30,594.0,98.0,4.3,34.0,351.0,521.59,399.27
2016,7,3,17,45,555.0,90.0,4.25,33.5,300.0,465.4,358.32
2016,7,3,18,0,516.0,82.0,4.2,33.0,249.0,410.41,316.93
2016,7,3,18,15,454.5,73.0,4.1,32.5,200.0,344.05,265.29
2016,7,3,18,30,393.0,64.0,4.0,32.0,151.0,277.16,211.73
2016,7,3,18,45,306.0,51.5,3.95,31.5,107.5,206.66,154.19
2016,7,3,19,0,219.0,39.0,3.9,31.0,64.0,144.77,102.33
2016,7,3,19,15,109.5,19.5,4.0,30.5,32.0,69.69,28.87
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,6.0,4.2,25.0,6.0,4.72,0.0
2016,7,4,6,0,0.0,12.0,4.3,25.0,12.0,9.12,0.0
2016,7,4,6,15,0.0,29.0,4.45,25.0,29.0,22.16,12.64
2016,7,4,6,30,0.0,46.0,4.6,25.0,46.0,34.67,23.77
2016,7,4,6,45,0.0,68.0,4.75,25.5,68.0,50.36,37.43
2016,7,4,7,0,0.0,90.0,4.9,26.0,90.0,65.86,50.73
2016,7,4,7,15,104.0,118.5,5.0,26.5,158.0,83.2,65.33
2016,7,4,7,30,208.0,147.0,5.1,27.0,226.0,99.77,78.98
2016,7,4,7,45,273.0,162.5,5.2,27.5,283.0,109.88,87.0
2016,7,4,8,0,338.0,178.0,5.3,28.0,340.0,119.83,94.75
2016,7,4,8,15,316.5,206.5,5.35,28.0,372.0,134.76,106.69
2016,7,4,8,30,295.0,235.0,5.4,28.0,404.0,148.76,117.76
2016,7,4,8,45,362.5,241.0,5.5,28.5,467.5,152.7,120.32
2016,7,4,9,0,430.0,247.0,5.6,29.0,531.0,148.17,116.04
2016,7,4,9,15,478.0,248.0,5.6,29.5,585.0,147.18,114.68
2016,7,4,9,30,526.0,249.0,5.6,30.0,639.0,165.5,112.94
2016,7,4,9,45,648.0,199.5,5.65,30.5,707.0,186.97,114.35
2016,7,4,10,0,770.0,150.0,5.7,31.0,775.0,228.67,138.1
2016,7,4,10,15,780.5,152.5,5.65,31.5,810.0,280.46,178.8
2016,7,4,10,30,791.0,155.0,5.6,32.0,845.0,332.49,221.61
2016,7,4,10,45,804.5,152.5,5.55,33.0,875.0,382.36,262.51
2016,7,4,11,0,818.0,150.0,5.5,34.0,905.0,432.2,302.74
2016,7,4,11,15,823.5,151.5,5.45,34.5,926.5,479.21,340.64
2016,7,4,11,30,829.0,153.0,5.4,35.0,948.0,524.9,376.51
2016,7,4,11,45,651.0,290.5,5.35,35.5,920.5,568.11,408.29
2016,7,4,12,0,473.0,428.0,5.3,36.0,893.0,597.21,427.77
2016,7,4,12,15,465.0,435.0,5.2,36.0,893.5,626.28,448.67
2016,7,4,12,30,457.0,442.0,5.1,36.0,894.0,653.87,468.13
2016,7,4,12,45,647.5,299.5,5.1,36.5,939.5,705.51,506.77
2016,7,4,13,0,838.0,157.0,5.1,37.0,985.0,745.4,537.92
2016,7,4,13,15,644.5,290.5,5.05,37.0,924.0,752.28,538.78
2016,7,4,13,30,451.0,424.0,5.0,37.0,863.0,731.2,520.76
2016,7,4,13,45,646.0,284.0,5.0,37.5,898.5,792.73,566.3
2016,7,4,14,0,841.0,144.0,5.0,38.0,934.0,830.63,594.58
2016,7,4,14,15,642.5,254.5,5.0,38.0,849.0,797.22,569.81
2016,7,4,14,30,444.0,365.0,5.0,38.0,764.0,732.65,523.02
2016,7,4,14,45,375.0,376.5,5.0,38.0,705.0,677.36,485.82
2016,7,4,15,0,306.0,388.0,5.0,38.0,646.0,633.96,455.86
2016,7,4,15,15,410.0,330.0,4.95,37.5,658.5,687.62,496.85
2016,7,4,15,30,514.0,272.0,4.9,37.0,671.0,723.34,525.45
2016,7,4,15,45,515.5,251.5,4.9,37.0,631.5,702.24,512.38
2016,7,4,16,0,517.0,231.0,4.9,37.0,592.0,678.29,497.55
2016,7,4,16,15,611.5,178.5,4.8,36.5,576.5,703.12,518.75
2016,7,4,16,30,706.0,126.0,4.7,36.0,561.0,711.48,528.58
2016,7,4,16,45,683.0,120.5,4.65,36.0,510.5,671.05,501.21
2016,7,4,17,0,660.0,115.0,4.6,36.0,460.0,629.12,472.57
2016,7,4,17,15,530.5,128.0,4.4,35.5,386.0,530.83,402.08
2016,7,4,17,30,401.0,141.0,4.2,35.0,312.0,432.22,329.73
2016,7,4,17,45,367.0,126.5,4.05,34.5,266.0,380.66,292.01
2016,7,4,18,0,333.0,112.0,3.9,34.0,220.0,330.58,254.17
2016,7,4,18,15,352.5,90.5,3.7,33.0,185.5,303.52,233.45
2016,7,4,18,30,372.0,69.0,3.5,32.0,151.0,273.32,208.64
2016,7,4,18,45,278.5,55.5,3.35,31.5,107.5,199.89,148.99
2016,7,4,19,0,185.0,42.0,3.2,31.0,64.0,135.8,95.87
2016,7,4,19,15,92.5,21.0,3.3,30.5,32.0,66.35,27.02
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,40.5,13.0,4.15,25.0,15.5,10.23,0.0
2016,7,5,6,0,81.0,26.0,4.2,25.0,31.0,19.44,5.45
2016,7,5,6,15,179.0,43.0,4.35,25.0,69.0,32.06,20.74
2016,7,5,6,30,277.0,60.0,4.5,25.0,107.0,44.58,32.13
2016,7,5,6,45,368.5,69.5,4.65,25.5,156.0,51.87,38.71
2016,7,5,7,0,460.0,79.0,4.8,26.0,205.0,59.25,45.1
2016,7,5,7,15,512.5,87.0,4.9,26.5,256.5,67.16,51.73
2016,7,5,7,30,565.0,95.0,5.0,27.0,308.0,72.43,55.96
2016,7,5,7,45,619.5,96.0,5.1,27.5,363.0,72.79,55.96
2016,7,5,8,0,674.0,97.0,5.2,28.0,418.0,73.42,56.15
2016,7,5,8,15,545.0,152.0,5.25,28.5,431.5,103.91,81.1
2016,7,5,8,30,416.0,207.0,5.3,29.0,445.0,130.98,102.8
2016,7,5,8,45,473.0,207.0,5.35,29.5,501.0,130.25,101.62
2016,7,5,9,0,530.0,207.0,5.4,30.0,557.0,129.64,100.6
2016,7,5,9,15,503.0,236.0,5.4,30.5,587.5,141.77,109.86
2016,7,5,9,30,476.0,265.0,5.4,31.0,618.0,170.75,117.47
2016,7,5,9,45,662.0,187.0,5.4,31.5,707.5,181.33,109.05
2016,7,5,10,0,848.0,109.0,5.4,32.0,797.0,224.69,131.33
2016,7,5,10,15,856.0,110.5,5.4,32.5,831.5,278.22,173.57
2016,7,5,10,30,864.0,112.0,5.4,33.0,866.0,331.45,217.72
2016,7,5,10,45,654.5,247.0,5.4,33.5,829.0,386.65,268.05
2016,7,5,11,0,445.0,382.0,5.4,34.0,792.0,430.88,306.39
2016,7,5,11,15,667.0,247.5,5.35,34.0,878.5,472.72,337.5
2016,7,5,11,30,889.0,113.0,5.3,34.0,965.0,530.28,381.76
2016,7,5,11,45,884.5,119.0,5.3,34.5,976.5,574.52,415.93
2016,7,5,12,0,880.0,125.0,5.3,35.0,988.0,616.18,447.25
2016,7,5,12,15,637.0,281.5,5.25,35.5,908.5,623.3,450.51
2016,7,5,12,30,394.0,438.0,5.2,36.0,829.0,609.78,437.82
2016,7,5,12,45,418.5,438.5,5.2,36.5,853.0,651.48,466.55
2016,7,5,13,0,443.0,439.0,5.2,37.0,877.0,693.84,495.12
2016,7,5,13,15,660.0,281.0,5.2,37.0,925.5,757.53,543.5
2016,7,5,13,30,877.0,123.0,5.2,37.0,974.0,803.86,579.58
2016,7,5,13,45,874.0,121.5,5.2,37.0,956.5,821.96,591.82
2016,7,5,14,0,871.0,120.0,5.2,37.0,939.0,836.47,601.87
2016,7,5,14,15,865.5,119.0,5.15,37.0,914.0,845.66,608.25
2016,7,5,14,30,860.0,118.0,5.1,37.0,889.0,851.17,612.31
2016,7,5,14,45,848.0,119.0,5.1,37.0,856.0,849.28,611.87
2016,7,5,15,0,836.0,120.0,5.1,37.0,823.0,843.84,609.23
2016,7,5,15,15,826.0,117.5,5.1,36.5,785.5,833.38,604.64
2016,7,5,15,30,816.0,115.0,5.1,36.0,748.0,819.49,597.85
2016,7,5,15,45,803.5,112.0,5.1,36.0,705.0,809.61,592.59
2016,7,5,16,0,791.0,109.0,5.1,36.0,662.0,786.4,578.32
2016,7,5,16,15,774.0,106.0,5.1,35.5,615.0,756.65,560.77
2016,7,5,16,30,757.0,103.0,5.1,35.0,568.0,724.4,541.32
2016,7,5,16,45,734.5,99.0,5.1,35.0,517.5,684.64,515.22
2016,7,5,17,0,712.0,95.0,5.1,35.0,467.0,643.21,487.18
2016,7,5,17,15,682.0,90.0,5.0,34.5,414.5,596.75,455.09
2016,7,5,17,30,652.0,85.0,4.9,34.0,362.0,547.3,420.03
2016,7,5,17,45,608.5,79.5,4.8,33.5,309.5,488.86,377.18
2016,7,5,18,0,565.0,74.0,4.7,33.0,257.0,431.86,334.05
2016,7,5,18,15,504.5,66.5,4.55,32.5,207.0,365.48,282.19
2016,7,5,18,30,444.0,59.0,4.4,32.0,157.0,303.05,231.75
2016,7,5,18,45,349.5,48.5,4.3,31.5,112.0,227.22,169.83
2016,7,5,19,0,255.0,38.0,4.2,31.0,67.0,158.27,112.11
2016,7,5,19,15,127.5,19.0,4.25,30.5,33.5,75.32,30.64
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,14.5,9.83,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,29.0,18.7,4.5
2016,7,6,6,15,160.5,43.0,4.9,25.0,66.0,31.94,20.6
2016,7,6,6,30,253.0,61.0,5.0,25.0,103.0,45.1,32.54
2016,7,6,6,45,347.0,70.5,5.15,25.5,151.5,52.35,39.1
2016,7,6,7,0,441.0,80.0,5.3,26.0,200.0,59.7,45.48
2016,7,6,7,15,493.5,88.5,5.4,26.5,251.0,68.06,52.5
2016,7,6,7,30,546.0,97.0,5.5,27.0,302.0,73.61,56.97
2016,7,6,7,45,596.0,99.5,5.6,28.0,356.0,74.82,57.55
2016,7,6,8,0,646.0,102.0,5.7,29.0,410.0,76.19,58.24
2016,7,6,8,15,674.0,107.0,5.75,29.5,461.5,78.8,60.05
2016,7,6,8,30,702.0,112.0,5.8,30.0,513.0,81.3,61.75
2016,7,6,8,45,727.5,114.0,5.9,30.5,563.0,88.76,67.5
2016,7,6,9,0,753.0,116.0,6.0,31.0,613.0,89.24,67.53
2016,7,6,9,15,769.0,119.5,6.0,31.5,658.0,90.32,68.06
2016,7,6,9,30,785.0,123.0,6.0,32.0,703.0,115.33,68.99
2016,7,6,9,45,800.0,124.0,6.05,32.5,744.0,167.7,93.27
2016,7,6,10,0,815.0,125.0,6.1,33.0,785.0,221.19,129.66
2016,7,6,10,15,824.0,127.0,6.05,33.0,820.0,280.35,176.21
2016,7,6,10,30,833.0,129.0,6.0,33.0,855.0,332.6,219.82
2016,7,6,10,45,842.0,129.0,6.0,33.5,883.5,383.31,262.3
2016,7,6,11,0,851.0,129.0,6.0,34.0,912.0,433.4,303.77
2016,7,6,11,15,855.5,130.5,5.95,34.5,933.5,481.55,342.88
2016,7,6,11,30,860.0,132.0,5.9,35.0,955.0,528.25,379.81
2016,7,6,11,45,866.0,130.5,5.9,35.5,969.5,572.24,413.84
2016,7,6,12,0,872.0,129.0,5.9,36.0,984.0,614.53,445.71
2016,7,6,12,15,873.5,129.0,5.85,36.0,990.0,653.19,475.04
2016,7,6,12,30,875.0,129.0,5.8,36.0,996.0,689.76,502.27
2016,7,6,12,45,876.0,128.0,5.8,36.5,994.5,723.19,525.87
2016,7,6,13,0,877.0,127.0,5.8,37.0,993.0,754.27,547.36
2016,7,6,13,15,875.5,126.5,5.75,37.0,983.5,781.04,566.3
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,804.62,582.19
2016,7,6,13,45,870.5,125.0,5.7,37.0,956.5,822.79,594.68
2016,7,6,14,0,867.0,124.0,5.7,37.0,939.0,837.38,604.88
2016,7,6,14,15,861.5,123.0,5.7,37.0,914.0,846.66,611.63
2016,7,6,14,30,856.0,122.0,5.7,37.0,889.0,852.26,616.06
2016,7,6,14,45,841.0,124.5,5.7,37.0,856.0,849.24,614.85
2016,7,6,15,0,826.0,127.0,5.7,37.0,823.0,842.69,611.44
2016,7,6,15,15,815.5,124.5,5.7,37.0,785.0,832.0,605.36
2016,7,6,15,30,805.0,122.0,5.7,37.0,747.0,828.69,604.4
2016,7,6,15,45,787.0,121.5,5.7,37.0,703.0,806.75,590.87
2016,7,6,16,0,769.0,121.0,5.7,37.0,659.0,781.89,575.43
2016,7,6,16,15,750.5,117.5,5.7,36.5,611.5,750.85,556.87
2016,7,6,16,30,732.0,114.0,5.7,36.0,564.0,717.4,536.43
2016,7,6,16,45,701.5,112.0,5.75,35.5,512.5,677.86,511.26
2016,7,6,17,0,671.0,110.0,5.8,35.0,461.0,633.75,481.69
2016,7,6,17,15,638.0,104.5,5.7,34.5,408.5,583.3,446.48
2016,7,6,17,30,605.0,99.0,5.6,34.0,356.0,532.68,410.26
2016,7,6,17,45,552.5,93.5,5.55,33.5,303.0,470.1,364.0
2016,7,6,18,0,500.0,88.0,5.5,33.0,250.0,409.61,317.94
2016,7,6,18,15,435.0,78.5,5.3,32.0,200.0,335.71,260.61
2016,7,6,18,30,370.0,69.0,5.1,31.0,150.0,273.61,210.58
2016,7,6,18,45,273.0,56.0,4.95,30.5,106.5,199.09,149.5
2016,7,6,19,0,176.0,43.0,4.8,30.0,63.0,134.33,95.39
2016,7,6,19,15,88.0,21.5,4.7,29.5,31.5,58.77,22.47
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,24.5,8.5,6.69,0.0
2016,7,7,6,0,0.0,17.0,5.0,25.0,17.0,12.97,0.97
2016,7,7,6,15,11.5,37.5,5.1,25.5,39.5,27.95,17.23
2016,7,7,6,30,23.0,58.0,5.2,26.0,62.0,42.35,30.07
2016,7,7,6,45,45.0,79.5,5.35,26.5,91.0,57.27,43.09
2016,7,7,7,0,67.0,101.0,5.5,27.0,120.0,72.04,55.74
2016,7,7,7,15,140.5,123.0,5.55,27.5,172.5,86.16,67.56
2016,7,7,7,30,214.0,145.0,5.6,28.0,225.0,98.69,77.79
2016,7,7,7,45,455.0,117.0,5.65,29.0,322.0,82.72,63.91
2016,7,7,8,0,696.0,89.0,5.7,30.0,419.0,68.65,51.73
2016,7,7,8,15,722.0,93.0,5.75,30.5,471.0,76.85,58.19
2016,7,7,8,30,748.0,97.0,5.8,31.0,523.0,79.25,59.81
2016,7,7,8,45,773.0,97.5,5.85,31.5,573.5,79.25,59.47
2016,7,7,9,0,798.0,98.0,5.9,32.0,624.0,79.3,59.19
2016,7,7,9,15,812.5,100.5,5.9,32.5,669.0,89.88,67.42
2016,7,7,9,30,827.0,103.0,5.9,33.0,714.0,115.4,68.05
2016,7,7,9,45,839.5,104.5,5.9,33.5,755.0,169.17,92.55
2016,7,7,10,0,852.0,106.0,5.9,34.0,796.0,223.61,129.42
2016,7,7,10,15,860.0,107.5,5.85,34.5,830.5,277.45,171.63
2016,7,7,10,30,868.0,109.0,5.8,35.0,865.0,330.99,215.76
2016,7,7,10,45,874.5,110.0,5.8,35.5,893.5,383.19,259.27
2016,7,7,11,0,881.0,111.0,5.8,36.0,922.0,434.49,301.49
2016,7,7,11,15,885.0,112.0,5.75,36.0,943.0,483.53,341.76
2016,7,7,11,30,889.0,113.0,5.7,36.0,964.0,531.0,379.88
2016,7,7,11,45,882.0,120.5,5.7,36.5,975.0,574.99,413.75
2016,7,7,12,0,875.0,128.0,5.7,37.0,986.0,616.18,444.58
2016,7,7,12,15,876.0,128.0,5.65,37.0,991.5,654.7,473.61
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,691.07,500.51
2016,7,7,12,45,874.0,129.5,5.55,37.5,994.0,723.54,523.05
2016,7,7,13,0,871.0,131.0,5.5,38.0,991.0,753.5,543.35
2016,7,7,13,15,869.0,130.5,5.45,38.0,981.0,779.87,561.93
2016,7,7,13,30,867.0,130.0,5.4,38.0,971.0,803.04,577.39
2016,7,7,13,45,860.0,130.5,5.4,38.0,952.5,819.58,588.69
2016,7,7,14,0,853.0,131.0,5.4,38.0,934.0,832.51,597.7
2016,7,7,14,15,847.5,130.0,5.4,38.0,909.0,841.81,604.41
2016,7,7,14,30,842.0,129.0,5.4,38.0,884.0,847.48,608.84
2016,7,7,14,45,831.5,128.5,5.4,38.0,851.5,845.69,608.46
2016,7,7,15,0,821.0,128.0,5.4,38.0,819.0,840.35,605.87
2016,7,7,15,15,810.5,126.0,5.4,37.5,781.5,841.44,609.01
2016,7,7,15,30,800.0,124.0,5.4,37.0,744.0,827.6,602.23
2016,7,7,15,45,783.0,122.5,5.4,37.0,700.0,805.53,588.72
2016,7,7,16,0,766.0,121.0,5.4,37.0,656.0,780.53,573.25
2016,7,7,16,15,748.0,117.5,5.45,36.5,609.0,749.95,555.29
2016,7,7,16,30,730.0,114.0,5.5,36.0,562.0,716.93,535.41
2016,7,7,16,45,701.5,111.0,5.55,36.0,511.0,677.85,509.64
2016,7,7,17,0,673.0,108.0,5.6,36.0,460.0,634.08,479.51
2016,7,7,17,15,640.5,102.5,5.55,35.5,408.0,583.9,444.84
2016,7,7,17,30,608.0,97.0,5.5,35.0,356.0,533.51,409.11
2016,7,7,17,45,563.5,90.5,5.45,34.5,304.0,474.74,365.99
2016,7,7,18,0,519.0,84.0,5.4,34.0,252.0,417.5,322.68
2016,7,7,18,15,455.5,75.0,5.25,33.0,202.0,349.49,270.11
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,281.61,215.94
2016,7,7,18,45,301.5,53.0,5.0,31.5,108.5,208.65,156.17
2016,7,7,19,0,211.0,40.0,4.9,31.0,65.0,144.7,102.44
2016,7,7,19,15,105.5,20.0,4.75,30.5,32.5,69.76,26.82
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,9.44,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,17.98,2.86
2016,7,8,6,15,164.0,42.0,4.15,25.5,65.5,31.24,19.88
2016,7,8,6,30,261.0,60.0,4.3,26.0,103.0,44.47,31.83
2016,7,8,6,45,353.0,70.0,4.5,26.5,152.0,52.07,38.67
2016,7,8,7,0,445.0,80.0,4.7,27.0,201.0,59.75,45.32
2016,7,8,7,15,257.0,113.0,4.75,27.5,186.5,80.0,62.36
2016,7,8,7,30,69.0,146.0,4.8,28.0,172.0,101.5,80.11
2016,7,8,7,45,130.0,171.0,4.85,29.0,229.5,115.27,90.94
2016,7,8,8,0,191.0,196.0,4.9,30.0,287.0,130.94,103.09
2016,7,8,8,15,451.0,154.0,4.9,30.5,401.5,103.09,79.71
2016,7,8,8,30,711.0,112.0,4.9,31.0,516.0,81.58,61.7
2016,7,8,8,45,740.0,112.0,4.95,31.5,566.5,87.84,66.46
2016,7,8,9,0,769.0,112.0,5.0,32.0,617.0,87.24,65.61
2016,7,8,9,15,784.0,115.0,5.0,32.5,662.5,88.12,65.97
2016,7,8,9,30,799.0,118.0,5.0,33.0,708.0,113.08,66.76
2016,7,8,9,45,816.5,117.5,5.0,33.5,750.0,173.81,96.82
2016,7,8,10,0,834.0,117.0,5.0,34.0,792.0,226.89,132.37
2016,7,8,10,15,843.0,118.5,4.95,34.0,826.5,280.12,174.21
2016,7,8,10,30,852.0,120.0,4.9,34.0,861.0,333.18,218.15
2016,7,8,10,45,861.5,119.5,4.9,34.5,890.5,384.81,260.99
2016,7,8,11,0,871.0,119.0,4.9,35.0,920.0,435.85,302.78
2016,7,8,11,15,875.0,120.0,4.85,35.0,941.0,484.52,342.56
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,531.65,380.19
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,576.0,414.12
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,618.29,445.58
2016,7,8,12,15,883.5,124.5,4.8,36.0,995.0,657.77,475.2
2016,7,8,12,30,885.0,125.0,4.8,36.0,1001.0,695.12,502.71
2016,7,8,12,45,885.5,124.0,4.8,36.5,999.0,728.56,525.96
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,759.55,547.04
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.5,786.17,565.57
2016,7,8,13,30,882.0,122.0,4.8,37.0,978.0,809.54,581.26
2016,7,8,13,45,877.5,121.5,4.8,37.5,960.0,827.45,592.12
2016,7,8,14,0,873.0,121.0,4.8,38.0,942.0,841.74,600.65
2016,7,8,14,15,543.5,282.0,4.8,38.0,788.5,739.88,529.07
2016,7,8,14,30,214.0,443.0,4.8,38.0,635.0,579.99,414.46
2016,7,8,14,45,525.0,282.5,4.8,38.0,730.5,739.62,531.58
2016,7,8,15,0,836.0,122.0,4.8,38.0,826.0,848.85,608.92
2016,7,8,15,15,826.0,120.0,4.8,37.5,788.5,838.97,604.15
2016,7,8,15,30,816.0,118.0,4.8,37.0,751.0,836.22,604.9
2016,7,8,15,45,799.5,117.0,4.8,37.0,707.0,814.9,592.02
2016,7,8,16,0,783.0,116.0,4.8,37.0,663.0,790.58,577.24
2016,7,8,16,15,765.5,112.5,4.8,36.5,615.5,760.08,559.39
2016,7,8,16,30,748.0,109.0,4.8,36.0,568.0,727.07,539.65
2016,7,8,16,45,720.0,106.5,4.8,36.0,516.5,688.05,514.34
2016,7,8,17,0,692.0,104.0,4.8,36.0,465.0,644.68,484.84
2016,7,8,17,15,660.0,99.0,4.7,35.5,412.5,594.76,450.63
2016,7,8,17,30,628.0,94.0,4.6,35.0,360.0,544.56,415.38
2016,7,8,17,45,580.5,88.0,4.5,34.5,307.0,483.66,371.1
2016,7,8,18,0,533.0,82.0,4.4,34.0,254.0,424.49,326.71
2016,7,8,18,15,469.5,73.5,4.15,33.0,204.0,356.33,274.39
2016,7,8,18,30,406.0,65.0,3.9,32.0,154.0,288.04,220.21
2016,7,8,18,45,310.0,52.5,3.7,31.5,109.5,212.39,158.62
2016,7,8,19,0,214.0,40.0,3.5,31.0,65.0,146.35,103.43
2016,7,8,19,15,107.0,20.0,3.55,30.5,32.5,70.42,26.22
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,3.45,24.5,9.5,7.47,0.0
2016,7,9,6,0,0.0,19.0,3.6,25.0,19.0,14.41,0.56
2016,7,9,6,15,35.5,39.5,3.75,25.5,45.5,29.23,18.19
2016,7,9,6,30,71.0,60.0,3.9,26.0,72.0,43.57,31.06
2016,7,9,6,45,102.0,82.0,4.05,26.5,106.0,58.64,44.23
2016,7,9,7,0,133.0,104.0,4.2,27.0,140.0,73.48,56.94
2016,7,9,7,15,155.0,125.0,4.2,27.5,176.0,87.39,68.57
2016,7,9,7,30,177.0,146.0,4.2,28.0,212.0,101.02,79.68
2016,7,9,7,45,212.5,168.0,4.2,28.5,259.5,111.91,88.3
2016,7,9,8,0,248.0,190.0,4.2,29.0,307.0,124.71,98.33
2016,7,9,8,15,249.0,215.5,4.2,29.5,345.0,138.15,108.73
2016,7,9,8,30,250.0,241.0,4.2,30.0,383.0,150.88,118.4
2016,7,9,8,45,156.5,261.0,4.2,30.5,352.5,165.66,129.62
2016,7,9,9,0,63.0,281.0,4.2,31.0,322.0,182.21,142.1
2016,7,9,9,15,35.0,239.5,4.15,31.5,263.0,160.73,124.33
2016,7,9,9,30,7.0,198.0,4.1,32.0,204.0,145.55,106.64
2016,7,9,9,45,8.0,205.0,4.1,32.5,211.5,152.06,110.95
2016,7,9,10,0,9.0,212.0,4.1,33.0,219.0,158.65,115.36
2016,7,9,10,15,80.5,320.0,4.05,33.5,390.0,239.06,171.98
2016,7,9,10,30,152.0,428.0,4.0,34.0,561.0,324.01,231.33
2016,7,9,10,45,498.5,281.5,4.0,34.5,736.0,358.76,249.22
2016,7,9,11,0,845.0,135.0,4.0,35.0,911.0,435.59,302.05
2016,7,9,11,15,849.0,136.0,3.95,35.0,931.5,483.16,340.56
2016,7,9,11,30,853.0,137.0,3.9,35.0,952.0,529.23,377.08
2016,7,9,11,45,845.0,145.0,3.85,35.5,962.5,571.42,409.01
2016,7,9,12,0,837.0,153.0,3.8,36.0,973.0,610.84,437.95
2016,7,9,12,15,838.0,153.0,3.75,36.0,978.5,648.25,465.66
2016,7,9,12,30,839.0,153.0,3.7,36.0,984.0,683.69,491.39
2016,7,9,12,45,834.0,156.0,3.65,36.5,980.0,714.94,512.62
2016,7,9,13,0,829.0,159.0,3.6,37.0,976.0,756.46,539.79
2016,7,9,13,15,826.0,158.0,3.55,37.0,966.0,781.88,557.29
2016,7,9,13,30,823.0,157.0,3.5,37.0,956.0,804.0,572.49
2016,7,9,13,45,813.5,159.5,3.5,37.0,937.0,820.42,583.63
2016,7,9,14,0,804.0,162.0,3.5,37.0,918.0,833.23,592.34
2016,7,9,14,15,797.5,160.5,3.45,36.5,893.0,841.37,599.14
2016,7,9,14,30,791.0,159.0,3.4,36.0,868.0,845.89,603.73
2016,7,9,14,45,788.0,153.0,3.35,36.0,837.5,845.63,604.1
2016,7,9,15,0,785.0,147.0,3.3,36.0,807.0,841.72,602.24
2016,7,9,15,15,773.5,144.0,3.2,36.0,769.5,829.8,595.02
2016,7,9,15,30,762.0,141.0,3.1,36.0,732.0,814.54,585.75
2016,7,9,15,45,743.5,140.0,3.05,36.0,688.5,792.16,572.13
2016,7,9,16,0,725.0,139.0,3.0,36.0,645.0,771.95,560.04
2016,7,9,16,15,705.5,134.5,3.0,35.5,598.0,739.85,541.3
2016,7,9,16,30,686.0,130.0,3.0,35.0,551.0,705.51,520.64
2016,7,9,16,45,477.5,171.5,3.0,35.0,452.0,563.1,419.97
2016,7,9,17,0,269.0,213.0,3.0,35.0,353.0,422.64,317.45
2016,7,9,17,15,193.0,193.5,2.85,34.5,288.0,327.19,248.03
2016,7,9,17,30,117.0,174.0,2.7,34.0,223.0,252.2,191.65
2016,7,9,17,45,103.5,150.5,2.55,33.5,189.5,217.21,165.64
2016,7,9,18,0,90.0,127.0,2.4,33.0,156.0,182.75,139.33
2016,7,9,18,15,73.0,104.0,2.35,32.5,124.5,137.36,103.85
2016,7,9,18,30,56.0,81.0,2.3,32.0,93.0,104.4,77.41
2016,7,9,18,45,33.0,59.0,2.25,31.5,65.5,70.99,50.24
2016,7,9,19,0,10.0,37.0,2.2,31.0,38.0,35.21,21.26
2016,7,9,19,15,5.0,18.5,2.5,30.5,19.0,15.95,1.55
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,24.5,4.5,3.54,0.0
2016,7,10,6,0,0.0,9.0,2.5,25.0,9.0,6.83,0.0
2016,7,10,6,15,0.0,24.5,2.75,25.0,24.5,18.7,9.61
2016,7,10,6,30,0.0,40.0,3.0,25.0,40.0,30.42,20.11
2016,7,10,6,45,0.0,60.0,3.3,25.5,60.0,44.89,32.73
2016,7,10,7,0,0.0,80.0,3.6,26.0,80.0,59.2,45.04
2016,7,10,7,15,1.5,101.0,3.7,26.5,101.5,74.04,57.57
2016,7,10,7,30,3.0,122.0,3.8,27.0,123.0,88.77,69.73
2016,7,10,7,45,5.5,138.5,3.9,27.5,141.0,100.58,79.22
2016,7,10,8,0,8.0,155.0,4.0,28.0,159.0,112.31,88.49
2016,7,10,8,15,9.0,170.5,4.0,28.5,175.5,123.3,97.0
2016,7,10,8,30,10.0,186.0,4.0,29.0,192.0,134.2,105.32
2016,7,10,8,45,12.5,203.5,4.0,29.5,211.5,146.27,114.51
2016,7,10,9,0,15.0,221.0,4.0,30.0,231.0,158.23,123.49
2016,7,10,9,15,57.5,280.5,3.95,30.5,322.5,182.89,142.49
2016,7,10,9,30,100.0,340.0,3.9,31.0,414.0,219.6,161.27
2016,7,10,9,45,97.5,360.0,3.9,31.5,435.5,242.52,175.8
2016,7,10,10,0,95.0,380.0,3.9,32.0,457.0,265.33,191.64
2016,7,10,10,15,176.5,398.5,3.9,32.5,549.0,297.17,211.52
2016,7,10,10,30,258.0,417.0,3.9,33.0,641.0,339.64,240.26
2016,7,10,10,45,191.5,436.5,3.9,33.5,606.5,359.4,256.96
2016,7,10,11,0,125.0,456.0,3.9,34.0,572.0,362.53,260.68
2016,7,10,11,15,106.5,460.5,3.9,34.0,560.5,377.28,271.92
2016,7,10,11,30,88.0,465.0,3.9,34.0,549.0,382.56,276.07
2016,7,10,11,45,57.5,423.5,3.9,34.5,479.0,346.98,250.48
2016,7,10,12,0,27.0,382.0,3.9,35.0,409.0,306.24,220.9
2016,7,10,12,15,77.0,442.5,3.9,35.0,519.0,388.64,280.22
2016,7,10,12,30,127.0,503.0,3.9,35.0,629.0,479.13,344.01
2016,7,10,12,45,204.0,494.5,3.95,35.5,696.0,540.4,386.92
2016,7,10,13,0,281.0,486.0,4.0,36.0,763.0,610.58,435.5
2016,7,10,13,15,231.5,489.5,4.05,36.0,716.5,585.62,418.08
2016,7,10,13,30,182.0,493.0,4.1,36.0,670.0,562.01,401.66
2016,7,10,13,45,258.5,465.5,4.15,36.0,711.5,623.0,445.56
2016,7,10,14,0,335.0,438.0,4.2,36.0,753.0,675.12,482.97
2016,7,10,14,15,556.0,303.0,4.2,36.0,809.0,768.87,551.72
2016,7,10,14,30,777.0,168.0,4.2,36.0,865.0,843.23,606.1
2016,7,10,14,45,764.5,168.0,4.2,36.0,832.5,840.41,604.62
2016,7,10,15,0,752.0,168.0,4.2,36.0,800.0,834.08,601.41
2016,7,10,15,15,739.5,165.0,4.2,35.5,763.0,821.61,595.46
2016,7,10,15,30,727.0,162.0,4.2,35.0,726.0,812.4,591.81
2016,7,10,15,45,702.0,163.0,4.25,35.0,681.5,787.09,576.31
2016,7,10,16,0,677.0,164.0,4.3,35.0,637.0,759.22,558.61
2016,7,10,16,15,656.0,159.0,4.3,34.5,590.0,726.27,538.38
2016,7,10,16,30,635.0,154.0,4.3,34.0,543.0,691.23,516.37
2016,7,10,16,45,591.0,153.5,4.3,34.0,490.5,641.15,481.97
2016,7,10,17,0,547.0,153.0,4.3,34.0,438.0,582.98,441.41
2016,7,10,17,15,509.5,144.5,4.1,33.5,387.0,530.61,404.76
2016,7,10,17,30,472.0,136.0,3.9,33.0,336.0,478.9,367.68
2016,7,10,17,45,402.5,129.5,3.75,33.0,283.0,410.26,316.08
2016,7,10,18,0,333.0,123.0,3.6,33.0,230.0,333.22,257.16
2016,7,10,18,15,269.0,106.5,3.4,32.0,182.5,268.08,206.83
2016,7,10,18,30,205.0,90.0,3.2,31.0,135.0,208.38,159.32
2016,7,10,18,45,125.5,68.0,3.0,30.5,93.0,132.31,98.07
2016,7,10,19,0,46.0,46.0,2.8,30.0,51.0,73.15,49.99
2016,7,10,19,15,23.0,23.0,2.9,29.5,25.5,29.77,7.17
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,7.47,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,14.51,0.0
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,31.98,20.29
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,49.11,35.65
2016,7,11,6,45,213.0,85.5,5.1,26.5,135.5,61.17,46.34
2016,7,11,7,0,299.0,102.0,5.3,27.0,182.0,73.11,56.63
2016,7,11,7,15,357.5,115.0,5.45,27.5,232.0,81.34,63.5
2016,7,11,7,30,416.0,128.0,5.6,28.0,282.0,89.79,70.35
2016,7,11,7,45,479.0,131.5,5.75,28.5,336.0,92.24,72.03
2016,7,11,8,0,542.0,135.0,5.9,29.0,390.0,94.78,73.73
2016,7,11,8,15,575.0,142.0,6.0,29.5,441.5,99.84,77.47
2016,7,11,8,30,608.0,149.0,6.1,30.0,493.0,102.67,79.34
2016,7,11,8,45,642.5,150.5,6.2,30.5,544.0,101.95,78.31
2016,7,11,9,0,677.0,152.0,6.3,31.0,595.0,101.33,77.38
2016,7,11,9,15,696.5,156.5,6.35,31.5,641.0,102.03,77.56
2016,7,11,9,30,716.0,161.0,6.4,32.0,687.0,125.76,78.35
2016,7,11,9,45,734.5,162.5,6.5,32.5,729.5,176.36,102.32
2016,7,11,10,0,753.0,164.0,6.6,33.0,772.0,235.05,142.71
2016,7,11,10,15,764.5,166.5,6.6,33.5,807.5,286.57,182.89
2016,7,11,10,30,776.0,169.0,6.6,34.0,843.0,338.51,225.35
2016,7,11,10,45,785.5,170.5,6.65,34.5,872.5,389.28,267.37
2016,7,11,11,0,795.0,172.0,6.7,35.0,902.0,439.77,308.68
2016,7,11,11,15,801.0,173.5,6.65,35.0,924.0,488.16,348.23
2016,7,11,11,30,807.0,175.0,6.6,35.0,946.0,535.46,386.11
2016,7,11,11,45,798.5,185.0,6.6,35.5,957.0,579.32,419.8
2016,7,11,12,0,790.0,195.0,6.6,36.0,968.0,620.64,450.66
2016,7,11,12,15,791.5,195.5,6.55,36.0,974.5,659.22,479.78
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,695.96,507.03
2016,7,11,12,45,791.5,197.0,6.45,36.5,979.0,729.02,530.1
2016,7,11,13,0,790.0,198.0,6.4,37.0,977.0,759.75,551.08
2016,7,11,13,15,787.5,197.5,6.3,37.0,967.5,785.82,569.55
2016,7,11,13,30,785.0,197.0,6.2,37.0,958.0,808.76,585.66
2016,7,11,13,45,779.0,196.5,6.15,37.0,940.0,825.5,597.61
2016,7,11,14,0,773.0,196.0,6.1,37.0,922.0,838.69,607.11
2016,7,11,14,15,766.0,194.0,6.05,37.0,897.0,846.2,612.81
2016,7,11,14,30,759.0,192.0,6.0,37.0,872.0,850.07,615.98
2016,7,11,14,45,754.5,186.0,5.95,37.0,841.5,849.04,615.9
2016,7,11,15,0,750.0,180.0,5.9,37.0,811.0,852.13,618.73
2016,7,11,15,15,737.0,177.0,5.85,37.0,773.0,839.31,610.96
2016,7,11,15,30,724.0,174.0,5.8,37.0,735.0,823.22,601.14
2016,7,11,15,45,706.0,170.5,5.8,37.0,691.5,799.31,586.13
2016,7,11,16,0,688.0,167.0,5.8,37.0,648.0,772.62,569.06
2016,7,11,16,15,666.0,162.0,5.75,36.5,600.0,738.63,547.79
