Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,16,30,644.0,157.0,5.7,36.0,552.0,702.52,524.74
2016,7,11,16,45,612.5,152.0,5.7,35.5,501.0,657.29,494.86
2016,7,11,17,0,581.0,147.0,5.7,35.0,450.0,611.01,463.61
2016,7,11,17,15,543.5,139.0,5.6,34.5,397.5,549.75,420.61
2016,7,11,17,30,506.0,131.0,5.5,34.0,345.0,497.3,382.92
2016,7,11,17,45,450.5,122.0,5.45,33.5,292.5,433.48,335.57
2016,7,11,18,0,395.0,113.0,5.4,33.0,240.0,372.65,289.17
2016,7,11,18,15,327.5,99.0,5.3,32.0,191.0,303.66,235.58
2016,7,11,18,30,260.0,85.0,5.2,31.0,142.0,230.03,176.91
2016,7,11,18,45,173.0,66.0,5.1,30.5,99.0,159.84,119.58
2016,7,11,19,0,86.0,47.0,5.0,30.0,56.0,90.85,63.08
2016,7,11,19,15,43.0,23.5,5.0,29.5,28.0,42.02,11.45
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,23.5,12.0,8.26,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,24.0,15.87,0.0
2016,7,12,6,15,130.0,41.0,5.15,24.5,60.5,30.3,18.95
2016,7,12,6,30,221.0,61.0,5.3,25.0,97.0,44.8,32.16
2016,7,12,6,45,319.5,72.0,5.45,25.5,145.0,53.13,39.7
2016,7,12,7,0,418.0,83.0,5.6,26.0,193.0,61.45,46.95
2016,7,12,7,15,474.5,92.0,5.6,26.5,244.5,67.97,52.43
2016,7,12,7,30,531.0,101.0,5.6,27.0,296.0,76.55,59.48
2016,7,12,7,45,587.0,103.0,5.7,28.0,351.5,77.32,59.69
2016,7,12,8,0,643.0,105.0,5.8,29.0,407.0,78.34,60.06
2016,7,12,8,15,479.0,166.0,5.85,29.5,406.0,110.91,86.6
2016,7,12,8,30,315.0,227.0,5.9,30.0,405.0,145.2,114.07
2016,7,12,8,45,535.0,172.5,5.95,30.5,508.0,113.0,87.28
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,90.79,68.81
2016,7,12,9,15,771.0,121.0,6.0,31.5,657.0,91.53,69.06
2016,7,12,9,30,787.0,124.0,6.0,32.0,703.0,116.37,69.76
2016,7,12,9,45,802.0,125.5,6.0,32.5,744.0,169.51,94.54
2016,7,12,10,0,817.0,127.0,6.0,33.0,785.0,223.81,131.57
2016,7,12,10,15,826.0,129.0,5.95,33.5,820.0,283.26,178.05
2016,7,12,10,30,835.0,131.0,5.9,34.0,855.0,336.05,221.56
2016,7,12,10,45,843.5,131.0,5.9,34.5,884.0,387.12,264.15
2016,7,12,11,0,852.0,131.0,5.9,35.0,913.0,437.52,305.68
2016,7,12,11,15,856.5,132.0,5.85,35.0,934.0,485.84,345.42
2016,7,12,11,30,861.0,133.0,5.8,35.0,955.0,532.71,383.13
2016,7,12,11,45,577.0,305.0,5.8,35.5,859.5,541.3,390.69
2016,7,12,12,0,293.0,477.0,5.8,36.0,764.0,530.93,381.88
2016,7,12,12,15,229.0,491.5,5.75,36.0,717.0,523.25,376.64
2016,7,12,12,30,165.0,506.0,5.7,36.0,670.0,507.88,365.5
2016,7,12,12,45,526.5,313.0,5.7,36.5,833.0,640.41,463.74
2016,7,12,13,0,888.0,120.0,5.7,37.0,996.0,762.76,553.59
2016,7,12,13,15,885.5,119.5,5.65,37.0,985.5,789.13,571.38
2016,7,12,13,30,883.0,119.0,5.6,37.0,975.0,812.22,586.88
2016,7,12,13,45,880.5,117.5,5.6,37.5,957.5,831.03,598.49
2016,7,12,14,0,878.0,116.0,5.6,38.0,940.0,846.23,607.75
2016,7,12,14,15,602.5,265.5,5.55,38.0,824.0,780.17,560.36
2016,7,12,14,30,327.0,415.0,5.5,38.0,708.0,669.64,479.95
2016,7,12,14,45,589.5,262.5,5.5,38.0,767.0,785.19,565.93
2016,7,12,15,0,852.0,110.0,5.5,38.0,826.0,856.39,617.4
2016,7,12,15,15,842.0,108.0,5.5,37.5,788.0,846.28,612.71
2016,7,12,15,30,832.0,106.0,5.5,37.0,750.0,832.7,606.16
2016,7,12,15,45,815.0,105.5,5.5,37.0,706.0,811.37,593.17
2016,7,12,16,0,798.0,105.0,5.5,37.0,662.0,796.56,584.67
2016,7,12,16,15,780.5,102.0,5.5,36.5,614.5,766.2,566.72
2016,7,12,16,30,763.0,99.0,5.5,36.0,567.0,733.31,546.88
2016,7,12,16,45,733.5,97.5,5.55,36.0,515.0,690.57,518.88
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,649.3,491.28
2016,7,12,17,15,672.5,91.5,5.55,35.5,410.5,599.76,457.19
2016,7,12,17,30,641.0,87.0,5.5,35.0,358.0,549.89,421.94
2016,7,12,17,45,591.0,82.0,5.5,34.5,304.5,487.83,376.52
2016,7,12,18,0,541.0,77.0,5.5,34.0,251.0,427.7,331.07
2016,7,12,18,15,478.5,69.0,5.4,33.0,201.0,359.99,278.71
2016,7,12,18,30,416.0,61.0,5.3,32.0,151.0,296.4,227.65
2016,7,12,18,45,320.5,49.0,5.25,31.5,107.0,215.37,161.43
2016,7,12,19,0,225.0,37.0,5.2,31.0,63.0,148.99,105.25
2016,7,12,19,15,112.5,18.5,5.15,30.5,31.5,70.72,20.87
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.5,4.05,24.5,12.5,8.26,0.0
2016,7,13,6,0,81.0,21.0,4.2,25.0,25.0,15.84,0.0
2016,7,13,6,15,191.0,36.5,4.35,25.5,62.5,27.48,16.52
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,39.17,27.28
2016,7,13,6,45,403.5,59.0,4.65,26.5,149.5,47.08,34.39
2016,7,13,7,0,506.0,66.0,4.8,27.0,199.0,52.58,39.23
2016,7,13,7,15,558.5,73.0,4.9,27.5,251.5,57.63,43.46
2016,7,13,7,30,611.0,80.0,5.0,28.0,304.0,62.65,47.52
2016,7,13,7,45,662.0,81.0,5.15,29.0,359.0,63.47,47.85
2016,7,13,8,0,713.0,82.0,5.3,30.0,414.0,69.77,52.7
2016,7,13,8,15,738.0,85.5,5.4,30.5,466.5,72.11,54.31
2016,7,13,8,30,763.0,89.0,5.5,31.0,519.0,74.37,55.84
2016,7,13,8,45,786.5,90.0,5.6,31.5,569.5,74.9,55.95
2016,7,13,9,0,810.0,91.0,5.7,32.0,620.0,84.55,63.48
2016,7,13,9,15,824.0,93.5,5.7,32.5,665.5,86.28,64.53
2016,7,13,9,30,838.0,96.0,5.7,33.0,711.0,112.53,65.49
2016,7,13,9,45,849.5,97.5,5.75,34.0,752.0,167.1,90.33
2016,7,13,10,0,861.0,99.0,5.8,35.0,793.0,222.24,127.54
2016,7,13,10,15,869.0,101.0,5.85,35.0,828.0,277.22,170.98
2016,7,13,10,30,877.0,103.0,5.9,35.0,863.0,331.92,216.53
2016,7,13,10,45,882.5,104.5,5.95,35.5,891.5,384.93,260.85
2016,7,13,11,0,888.0,106.0,6.0,36.0,920.0,436.94,303.78
2016,7,13,11,15,892.5,106.5,6.0,36.5,941.5,486.61,343.95
2016,7,13,11,30,897.0,107.0,6.0,37.0,963.0,534.75,381.86
2016,7,13,11,45,876.5,124.0,6.0,37.5,970.5,578.39,415.35
2016,7,13,12,0,856.0,141.0,6.0,38.0,978.0,617.89,444.77
2016,7,13,12,15,857.5,141.0,6.0,38.0,984.0,656.53,473.92
2016,7,13,12,30,859.0,141.0,6.0,38.0,990.0,693.12,501.04
2016,7,13,12,45,857.5,141.5,6.05,38.0,988.0,725.86,525.18
2016,7,13,13,0,856.0,142.0,6.1,38.0,986.0,756.19,547.31
2016,7,13,13,15,854.0,141.5,6.1,38.0,976.0,782.65,566.35
2016,7,13,13,30,852.0,141.0,6.1,38.0,966.0,805.97,582.27
2016,7,13,13,45,847.0,140.5,6.1,38.5,948.0,823.51,593.1
2016,7,13,14,0,842.0,140.0,6.1,39.0,930.0,837.5,601.6
2016,7,13,14,15,836.0,138.5,6.05,38.5,905.5,846.21,609.04
2016,7,13,14,30,830.0,137.0,6.0,38.0,881.0,851.27,614.2
2016,7,13,14,45,810.5,142.0,6.0,38.0,846.5,859.73,620.68
2016,7,13,15,0,791.0,147.0,6.0,38.0,812.0,852.07,616.5
2016,7,13,15,15,780.0,144.5,5.95,37.5,774.5,841.09,611.33
2016,7,13,15,30,769.0,142.0,5.9,37.0,737.0,826.73,603.97
2016,7,13,15,45,748.5,141.5,5.9,37.0,693.0,803.01,589.23
2016,7,13,16,0,728.0,141.0,5.9,37.0,649.0,781.79,576.24
2016,7,13,16,15,708.5,136.5,5.85,36.5,601.5,749.56,556.61
2016,7,13,16,30,689.0,132.0,5.8,36.0,554.0,715.06,535.1
2016,7,13,16,45,655.0,130.0,5.75,36.0,502.5,670.06,504.12
2016,7,13,17,0,621.0,128.0,5.7,36.0,451.0,624.07,472.01
2016,7,13,17,15,586.0,121.0,5.6,35.5,399.0,571.69,435.59
2016,7,13,17,30,551.0,114.0,5.5,35.0,347.0,519.31,398.27
2016,7,13,17,45,496.0,107.0,5.4,34.5,294.0,447.92,345.68
2016,7,13,18,0,441.0,100.0,5.3,34.0,241.0,387.56,299.79
2016,7,13,18,15,373.5,88.5,5.0,33.5,192.0,318.94,246.02
2016,7,13,18,30,306.0,77.0,4.7,33.0,143.0,255.63,195.03
2016,7,13,18,45,214.5,60.5,4.45,32.5,100.5,172.28,127.9
2016,7,13,19,0,123.0,44.0,4.2,32.0,58.0,109.52,76.04
2016,7,13,19,15,61.5,22.0,4.05,31.5,29.0,51.61,12.31
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.0,3.6,24.5,13.0,7.87,0.0
2016,7,14,6,0,114.0,20.0,3.8,25.0,26.0,15.17,0.0
2016,7,14,6,15,236.5,33.5,3.95,25.5,64.5,25.54,14.88
2016,7,14,6,30,359.0,47.0,4.1,26.0,103.0,38.12,26.38
2016,7,14,6,45,441.5,55.5,4.25,26.5,152.0,44.67,32.34
2016,7,14,7,0,524.0,64.0,4.4,27.0,201.0,51.28,38.12
2016,7,14,7,15,577.0,70.5,4.5,27.5,254.0,56.06,42.13
2016,7,14,7,30,630.0,77.0,4.6,28.0,307.0,60.83,45.99
2016,7,14,7,45,666.5,82.0,4.75,29.0,361.0,64.25,48.5
2016,7,14,8,0,703.0,87.0,4.9,30.0,415.0,67.61,50.9
2016,7,14,8,15,729.5,91.0,4.9,30.5,467.5,75.78,57.33
2016,7,14,8,30,756.0,95.0,4.9,31.0,520.0,78.26,59.02
2016,7,14,8,45,774.0,99.0,4.95,31.5,569.5,80.41,60.44
2016,7,14,9,0,792.0,103.0,5.0,32.0,619.0,82.42,61.73
2016,7,14,9,15,807.0,106.0,4.95,32.5,665.0,83.57,62.33
2016,7,14,9,30,822.0,109.0,4.9,33.0,711.0,119.17,70.73
2016,7,14,9,45,831.0,112.5,4.85,33.5,751.5,173.9,96.2
2016,7,14,10,0,840.0,116.0,4.8,34.0,792.0,228.95,133.68
2016,7,14,10,15,848.5,118.0,4.75,34.5,827.0,283.1,175.96
2016,7,14,10,30,857.0,120.0,4.7,35.0,862.0,337.04,220.08
2016,7,14,10,45,861.5,122.5,4.7,35.5,890.0,389.46,263.4
2016,7,14,11,0,866.0,125.0,4.7,36.0,918.0,440.81,305.23
2016,7,14,11,15,870.0,126.0,4.7,36.0,939.0,489.72,344.96
2016,7,14,11,30,874.0,127.0,4.7,36.0,960.0,537.09,382.58
2016,7,14,11,45,875.0,128.5,4.7,36.5,973.5,581.43,416.23
2016,7,14,12,0,876.0,130.0,4.7,37.0,987.0,623.67,447.41
2016,7,14,12,15,877.0,130.5,4.7,37.0,992.5,663.09,476.77
2016,7,14,12,30,878.0,131.0,4.7,37.0,998.0,700.33,504.01
2016,7,14,12,45,875.0,132.0,4.75,37.5,995.0,732.88,526.58
2016,7,14,13,0,872.0,133.0,4.8,38.0,992.0,762.84,546.93
2016,7,14,13,15,869.5,132.5,4.85,38.0,982.0,789.16,565.45
2016,7,14,13,30,867.0,132.0,4.9,38.0,972.0,812.27,581.15
2016,7,14,13,45,861.5,132.5,4.95,38.0,953.5,830.32,593.59
2016,7,14,14,0,856.0,133.0,5.0,38.0,935.0,844.81,603.8
2016,7,14,14,15,850.0,131.5,5.05,38.0,910.5,853.56,610.36
2016,7,14,14,30,844.0,130.0,5.1,38.0,886.0,858.62,614.64
2016,7,14,14,45,833.5,130.0,5.15,38.0,853.5,857.45,614.97
2016,7,14,15,0,823.0,130.0,5.2,38.0,821.0,852.71,613.08
2016,7,14,15,15,812.5,127.5,5.25,37.5,783.0,853.82,616.53
2016,7,14,15,30,802.0,125.0,5.3,37.0,745.0,839.52,609.77
2016,7,14,15,45,786.5,123.0,5.35,37.0,701.5,818.16,597.07
2016,7,14,16,0,771.0,121.0,5.4,37.0,658.0,793.78,582.34
2016,7,14,16,15,752.5,117.5,5.35,36.5,610.5,762.59,563.66
2016,7,14,16,30,734.0,114.0,5.3,36.0,563.0,728.93,543.1
2016,7,14,16,45,707.0,110.5,5.25,36.0,512.0,690.26,517.68
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,646.61,487.76
2016,7,14,17,15,647.5,102.0,5.05,35.5,408.5,596.38,453.07
2016,7,14,17,30,615.0,97.0,4.9,35.0,356.0,545.89,417.35
2016,7,14,17,45,565.0,91.0,4.8,34.5,302.5,483.33,371.68
2016,7,14,18,0,515.0,85.0,4.7,34.0,249.0,422.67,326.01
2016,7,14,18,15,449.0,75.5,4.45,33.5,198.5,352.13,271.16
2016,7,14,18,30,383.0,66.0,4.2,33.0,148.0,282.39,215.41
2016,7,14,18,45,282.5,53.0,4.0,32.5,104.0,204.51,152.22
2016,7,14,19,0,182.0,40.0,3.8,32.0,60.0,136.89,95.76
2016,7,14,19,15,91.0,20.0,3.8,31.5,30.0,65.69,14.89
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,7.47,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,14.41,0.0
2016,7,15,6,15,114.5,40.0,3.85,25.5,56.0,29.47,17.95
2016,7,15,6,30,203.0,61.0,3.9,26.0,92.0,44.57,31.75
2016,7,15,6,45,301.0,73.0,4.0,26.5,140.5,53.66,39.93
2016,7,15,7,0,399.0,85.0,4.1,27.0,189.0,62.58,47.69
2016,7,15,7,15,458.0,95.0,4.15,27.5,241.0,69.73,53.69
2016,7,15,7,30,517.0,105.0,4.2,28.0,293.0,76.78,59.42
2016,7,15,7,45,566.0,110.5,4.3,28.5,347.0,82.4,63.8
2016,7,15,8,0,615.0,116.0,4.4,29.0,401.0,85.38,65.9
2016,7,15,8,15,646.0,121.5,4.4,29.5,453.5,87.96,67.64
2016,7,15,8,30,677.0,127.0,4.4,30.0,506.0,90.44,69.27
2016,7,15,8,45,694.5,134.0,4.45,31.0,555.0,93.36,71.11
2016,7,15,9,0,712.0,141.0,4.5,32.0,604.0,96.02,72.72
2016,7,15,9,15,730.0,145.0,4.45,32.5,650.0,96.73,72.91
2016,7,15,9,30,748.0,149.0,4.4,33.0,696.0,122.0,74.08
2016,7,15,9,45,755.0,155.5,4.35,33.5,735.5,183.41,106.07
2016,7,15,10,0,762.0,162.0,4.3,34.0,775.0,237.02,142.66
2016,7,15,10,15,772.0,164.5,4.15,34.5,809.5,288.97,182.77
2016,7,15,10,30,782.0,167.0,4.0,35.0,844.0,341.16,224.8
2016,7,15,10,45,782.0,174.0,3.85,35.5,870.5,392.75,266.69
2016,7,15,11,0,782.0,181.0,3.7,36.0,897.0,443.11,306.82
2016,7,15,11,15,787.0,182.5,3.55,36.5,918.0,490.75,343.82
2016,7,15,11,30,792.0,184.0,3.4,37.0,939.0,537.25,378.82
2016,7,15,11,45,784.5,192.5,3.3,37.5,949.5,580.28,410.31
2016,7,15,12,0,777.0,201.0,3.2,38.0,960.0,620.87,439.04
2016,7,15,12,15,778.5,201.5,3.2,38.0,966.0,659.27,466.78
2016,7,15,12,30,780.0,202.0,3.2,38.0,972.0,695.84,492.7
2016,7,15,12,45,775.5,204.0,3.2,38.5,969.0,727.32,513.65
2016,7,15,13,0,771.0,206.0,3.2,39.0,966.0,756.31,532.51
2016,7,15,13,15,768.5,205.0,3.3,39.0,956.0,781.74,550.39
2016,7,15,13,30,766.0,204.0,3.4,39.0,946.0,804.07,566.13
2016,7,15,13,45,759.5,203.5,3.5,39.0,927.5,820.23,577.76
2016,7,15,14,0,753.0,203.0,3.6,39.0,909.0,832.86,587.12
2016,7,15,14,15,745.5,201.0,3.7,39.0,884.0,848.91,598.49
2016,7,15,14,30,738.0,199.0,3.8,39.0,859.0,852.37,601.98
2016,7,15,14,45,723.0,199.0,3.95,39.0,826.5,847.69,600.4
2016,7,15,15,0,708.0,199.0,4.1,39.0,794.0,839.55,596.63
2016,7,15,15,15,694.0,195.5,4.1,38.5,756.0,825.62,589.81
2016,7,15,15,30,680.0,192.0,4.1,38.0,718.0,808.52,580.89
2016,7,15,15,45,664.0,186.5,4.2,38.0,675.5,784.79,566.72
2016,7,15,16,0,648.0,181.0,4.3,38.0,633.0,758.3,550.59
2016,7,15,16,15,625.0,175.0,4.3,37.5,585.5,723.05,529.08
2016,7,15,16,30,602.0,169.0,4.3,37.0,538.0,685.8,505.86
2016,7,15,16,45,573.0,162.0,4.3,37.0,488.0,641.25,476.06
2016,7,15,17,0,544.0,155.0,4.3,37.0,438.0,588.35,440.03
2016,7,15,17,15,505.5,146.5,4.15,36.5,386.0,535.05,403.3
2016,7,15,17,30,467.0,138.0,4.0,36.0,334.0,482.48,366.17
2016,7,15,17,45,414.0,127.0,3.85,35.5,282.5,419.26,320.07
2016,7,15,18,0,361.0,116.0,3.7,35.0,231.0,358.95,274.84
2016,7,15,18,15,294.5,100.5,3.4,34.0,182.5,278.25,213.24
2016,7,15,18,30,228.0,85.0,3.1,33.0,134.0,216.63,164.47
2016,7,15,18,45,148.5,64.5,2.8,32.5,92.5,149.04,109.96
2016,7,15,19,0,69.0,44.0,2.5,32.0,51.0,81.37,55.15
2016,7,15,19,15,34.5,22.0,2.55,31.5,25.5,37.53,4.72
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,4.72,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,9.13,0.0
2016,7,16,6,15,6.0,31.5,2.95,24.5,32.5,23.59,13.24
2016,7,16,6,30,12.0,51.0,3.0,25.0,53.0,37.63,26.06
2016,7,16,6,45,31.0,74.0,3.15,25.5,81.5,53.36,39.85
2016,7,16,7,0,50.0,97.0,3.3,26.0,110.0,69.0,53.33
2016,7,16,7,15,64.0,119.5,3.3,26.5,140.0,84.09,66.06
2016,7,16,7,30,78.0,142.0,3.3,27.0,170.0,98.96,78.3
2016,7,16,7,45,89.5,167.0,3.35,28.0,204.5,114.91,90.99
2016,7,16,8,0,101.0,192.0,3.4,29.0,239.0,130.55,103.13
2016,7,16,8,15,203.5,209.0,3.4,29.5,318.0,138.91,109.34
2016,7,16,8,30,306.0,226.0,3.4,30.0,397.0,144.53,113.25
2016,7,16,8,45,295.5,252.5,3.45,31.0,430.5,157.14,122.51
2016,7,16,9,0,285.0,279.0,3.5,32.0,464.0,168.93,130.96
2016,7,16,9,15,537.0,201.5,3.45,32.5,582.0,125.34,95.69
2016,7,16,9,30,789.0,124.0,3.4,33.0,700.0,117.73,69.83
2016,7,16,9,45,804.0,125.0,3.4,33.5,742.0,170.96,94.7
2016,7,16,10,0,819.0,126.0,3.4,34.0,784.0,225.35,131.54
2016,7,16,10,15,599.0,249.5,3.35,34.5,742.0,294.61,192.74
2016,7,16,10,30,379.0,373.0,3.3,35.0,700.0,352.62,243.87
2016,7,16,10,45,617.0,252.5,3.3,35.5,807.0,381.99,261.92
2016,7,16,11,0,855.0,132.0,3.3,36.0,914.0,442.25,305.01
2016,7,16,11,15,859.5,133.0,3.3,36.0,935.5,491.04,344.12
2016,7,16,11,30,864.0,134.0,3.3,36.0,957.0,538.37,381.2
2016,7,16,11,45,853.5,144.5,3.3,36.5,967.5,581.78,413.65
2016,7,16,12,0,843.0,155.0,3.3,37.0,978.0,622.15,442.92
2016,7,16,12,15,844.0,155.5,3.35,37.0,984.0,660.66,471.29
2016,7,16,12,30,845.0,156.0,3.4,37.0,990.0,697.14,497.7
2016,7,16,12,45,843.5,156.5,3.5,37.5,988.0,729.82,520.18
2016,7,16,13,0,842.0,157.0,3.6,38.0,986.0,760.14,540.66
2016,7,16,13,15,839.5,156.0,3.65,38.0,976.0,785.92,558.82
2016,7,16,13,30,837.0,155.0,3.7,38.0,966.0,808.57,574.18
2016,7,16,13,45,832.0,154.5,3.8,38.0,948.0,826.22,586.35
2016,7,16,14,0,827.0,154.0,3.9,38.0,930.0,854.42,605.5
2016,7,16,14,15,820.5,152.5,4.0,38.0,904.5,862.9,611.87
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,867.65,616.08
2016,7,16,14,45,809.0,146.5,4.2,38.0,848.0,867.18,617.03
2016,7,16,15,0,804.0,142.0,4.3,38.0,817.0,862.99,615.7
2016,7,16,15,15,792.5,139.5,4.35,38.0,779.0,851.48,609.5
2016,7,16,15,30,781.0,137.0,4.4,38.0,741.0,836.55,601.17
2016,7,16,15,45,766.0,134.0,4.45,38.0,697.5,814.86,588.41
2016,7,16,16,0,751.0,131.0,4.5,38.0,654.0,790.15,573.65
2016,7,16,16,15,731.5,127.0,4.55,37.5,606.0,762.42,557.98
2016,7,16,16,30,712.0,123.0,4.6,37.0,558.0,727.86,537.44
2016,7,16,16,45,686.0,118.5,4.65,36.5,507.0,685.67,511.09
2016,7,16,17,0,660.0,114.0,4.7,36.0,456.0,642.09,482.67
2016,7,16,17,15,626.0,108.0,4.65,35.5,403.0,590.15,447.3
2016,7,16,17,30,592.0,102.0,4.6,35.0,350.0,538.09,410.85
2016,7,16,17,45,545.0,94.5,4.55,34.5,297.5,476.44,366.1
2016,7,16,18,0,498.0,87.0,4.5,34.0,245.0,416.52,321.19
2016,7,16,18,15,432.5,77.0,4.25,33.5,195.0,340.9,262.63
2016,7,16,18,30,367.0,67.0,4.0,33.0,145.0,277.13,211.35
2016,7,16,18,45,275.0,52.5,3.75,32.5,101.5,201.86,150.14
2016,7,16,19,0,183.0,38.0,3.5,32.0,58.0,135.9,94.66
2016,7,16,19,15,91.5,19.0,3.4,31.5,29.0,64.61,8.98
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.0,9.0,2.65,23.5,10.5,7.08,0.0
2016,7,17,6,0,62.0,18.0,2.9,24.0,21.0,13.64,0.0
2016,7,17,6,15,168.5,35.5,2.95,24.5,57.5,26.65,15.58
2016,7,17,6,30,275.0,53.0,3.0,25.0,94.0,39.68,27.75
2016,7,17,6,45,368.0,63.0,3.15,25.5,143.0,47.41,34.78
2016,7,17,7,0,461.0,73.0,3.3,26.0,192.0,57.64,43.68
2016,7,17,7,15,516.5,81.5,3.3,26.5,244.5,63.54,48.66
2016,7,17,7,30,572.0,90.0,3.3,27.0,297.0,69.36,53.4
2016,7,17,7,45,618.5,94.5,3.3,28.0,351.5,72.11,55.31
2016,7,17,8,0,665.0,99.0,3.3,29.0,406.0,74.91,57.19
2016,7,17,8,15,693.5,104.0,3.3,29.5,458.5,77.65,59.11
2016,7,17,8,30,722.0,109.0,3.3,30.0,511.0,80.28,60.92
2016,7,17,8,45,745.0,112.0,3.35,31.0,562.0,88.29,66.97
2016,7,17,9,0,768.0,115.0,3.4,32.0,613.0,89.43,67.37
2016,7,17,9,15,784.0,118.5,3.4,32.5,659.0,90.58,67.94
2016,7,17,9,30,800.0,122.0,3.4,33.0,705.0,117.62,69.4
2016,7,17,9,45,813.0,124.0,3.45,33.5,746.5,171.95,95.06
2016,7,17,10,0,826.0,126.0,3.5,34.0,788.0,227.21,132.68
2016,7,17,10,15,835.0,128.0,3.5,34.5,823.5,287.48,179.33
2016,7,17,10,30,844.0,130.0,3.5,35.0,859.0,341.15,222.92
2016,7,17,10,45,851.0,131.0,3.55,35.5,887.5,393.16,265.56
2016,7,17,11,0,858.0,132.0,3.6,36.0,916.0,444.35,306.9
2016,7,17,11,15,862.0,133.5,3.65,36.0,937.5,493.46,346.45
2016,7,17,11,30,866.0,135.0,3.7,36.0,959.0,541.06,383.93
2016,7,17,11,45,873.5,132.0,3.75,36.5,974.0,586.03,417.8
2016,7,17,12,0,881.0,129.0,3.8,37.0,989.0,629.39,449.59
2016,7,17,12,15,881.5,129.5,3.85,37.0,994.5,668.9,478.84
2016,7,17,12,30,882.0,130.0,3.9,37.0,1000.0,706.16,505.95
2016,7,17,12,45,881.5,129.0,4.0,37.5,997.5,739.35,528.93
2016,7,17,13,0,881.0,128.0,4.1,38.0,995.0,769.95,549.75
2016,7,17,13,15,878.0,127.5,4.1,38.0,984.5,796.11,567.44
2016,7,17,13,30,875.0,127.0,4.1,38.0,974.0,818.98,582.58
2016,7,17,13,45,871.0,126.0,4.2,38.0,956.0,837.17,595.11
2016,7,17,14,0,867.0,125.0,4.3,38.0,938.0,851.75,605.41
2016,7,17,14,15,861.0,124.0,4.3,38.0,912.5,860.95,611.92
2016,7,17,14,30,855.0,123.0,4.3,38.0,887.0,866.43,616.17
2016,7,17,14,45,846.5,121.0,4.35,38.0,854.5,865.12,616.34
2016,7,17,15,0,838.0,119.0,4.4,38.0,822.0,860.13,614.27
2016,7,17,15,15,827.5,117.0,4.4,37.5,784.0,849.82,609.91
2016,7,17,15,30,817.0,115.0,4.4,37.0,746.0,836.06,603.38
2016,7,17,15,45,803.0,112.5,4.4,37.0,702.5,825.85,598.05
2016,7,17,16,0,789.0,110.0,4.4,37.0,659.0,801.86,583.55
2016,7,17,16,15,771.0,107.0,4.4,36.5,611.0,771.14,565.72
2016,7,17,16,30,753.0,104.0,4.4,36.0,563.0,737.91,546.0
2016,7,17,16,45,728.5,100.5,4.4,36.0,512.0,696.85,519.47
2016,7,17,17,0,704.0,97.0,4.4,36.0,461.0,657.26,493.6
2016,7,17,17,15,672.5,92.0,4.3,35.5,408.0,606.82,459.37
2016,7,17,17,30,641.0,87.0,4.2,35.0,355.0,556.05,423.97
2016,7,17,17,45,595.0,81.0,4.15,34.5,302.0,494.93,379.85
2016,7,17,18,0,549.0,75.0,4.1,34.0,249.0,435.47,335.44
2016,7,17,18,15,485.5,67.0,3.85,33.5,198.5,366.3,281.78
2016,7,17,18,30,422.0,59.0,3.6,33.0,148.0,301.36,229.59
2016,7,17,18,45,324.5,47.0,3.35,32.5,103.5,218.25,162.3
2016,7,17,19,0,227.0,35.0,3.1,32.0,59.0,150.26,104.62
2016,7,17,19,15,113.5,17.5,3.05,31.5,29.5,70.22,6.32
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,28.5,8.5,1.75,24.5,10.0,6.69,0.0
2016,7,18,6,0,57.0,17.0,2.0,25.0,20.0,12.91,0.0
2016,7,18,6,15,162.5,33.5,2.15,25.5,55.0,25.19,14.25
2016,7,18,6,30,268.0,50.0,2.3,26.0,90.0,37.54,25.81
2016,7,18,6,45,356.0,60.5,2.5,26.5,137.5,45.58,33.08
2016,7,18,7,0,444.0,71.0,2.7,27.0,185.0,55.93,42.04
2016,7,18,7,15,499.5,79.5,2.75,27.5,236.0,61.85,47.02
2016,7,18,7,30,555.0,88.0,2.8,28.0,287.0,67.68,51.76
2016,7,18,7,45,360.5,139.5,2.85,28.5,277.5,95.3,74.55
2016,7,18,8,0,166.0,191.0,2.9,29.0,268.0,127.48,100.62
2016,7,18,8,15,438.5,147.5,2.9,29.5,384.0,99.3,76.91
2016,7,18,8,30,711.0,104.0,2.9,30.0,500.0,76.95,58.16
2016,7,18,8,45,734.5,106.5,2.95,30.5,550.0,84.42,63.95
2016,7,18,9,0,758.0,109.0,3.0,31.0,600.0,85.38,64.37
2016,7,18,9,15,774.0,112.5,2.95,31.5,645.5,86.66,65.06
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,113.9,66.82
2016,7,18,9,45,800.5,119.5,2.9,32.5,731.5,168.25,93.0
2016,7,18,10,0,811.0,123.0,2.9,33.0,772.0,223.27,130.78
2016,7,18,10,15,820.5,125.0,2.9,33.5,807.5,282.97,177.08
2016,7,18,10,30,830.0,127.0,2.9,34.0,843.0,335.99,220.2
2016,7,18,10,45,836.0,129.0,2.9,34.5,871.5,387.51,262.42
2016,7,18,11,0,842.0,131.0,2.9,35.0,900.0,438.15,303.24
2016,7,18,11,15,846.5,132.5,2.9,35.0,921.5,486.72,342.19
2016,7,18,11,30,851.0,134.0,2.9,35.0,943.0,533.87,379.1
2016,7,18,11,45,849.0,138.0,2.9,35.5,955.5,577.42,411.66
2016,7,18,12,0,847.0,142.0,2.9,36.0,968.0,618.71,441.61
2016,7,18,12,15,618.5,288.5,2.9,36.0,894.0,627.86,446.87
2016,7,18,12,30,390.0,435.0,2.9,36.0,820.0,614.03,435.24
2016,7,18,12,45,619.0,289.0,2.95,36.0,898.5,690.99,491.96
2016,7,18,13,0,848.0,143.0,3.0,36.0,977.0,757.61,541.64
2016,7,18,13,15,845.5,142.5,3.05,36.0,967.0,783.62,559.52
2016,7,18,13,30,843.0,142.0,3.1,36.0,957.0,806.49,574.84
2016,7,18,13,45,559.0,298.5,3.15,36.0,835.0,747.37,531.57
2016,7,18,14,0,275.0,455.0,3.2,36.0,713.0,646.32,458.92
2016,7,18,14,15,550.5,295.0,3.25,36.0,793.0,766.34,547.01
2016,7,18,14,30,826.0,135.0,3.3,36.0,873.0,853.47,608.77
2016,7,18,14,45,810.5,137.5,3.35,36.0,839.5,862.97,615.45
2016,7,18,15,0,795.0,140.0,3.4,36.0,806.0,856.35,612.33
2016,7,18,15,15,783.5,137.5,3.45,36.0,768.5,844.83,606.2
2016,7,18,15,30,772.0,135.0,3.5,36.0,731.0,829.91,597.96
2016,7,18,15,45,755.0,133.0,3.55,36.0,687.5,807.54,584.84
2016,7,18,16,0,738.0,131.0,3.6,36.0,644.0,782.25,569.77
2016,7,18,16,15,593.5,173.0,3.65,35.5,566.5,699.22,514.79
2016,7,18,16,30,449.0,215.0,3.7,35.0,489.0,604.69,449.27
2016,7,18,16,45,538.5,167.0,3.8,35.0,466.0,615.16,460.67
2016,7,18,17,0,628.0,119.0,3.9,35.0,443.0,626.26,471.62
2016,7,18,17,15,567.0,118.0,3.9,34.5,386.0,561.02,426.09
2016,7,18,17,30,506.0,117.0,3.9,34.0,329.0,489.53,375.2
2016,7,18,17,45,465.5,106.0,3.95,33.5,279.0,432.43,333.72
2016,7,18,18,0,425.0,95.0,4.0,33.0,229.0,377.13,292.09
2016,7,18,18,15,368.0,82.0,3.9,32.5,182.0,312.75,241.84
2016,7,18,18,30,311.0,69.0,3.8,32.0,135.0,252.75,193.43
2016,7,18,18,45,232.0,53.0,3.75,31.5,94.0,184.24,137.37
2016,7,18,19,0,153.0,37.0,3.7,31.0,53.0,123.72,85.87
2016,7,18,19,15,76.5,18.5,3.7,30.5,26.5,52.37,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,7.87,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,14.71,0.0
2016,7,19,6,15,166.5,31.5,1.35,26.0,56.0,23.77,12.99
2016,7,19,6,30,333.0,43.0,1.3,26.0,92.0,34.82,23.54
2016,7,19,6,45,423.0,51.0,1.3,26.5,140.5,41.08,29.27
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,47.46,34.86
2016,7,19,7,15,564.5,65.5,1.3,27.5,240.5,52.33,38.97
2016,7,19,7,30,616.0,72.0,1.3,28.0,292.0,57.17,42.9
2016,7,19,7,45,658.5,75.0,1.3,28.5,346.0,59.42,44.56
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,66.74,50.39
2016,7,19,8,15,727.5,82.0,1.35,29.5,452.0,69.55,52.38
2016,7,19,8,30,754.0,86.0,1.4,30.0,504.0,72.26,54.29
2016,7,19,8,45,775.5,88.0,1.5,31.0,554.5,73.44,54.82
2016,7,19,9,0,797.0,90.0,1.6,32.0,605.0,83.61,62.61
2016,7,19,9,15,811.5,92.5,1.75,32.5,650.5,85.36,63.69
2016,7,19,9,30,826.0,95.0,1.9,33.0,696.0,113.53,65.27
2016,7,19,9,45,838.5,96.5,2.1,33.5,737.5,167.93,90.76
2016,7,19,10,0,851.0,98.0,2.3,34.0,779.0,223.05,128.31
2016,7,19,10,15,859.5,99.5,2.45,34.5,814.5,277.7,170.96
2016,7,19,10,30,868.0,101.0,2.6,35.0,850.0,332.14,215.36
2016,7,19,10,45,874.5,102.5,2.8,35.5,878.5,385.44,259.18
2016,7,19,11,0,881.0,104.0,3.0,36.0,907.0,437.87,301.66
2016,7,19,11,15,885.5,105.0,3.15,36.0,929.0,487.96,342.09
2016,7,19,11,30,890.0,106.0,3.3,36.0,951.0,536.53,380.46
2016,7,19,11,45,890.0,108.0,3.45,36.5,964.5,581.58,414.59
2016,7,19,12,0,890.0,110.0,3.6,37.0,978.0,624.4,446.21
2016,7,19,12,15,588.0,297.0,3.75,37.0,872.0,615.34,438.84
2016,7,19,12,30,286.0,484.0,3.9,37.0,766.0,580.33,411.85
2016,7,19,12,45,264.5,488.5,4.05,37.0,749.0,588.7,418.27
2016,7,19,13,0,243.0,493.0,4.2,37.0,732.0,588.71,418.74
2016,7,19,13,15,225.0,490.5,4.25,37.0,710.5,587.31,418.08
2016,7,19,13,30,207.0,488.0,4.3,37.0,689.0,583.61,415.8
2016,7,19,13,45,541.5,299.5,4.4,37.0,810.0,735.33,526.92
2016,7,19,14,0,876.0,111.0,4.5,37.0,931.0,850.49,608.53
2016,7,19,14,15,871.0,110.0,4.55,37.0,906.5,860.36,615.14
2016,7,19,14,30,866.0,109.0,4.6,37.0,882.0,866.5,620.04
2016,7,19,14,45,648.5,221.5,4.65,37.0,788.5,809.67,581.88
2016,7,19,15,0,431.0,334.0,4.7,37.0,695.0,721.16,518.69
2016,7,19,15,15,384.5,335.5,4.7,36.5,646.0,668.09,484.53
2016,7,19,15,30,338.0,337.0,4.7,36.0,597.0,630.49,459.91
2016,7,19,15,45,314.0,320.5,4.75,36.0,551.5,593.77,435.5
2016,7,19,16,0,290.0,304.0,4.8,36.0,506.0,555.91,409.97
2016,7,19,16,15,325.0,272.0,4.8,35.5,482.5,550.27,409.17
2016,7,19,16,30,360.0,240.0,4.8,35.0,459.0,541.16,405.73
2016,7,19,16,45,458.5,189.5,4.8,35.0,443.0,577.19,434.73
2016,7,19,17,0,557.0,139.0,4.8,35.0,427.0,594.87,450.39
2016,7,19,17,15,417.5,148.5,4.7,34.5,350.5,478.51,365.52
2016,7,19,17,30,278.0,158.0,4.6,34.0,274.0,363.33,279.39
2016,7,19,17,45,260.0,136.0,4.6,33.5,232.0,319.1,246.86
2016,7,19,18,0,242.0,114.0,4.6,33.0,190.0,275.26,213.44
2016,7,19,18,15,213.0,94.0,4.35,32.5,151.0,228.26,176.28
2016,7,19,18,30,184.0,74.0,4.1,32.0,112.0,183.19,139.62
2016,7,19,18,45,135.0,54.5,3.95,31.5,78.0,131.73,97.22
2016,7,19,19,0,86.0,35.0,3.8,31.0,44.0,84.46,57.06
2016,7,19,19,15,43.0,17.5,3.7,30.5,22.0,39.28,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,27.0,8.0,1.45,24.5,9.0,6.29,0.0
2016,7,20,6,0,54.0,16.0,1.7,25.0,18.0,12.59,0.0
2016,7,20,6,15,163.5,32.5,1.75,25.5,53.0,24.47,13.43
2016,7,20,6,30,273.0,49.0,1.8,26.0,88.0,36.86,25.2
2016,7,20,6,45,370.0,58.0,1.85,26.5,136.5,43.97,31.69
2016,7,20,7,0,467.0,67.0,1.9,27.0,185.0,53.14,39.67
2016,7,20,7,15,522.0,74.5,1.9,27.5,236.5,58.46,44.16
2016,7,20,7,30,577.0,82.0,1.9,28.0,288.0,63.74,48.44
2016,7,20,7,45,624.5,85.5,1.9,28.5,342.5,66.05,50.12
2016,7,20,8,0,672.0,89.0,1.9,29.0,397.0,68.44,51.81
2016,7,20,8,15,699.5,93.5,1.95,29.5,449.5,71.11,53.7
2016,7,20,8,30,727.0,98.0,2.0,30.0,502.0,79.76,60.48
2016,7,20,8,45,750.0,101.0,2.05,31.0,552.0,81.27,61.22
2016,7,20,9,0,773.0,104.0,2.1,32.0,602.0,82.7,61.9
2016,7,20,9,15,789.0,107.0,2.2,32.5,648.0,83.83,62.48
2016,7,20,9,30,805.0,110.0,2.3,33.0,694.0,112.35,64.55
2016,7,20,9,45,818.5,111.0,2.45,33.5,736.0,174.62,96.53
2016,7,20,10,0,832.0,112.0,2.6,34.0,778.0,228.73,133.39
2016,7,20,10,15,841.0,114.0,2.75,34.0,813.0,282.95,176.05
2016,7,20,10,30,850.0,116.0,2.9,34.0,848.0,337.05,220.64
2016,7,20,10,45,533.0,284.0,3.05,34.5,748.5,378.82,262.58
2016,7,20,11,0,216.0,452.0,3.2,35.0,649.0,400.79,284.98
2016,7,20,11,15,545.0,286.0,3.3,35.5,799.5,451.77,319.81
2016,7,20,11,30,874.0,120.0,3.4,36.0,950.0,538.94,382.56
2016,7,20,11,45,863.0,130.5,3.5,36.5,960.5,582.9,415.49
2016,7,20,12,0,852.0,141.0,3.6,37.0,971.0,623.75,445.41
2016,7,20,12,15,853.0,141.5,3.65,37.0,977.0,662.74,474.19
2016,7,20,12,30,854.0,142.0,3.7,37.0,983.0,699.62,500.94
2016,7,20,12,45,575.5,310.0,3.8,37.0,876.5,677.62,482.87
2016,7,20,13,0,297.0,478.0,3.9,37.0,770.0,624.63,442.9
2016,7,20,13,15,573.5,309.0,3.95,37.0,865.0,727.97,519.16
2016,7,20,13,30,850.0,140.0,4.0,37.0,960.0,813.8,581.66
2016,7,20,13,45,844.0,140.0,4.05,37.5,942.0,831.0,591.78
2016,7,20,14,0,838.0,140.0,4.1,38.0,924.0,844.63,600.04
2016,7,20,14,15,485.0,290.5,4.1,37.5,742.0,708.55,506.66
2016,7,20,14,30,132.0,441.0,4.1,37.0,560.0,514.71,368.47
2016,7,20,14,45,133.0,424.0,4.2,37.0,540.0,505.66,363.84
2016,7,20,15,0,134.0,407.0,4.3,37.0,520.0,495.48,357.72
2016,7,20,15,15,434.0,282.5,4.3,37.0,621.5,680.59,493.76
2016,7,20,15,30,734.0,158.0,4.3,37.0,723.0,829.04,599.41
2016,7,20,15,45,713.0,157.0,4.3,37.0,679.0,804.74,583.69
2016,7,20,16,0,692.0,156.0,4.3,37.0,635.0,777.74,567.15
2016,7,20,16,15,466.5,210.0,4.25,36.5,523.0,625.11,461.15
2016,7,20,16,30,241.0,264.0,4.2,36.0,411.0,471.03,350.06
2016,7,20,16,45,376.5,209.0,4.2,35.5,414.0,515.9,387.92
2016,7,20,17,0,512.0,154.0,4.2,35.0,417.0,569.33,430.47
2016,7,20,17,15,452.5,146.0,4.1,34.5,359.5,502.09,382.49
2016,7,20,17,30,393.0,138.0,4.0,34.0,302.0,437.21,335.51
2016,7,20,17,45,414.0,117.5,3.95,34.0,268.0,413.94,318.89
2016,7,20,18,0,435.0,97.0,3.9,34.0,234.0,387.29,298.66
2016,7,20,18,15,368.0,85.0,3.6,33.5,185.0,317.84,244.5
2016,7,20,18,30,301.0,73.0,3.3,33.0,136.0,253.73,193.08
2016,7,20,18,45,216.5,56.0,3.0,32.5,94.0,182.0,134.83
2016,7,20,19,0,132.0,39.0,2.7,32.0,52.0,109.92,74.91
2016,7,20,19,15,66.0,19.5,2.7,31.5,26.0,50.48,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,11.8,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,22.17,11.49
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,34.94,23.56
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,41.21,29.34
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,47.62,34.98
2016,7,21,7,15,577.0,65.5,2.8,28.0,243.0,52.52,39.05
2016,7,21,7,30,630.0,72.0,2.7,29.0,296.0,57.41,42.93
2016,7,21,7,45,670.0,76.0,2.6,30.0,350.0,60.33,45.04
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,68.4,51.35
2016,7,21,8,15,736.5,84.0,2.3,31.5,457.0,71.17,53.3
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,73.85,55.15
2016,7,21,8,45,783.0,91.0,1.9,32.5,560.5,75.61,56.24
2016,7,21,9,0,803.0,94.0,1.7,33.0,611.0,77.27,57.25
2016,7,21,9,15,817.5,96.5,1.7,33.5,657.0,87.86,65.42
2016,7,21,9,30,832.0,99.0,1.7,34.0,703.0,117.41,67.25
2016,7,21,9,45,843.0,101.5,1.75,35.0,744.5,172.81,93.39
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,228.78,131.11
2016,7,21,10,15,862.5,106.0,1.95,36.0,821.5,284.16,174.23
2016,7,21,10,30,871.0,108.0,2.1,36.0,857.0,339.34,219.19
2016,7,21,10,45,876.0,110.0,2.25,36.5,886.0,392.84,262.73
2016,7,21,11,0,881.0,112.0,2.4,37.0,915.0,445.3,304.75
2016,7,21,11,15,885.5,113.0,2.45,37.0,937.0,495.63,344.67
2016,7,21,11,30,890.0,114.0,2.5,37.0,959.0,544.45,382.46
2016,7,21,11,45,891.0,115.5,2.65,37.5,972.5,589.95,416.43
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,633.3,447.97
2016,7,21,12,15,893.5,117.5,2.9,38.0,992.5,674.04,477.75
2016,7,21,12,30,895.0,118.0,3.0,38.0,999.0,712.52,505.44
2016,7,21,12,45,894.5,118.0,3.1,38.5,997.0,746.85,528.81
2016,7,21,13,0,894.0,118.0,3.2,39.0,995.0,778.51,549.91
2016,7,21,13,15,891.5,117.5,3.25,39.0,985.0,805.27,567.46
2016,7,21,13,30,889.0,117.0,3.3,39.0,975.0,828.73,582.92
