Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,11,30,894.0,106.0,4.2,34.0,947.0,557.21,401.61
2016,7,31,11,45,899.0,105.0,4.25,34.5,962.0,604.09,437.06
2016,7,31,12,0,904.0,104.0,4.3,35.0,977.0,649.08,470.16
2016,7,31,12,15,905.0,104.0,4.35,35.0,983.0,690.11,500.66
2016,7,31,12,30,906.0,104.0,4.4,35.0,989.0,728.67,528.85
2016,7,31,12,45,904.5,105.0,4.45,35.0,987.0,763.58,554.04
2016,7,31,13,0,903.0,106.0,4.5,35.0,985.0,795.61,575.77
2016,7,31,13,15,654.5,260.0,4.55,35.0,894.0,773.44,557.37
2016,7,31,13,30,406.0,414.0,4.6,35.0,803.0,718.37,515.42
2016,7,31,13,45,646.5,260.0,4.65,35.5,865.5,811.62,584.0
2016,7,31,14,0,887.0,106.0,4.7,36.0,928.0,878.88,630.4
2016,7,31,14,15,881.5,105.0,4.7,36.0,902.5,888.34,636.86
2016,7,31,14,30,876.0,104.0,4.7,36.0,877.0,893.99,641.3
2016,7,31,14,45,854.0,111.5,4.7,36.0,841.5,889.24,639.06
2016,7,31,15,0,832.0,119.0,4.7,36.0,806.0,880.9,634.64
2016,7,31,15,15,821.5,116.5,4.7,35.5,767.5,869.76,629.81
2016,7,31,15,30,811.0,114.0,4.7,35.0,729.0,866.46,630.31
2016,7,31,15,45,793.5,113.0,4.75,35.0,684.5,843.59,616.68
2016,7,31,16,0,776.0,112.0,4.8,35.0,640.0,817.7,601.22
2016,7,31,16,15,757.0,108.5,4.8,34.5,591.5,785.04,582.01
2016,7,31,16,30,738.0,105.0,4.8,34.0,543.0,749.9,560.88
2016,7,31,16,45,710.0,102.0,4.8,34.0,491.0,709.61,534.69
2016,7,31,17,0,682.0,99.0,4.8,34.0,439.0,664.47,504.69
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.0,611.06,468.22
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,557.55,430.34
2016,7,31,17,45,563.0,81.5,4.35,32.5,279.5,491.94,382.12
2016,7,31,18,0,512.0,75.0,4.2,32.0,226.0,428.44,333.82
2016,7,31,18,15,442.0,65.5,4.05,31.0,175.5,353.5,275.42
2016,7,31,18,30,372.0,56.0,3.9,30.0,125.0,279.72,215.75
2016,7,31,18,45,264.5,42.0,3.75,29.5,83.0,195.21,145.58
2016,7,31,19,0,157.0,28.0,3.6,29.0,41.0,119.66,73.13
2016,7,31,19,15,78.5,14.0,3.7,28.5,20.5,39.74,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,19.08,6.06
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,37.06,25.1
2016,8,1,6,45,253.0,63.5,3.75,24.5,115.0,46.82,34.17
2016,8,1,7,0,380.0,76.0,3.9,25.0,164.0,56.39,42.69
2016,8,1,7,15,444.0,86.5,3.95,25.5,216.0,64.04,49.29
2016,8,1,7,30,508.0,97.0,4.0,26.0,268.0,71.62,55.61
2016,8,1,7,45,579.0,97.5,4.1,27.0,326.0,74.14,57.35
2016,8,1,8,0,650.0,98.0,4.2,28.0,384.0,74.44,57.16
2016,8,1,8,15,681.0,103.0,4.25,28.5,437.5,77.23,59.14
2016,8,1,8,30,712.0,108.0,4.3,29.0,491.0,79.93,61.01
2016,8,1,8,45,743.0,109.0,4.35,30.0,544.0,86.81,66.17
2016,8,1,9,0,774.0,110.0,4.4,31.0,597.0,86.96,65.77
2016,8,1,9,15,791.0,113.0,4.4,31.5,644.5,88.0,66.26
2016,8,1,9,30,808.0,116.0,4.4,32.0,692.0,127.66,72.33
2016,8,1,9,45,823.5,117.0,4.4,32.5,735.5,183.47,102.49
2016,8,1,10,0,839.0,118.0,4.4,33.0,779.0,246.78,148.22
2016,8,1,10,15,849.0,120.0,4.4,33.5,816.0,302.84,193.07
2016,8,1,10,30,859.0,122.0,4.4,34.0,853.0,358.87,239.26
2016,8,1,10,45,868.0,122.5,4.4,34.5,883.5,413.33,284.14
2016,8,1,11,0,877.0,123.0,4.4,35.0,914.0,467.16,327.61
2016,8,1,11,15,881.5,124.5,4.4,35.0,936.5,518.64,368.99
2016,8,1,11,30,886.0,126.0,4.4,35.0,959.0,568.61,408.17
2016,8,1,11,45,891.0,125.5,4.45,35.5,974.0,615.83,443.59
2016,8,1,12,0,896.0,125.0,4.5,36.0,989.0,661.21,476.71
2016,8,1,12,15,897.0,125.0,4.5,36.0,995.5,702.3,506.92
2016,8,1,12,30,898.0,125.0,4.5,36.0,1002.0,740.98,534.86
2016,8,1,12,45,899.0,124.0,4.5,36.5,1000.0,776.39,558.94
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,809.04,579.9
2016,8,1,13,15,897.5,122.5,4.5,37.0,988.0,836.29,597.89
2016,8,1,13,30,895.0,122.0,4.5,37.0,978.0,860.16,613.7
2016,8,1,13,45,892.5,120.0,4.5,37.0,960.0,879.2,626.42
2016,8,1,14,0,890.0,118.0,4.5,37.0,942.0,894.51,636.82
2016,8,1,14,15,884.0,117.0,4.5,37.0,916.0,903.85,643.46
2016,8,1,14,30,878.0,116.0,4.5,37.0,890.0,909.34,647.76
2016,8,1,14,45,871.0,113.5,4.5,37.0,857.0,908.66,648.22
2016,8,1,15,0,864.0,111.0,4.5,37.0,824.0,904.15,646.35
2016,8,1,15,15,853.5,109.0,4.45,37.0,784.5,893.22,640.23
2016,8,1,15,30,843.0,107.0,4.4,37.0,745.0,878.7,631.92
2016,8,1,15,45,830.0,104.0,4.4,37.0,700.0,857.5,619.5
2016,8,1,16,0,817.0,101.0,4.4,37.0,655.0,843.2,611.75
2016,8,1,16,15,798.5,98.0,4.35,36.5,605.5,810.63,592.82
2016,8,1,16,30,780.0,95.0,4.3,36.0,556.0,775.46,572.01
2016,8,1,16,45,756.0,91.0,4.3,35.5,503.5,732.4,545.62
2016,8,1,17,0,732.0,87.0,4.3,35.0,451.0,687.63,517.53
2016,8,1,17,15,699.0,82.5,4.0,34.5,396.5,634.23,481.84
2016,8,1,17,30,666.0,78.0,3.7,34.0,342.0,583.8,446.7
2016,8,1,17,45,618.0,72.0,3.4,33.5,287.5,518.72,399.27
2016,8,1,18,0,570.0,66.0,3.1,33.0,233.0,455.52,351.6
2016,8,1,18,15,499.5,58.0,2.9,32.0,181.0,379.45,293.03
2016,8,1,18,30,429.0,50.0,2.7,31.0,129.0,308.43,235.87
2016,8,1,18,45,314.5,38.0,2.5,30.0,85.5,218.23,161.94
2016,8,1,19,0,200.0,26.0,2.3,29.0,42.0,134.74,80.03
2016,8,1,19,15,100.0,13.0,2.5,28.5,21.0,46.95,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,22.0,2.55,23.5,35.5,16.65,4.04
2016,8,2,6,30,223.0,44.0,2.8,24.0,71.0,32.99,21.7
2016,8,2,6,45,341.0,53.5,3.1,25.0,119.5,40.55,28.78
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,50.39,37.4
2016,8,2,7,15,519.0,71.0,3.45,26.5,221.0,56.2,42.42
2016,8,2,7,30,579.0,79.0,3.5,27.0,274.0,61.98,47.22
2016,8,2,7,45,636.5,81.0,3.55,27.5,330.5,63.44,48.22
2016,8,2,8,0,694.0,83.0,3.6,28.0,387.0,65.14,49.37
2016,8,2,8,15,722.0,87.0,3.55,28.5,440.5,73.23,55.81
2016,8,2,8,30,750.0,91.0,3.5,29.0,494.0,75.85,57.63
2016,8,2,8,45,776.0,92.5,3.5,30.0,546.0,76.67,57.84
2016,8,2,9,0,802.0,94.0,3.5,31.0,598.0,77.51,58.07
2016,8,2,9,15,817.5,96.5,3.45,31.5,645.5,87.93,66.2
2016,8,2,9,30,833.0,99.0,3.4,32.0,693.0,129.17,72.36
2016,8,2,9,45,846.5,100.0,3.35,32.5,735.5,185.21,102.66
2016,8,2,10,0,860.0,101.0,3.3,33.0,778.0,242.05,143.67
2016,8,2,10,15,868.5,103.0,3.25,33.5,814.0,298.84,189.16
2016,8,2,10,30,877.0,105.0,3.2,34.0,850.0,355.43,235.73
2016,8,2,10,45,885.0,105.5,3.2,34.5,880.0,410.39,280.84
2016,8,2,11,0,893.0,106.0,3.2,35.0,910.0,464.59,324.38
2016,8,2,11,15,897.0,107.0,3.2,35.0,932.0,516.22,365.57
2016,8,2,11,30,901.0,108.0,3.2,35.0,954.0,566.25,404.46
2016,8,2,11,45,903.0,109.0,3.25,35.5,968.0,613.33,439.45
2016,8,2,12,0,905.0,110.0,3.3,36.0,982.0,658.28,471.91
2016,8,2,12,15,905.5,110.0,3.35,36.0,988.0,699.24,501.81
2016,8,2,12,30,906.0,110.0,3.4,36.0,994.0,737.67,529.42
2016,8,2,12,45,906.0,109.5,3.45,36.5,992.0,772.71,553.14
2016,8,2,13,0,906.0,109.0,3.5,37.0,990.0,804.89,573.28
2016,8,2,13,15,903.5,109.0,3.55,37.0,979.5,832.38,591.43
2016,8,2,13,30,901.0,109.0,3.6,37.0,969.0,856.48,607.43
2016,8,2,13,45,897.5,108.0,3.7,37.0,951.0,875.31,620.35
2016,8,2,14,0,894.0,107.0,3.8,37.0,933.0,890.41,631.01
2016,8,2,14,15,888.5,105.5,3.85,37.0,907.0,899.49,637.67
2016,8,2,14,30,883.0,104.0,3.9,37.0,881.0,904.69,642.01
2016,8,2,14,45,875.0,102.5,3.95,37.0,848.5,903.79,642.57
2016,8,2,15,0,867.0,101.0,4.0,37.0,816.0,899.08,640.84
2016,8,2,15,15,857.0,99.5,4.0,36.5,777.0,888.85,636.74
2016,8,2,15,30,847.0,98.0,4.0,36.0,738.0,875.04,630.43
2016,8,2,15,45,834.0,95.5,4.05,36.0,693.5,854.08,618.4
2016,8,2,16,0,821.0,93.0,4.1,36.0,649.0,829.91,604.27
2016,8,2,16,15,804.0,90.0,4.05,35.5,600.0,808.08,592.54
2016,8,2,16,30,787.0,87.0,4.0,35.0,551.0,773.92,572.32
2016,8,2,16,45,763.0,83.5,4.0,35.0,499.0,731.15,544.98
2016,8,2,17,0,739.0,80.0,4.0,35.0,447.0,686.69,516.08
2016,8,2,17,15,707.5,76.0,3.8,34.5,393.0,634.71,481.71
2016,8,2,17,30,676.0,72.0,3.6,34.0,339.0,582.24,445.79
2016,8,2,17,45,629.5,66.5,3.45,33.5,284.5,521.02,401.41
2016,8,2,18,0,583.0,61.0,3.3,33.0,230.0,458.86,354.69
2016,8,2,18,15,514.5,53.5,3.0,32.0,179.0,383.92,296.67
2016,8,2,18,30,446.0,46.0,2.7,31.0,128.0,313.95,240.02
2016,8,2,18,45,331.5,35.0,2.4,30.5,84.5,223.92,165.54
2016,8,2,19,0,217.0,24.0,2.1,30.0,41.0,141.36,80.36
2016,8,2,19,15,108.5,12.0,2.2,29.5,20.5,49.43,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.5,18.5,2.35,25.5,36.5,14.19,2.01
2016,8,3,6,30,293.0,37.0,2.5,26.0,73.0,30.14,19.1
2016,8,3,6,45,396.5,46.0,2.65,26.5,121.0,37.28,25.82
2016,8,3,7,0,500.0,55.0,2.8,27.0,169.0,44.57,32.3
2016,8,3,7,15,558.0,62.5,2.75,27.5,222.0,50.3,37.24
2016,8,3,7,30,616.0,70.0,2.7,28.0,275.0,56.0,41.96
2016,8,3,7,45,662.0,73.5,2.7,28.5,330.5,58.66,44.0
2016,8,3,8,0,708.0,77.0,2.7,29.0,386.0,66.39,50.2
2016,8,3,8,15,736.0,81.0,2.7,29.5,440.0,69.28,52.28
2016,8,3,8,30,764.0,85.0,2.7,30.0,494.0,72.08,54.27
2016,8,3,8,45,785.5,87.5,2.7,31.0,545.5,73.64,55.11
2016,8,3,9,0,807.0,90.0,2.7,32.0,597.0,75.14,55.89
2016,8,3,9,15,822.5,93.0,2.65,32.5,644.0,86.04,64.37
2016,8,3,9,30,838.0,96.0,2.6,33.0,691.0,129.11,71.34
2016,8,3,9,45,849.5,98.0,2.6,33.5,733.5,185.83,102.34
2016,8,3,10,0,861.0,100.0,2.6,34.0,776.0,243.15,143.68
2016,8,3,10,15,870.0,101.5,2.6,34.5,812.5,299.89,188.88
2016,8,3,10,30,879.0,103.0,2.6,35.0,849.0,356.47,235.12
2016,8,3,10,45,886.0,104.0,2.65,35.5,878.5,411.57,280.02
2016,8,3,11,0,893.0,105.0,2.7,36.0,908.0,465.8,323.26
2016,8,3,11,15,897.0,106.0,2.75,36.0,930.5,517.5,364.21
2016,8,3,11,30,901.0,107.0,2.8,36.0,953.0,567.59,402.88
2016,8,3,11,45,902.5,109.0,2.85,36.5,967.0,615.15,437.83
2016,8,3,12,0,904.0,111.0,2.9,37.0,981.0,660.56,470.24
2016,8,3,12,15,905.0,111.0,2.95,37.0,987.0,701.88,500.08
2016,8,3,12,30,906.0,111.0,3.0,37.0,993.0,740.72,527.67
2016,8,3,12,45,906.0,110.5,3.1,37.5,991.0,775.81,551.39
2016,8,3,13,0,906.0,110.0,3.2,38.0,989.0,808.03,571.53
2016,8,3,13,15,904.0,109.5,3.25,38.0,979.0,835.54,589.54
2016,8,3,13,30,902.0,109.0,3.3,38.0,969.0,859.66,605.41
2016,8,3,13,45,898.5,108.0,3.4,38.0,951.0,878.5,618.27
2016,8,3,14,0,895.0,107.0,3.5,38.0,933.0,893.6,628.87
2016,8,3,14,15,890.0,105.5,3.55,38.0,907.5,903.11,635.78
2016,8,3,14,30,885.0,104.0,3.6,38.0,882.0,908.76,640.38
2016,8,3,14,45,874.0,104.5,3.65,38.0,848.5,907.08,640.47
2016,8,3,15,0,863.0,105.0,3.7,38.0,815.0,901.65,638.33
2016,8,3,15,15,853.0,103.0,3.75,37.5,776.0,890.95,634.27
2016,8,3,15,30,843.0,101.0,3.8,37.0,737.0,876.66,627.97
2016,8,3,15,45,830.5,98.0,3.9,37.0,692.5,855.65,616.26
2016,8,3,16,0,818.0,95.0,4.0,37.0,648.0,831.42,602.42
2016,8,3,16,15,800.5,92.0,4.0,36.5,599.0,809.34,590.8
2016,8,3,16,30,783.0,89.0,4.0,36.0,550.0,774.77,570.61
2016,8,3,16,45,760.0,85.5,4.0,36.0,497.5,732.82,543.97
2016,8,3,17,0,737.0,82.0,4.0,36.0,445.0,689.11,515.72
2016,8,3,17,15,705.0,77.5,3.9,35.5,391.0,636.11,481.07
2016,8,3,17,30,673.0,73.0,3.8,35.0,337.0,585.58,446.85
2016,8,3,17,45,626.5,67.5,3.7,34.5,282.5,521.62,400.76
2016,8,3,18,0,580.0,62.0,3.6,34.0,228.0,459.44,354.18
2016,8,3,18,15,511.0,54.0,3.3,33.0,177.0,383.56,295.54
2016,8,3,18,30,442.0,46.0,3.0,32.0,126.0,312.74,238.31
2016,8,3,18,45,329.5,35.0,2.7,31.5,82.5,223.68,164.52
2016,8,3,19,0,217.0,24.0,2.4,31.0,39.0,140.82,75.54
2016,8,3,19,15,108.5,12.0,2.3,30.5,19.5,49.58,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,160.5,17.5,2.65,24.5,36.5,14.11,1.39
2016,8,4,6,30,321.0,35.0,2.8,25.0,73.0,28.64,17.91
2016,8,4,6,45,421.5,43.5,3.0,26.0,121.5,35.49,24.35
2016,8,4,7,0,522.0,52.0,3.2,27.0,170.0,42.48,30.52
2016,8,4,7,15,579.0,58.5,3.2,27.5,223.0,47.59,34.94
2016,8,4,7,30,636.0,65.0,3.2,28.0,276.0,52.7,39.18
2016,8,4,7,45,678.0,69.0,3.25,29.0,331.5,60.39,45.36
2016,8,4,8,0,720.0,73.0,3.3,30.0,387.0,63.7,47.75
2016,8,4,8,15,747.0,77.0,3.3,30.5,440.5,66.69,49.94
2016,8,4,8,30,774.0,81.0,3.3,31.0,494.0,69.6,52.02
2016,8,4,8,45,793.0,84.0,3.3,31.5,545.0,71.55,53.3
2016,8,4,9,0,812.0,87.0,3.3,32.0,596.0,82.19,61.63
2016,8,4,9,15,827.5,89.5,3.3,32.5,643.5,84.13,62.85
2016,8,4,9,30,843.0,92.0,3.3,33.0,691.0,128.48,70.31
2016,8,4,9,45,852.0,95.5,3.3,33.5,732.5,186.12,102.49
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,244.11,144.75
2016,8,4,10,15,870.0,100.5,3.3,34.5,810.5,300.93,190.28
2016,8,4,10,30,879.0,102.0,3.3,35.0,847.0,357.58,236.83
2016,8,4,10,45,881.5,106.0,3.35,35.5,875.5,413.06,282.32
2016,8,4,11,0,884.0,110.0,3.4,36.0,904.0,467.24,325.77
2016,8,4,11,15,888.5,111.0,3.45,36.0,926.0,518.84,366.84
2016,8,4,11,30,893.0,112.0,3.5,36.0,948.0,568.9,405.7
2016,8,4,11,45,894.0,113.5,3.6,36.5,962.0,615.55,440.39
2016,8,4,12,0,895.0,115.0,3.7,37.0,976.0,660.01,472.56
2016,8,4,12,15,896.0,115.5,3.75,37.0,982.0,701.44,502.72
2016,8,4,12,30,897.0,116.0,3.8,37.0,988.0,740.43,530.64
2016,8,4,12,45,892.0,119.0,3.9,37.5,985.0,774.29,553.61
2016,8,4,13,0,887.0,122.0,4.0,38.0,982.0,805.12,573.18
2016,8,4,13,15,600.0,289.5,4.05,38.0,869.0,761.38,540.01
2016,8,4,13,30,313.0,457.0,4.1,38.0,756.0,674.4,476.68
2016,8,4,13,45,589.5,291.0,4.15,38.0,839.5,796.76,565.73
2016,8,4,14,0,866.0,125.0,4.2,38.0,923.0,886.6,628.38
2016,8,4,14,15,860.0,123.5,4.2,37.5,897.0,895.24,635.39
2016,8,4,14,30,854.0,122.0,4.2,37.0,871.0,900.09,640.6
2016,8,4,14,45,845.0,120.5,4.25,37.0,838.0,898.44,640.66
2016,8,4,15,0,836.0,119.0,4.3,37.0,805.0,893.07,638.47
2016,8,4,15,15,825.0,117.0,4.3,37.0,766.0,881.77,632.33
2016,8,4,15,30,814.0,115.0,4.3,37.0,727.0,878.6,631.68
2016,8,4,15,45,802.5,110.5,4.3,37.0,683.0,856.95,618.93
2016,8,4,16,0,791.0,106.0,4.3,37.0,639.0,832.04,604.13
2016,8,4,16,15,772.5,103.0,4.2,36.5,590.0,799.72,585.19
2016,8,4,16,30,754.0,100.0,4.1,36.0,541.0,764.87,564.36
2016,8,4,16,45,733.5,94.0,4.1,35.5,490.0,722.8,538.62
2016,8,4,17,0,713.0,88.0,4.1,35.0,439.0,678.86,511.07
2016,8,4,17,15,680.0,83.0,3.95,34.5,385.0,628.48,477.85
2016,8,4,17,30,647.0,78.0,3.8,34.0,331.0,574.77,440.66
2016,8,4,17,45,606.0,70.5,3.7,34.0,277.5,512.93,395.12
2016,8,4,18,0,565.0,63.0,3.6,34.0,224.0,452.48,349.0
2016,8,4,18,15,495.0,55.0,3.25,33.0,173.0,376.53,290.11
2016,8,4,18,30,425.0,47.0,2.9,32.0,122.0,305.7,232.77
2016,8,4,18,45,317.5,35.0,2.6,31.5,79.5,218.62,160.37
2016,8,4,19,0,210.0,23.0,2.3,31.0,37.0,136.41,67.95
2016,8,4,19,15,105.0,11.5,2.4,30.5,18.5,48.03,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.0,18.0,2.35,25.5,35.5,14.52,0.84
2016,8,5,6,30,304.0,36.0,2.5,26.0,71.0,29.42,18.41
2016,8,5,6,45,400.0,46.0,2.65,26.5,119.0,37.36,25.85
2016,8,5,7,0,496.0,56.0,2.8,27.0,167.0,45.35,32.94
2016,8,5,7,15,556.0,63.5,2.8,27.5,220.5,51.06,37.88
2016,8,5,7,30,616.0,71.0,2.8,28.0,274.0,56.76,42.61
2016,8,5,7,45,658.5,76.0,2.8,28.5,329.5,60.37,45.45
2016,8,5,8,0,701.0,81.0,2.8,29.0,385.0,63.98,48.2
2016,8,5,8,15,730.0,85.0,2.75,29.5,439.0,72.03,54.59
2016,8,5,8,30,759.0,89.0,2.7,30.0,493.0,74.75,56.48
2016,8,5,8,45,780.5,92.5,2.65,30.5,545.0,76.86,57.87
2016,8,5,9,0,802.0,96.0,2.6,31.0,597.0,78.86,59.16
2016,8,5,9,15,817.5,99.0,2.55,31.5,644.5,80.27,59.98
2016,8,5,9,30,833.0,102.0,2.5,32.0,692.0,135.07,75.4
2016,8,5,9,45,844.5,104.0,2.45,32.5,734.5,191.79,107.21
2016,8,5,10,0,856.0,106.0,2.4,33.0,777.0,249.11,148.98
2016,8,5,10,15,865.0,108.0,2.4,33.0,813.0,306.14,195.01
2016,8,5,10,30,874.0,110.0,2.4,33.0,849.0,363.02,242.13
2016,8,5,10,45,880.0,111.5,2.4,33.5,878.5,418.05,287.1
2016,8,5,11,0,886.0,113.0,2.4,34.0,908.0,472.12,330.23
2016,8,5,11,15,890.0,114.0,2.45,34.0,930.0,523.7,371.15
2016,8,5,11,30,894.0,115.0,2.5,34.0,952.0,573.68,409.79
2016,8,5,11,45,890.5,119.5,2.55,34.5,964.5,619.95,443.87
2016,8,5,12,0,887.0,124.0,2.6,35.0,977.0,663.68,475.13
2016,8,5,12,15,887.5,124.5,2.65,35.0,982.5,704.62,504.73
2016,8,5,12,30,888.0,125.0,2.7,35.0,988.0,743.12,532.1
2016,8,5,12,45,886.0,125.5,2.8,35.5,985.0,777.17,555.18
2016,8,5,13,0,884.0,126.0,2.9,36.0,982.0,808.32,574.98
2016,8,5,13,15,581.0,296.5,2.95,36.0,857.0,753.53,534.55
2016,8,5,13,30,278.0,467.0,3.0,36.0,732.0,655.1,463.6
2016,8,5,13,45,572.0,296.0,3.1,36.0,827.0,787.79,560.11
2016,8,5,14,0,866.0,125.0,3.2,36.0,922.0,888.95,630.17
2016,8,5,14,15,859.5,124.0,3.25,35.5,896.0,897.56,637.24
2016,8,5,14,30,853.0,123.0,3.3,35.0,870.0,902.4,642.71
2016,8,5,14,45,832.0,128.0,3.35,35.0,834.0,895.92,639.72
2016,8,5,15,0,811.0,133.0,3.4,35.0,798.0,899.17,643.25
2016,8,5,15,15,799.0,130.5,3.45,35.0,758.5,886.41,636.43
2016,8,5,15,30,787.0,128.0,3.5,35.0,719.0,870.14,627.52
2016,8,5,15,45,533.5,211.5,3.55,35.0,601.5,720.06,526.76
2016,8,5,16,0,280.0,295.0,3.6,35.0,484.0,556.94,410.37
2016,8,5,16,15,497.0,204.5,3.65,34.5,507.5,667.59,495.99
2016,8,5,16,30,714.0,114.0,3.7,34.0,531.0,752.99,560.22
2016,8,5,16,45,687.5,109.0,3.75,34.0,479.0,708.15,530.69
2016,8,5,17,0,661.0,104.0,3.8,34.0,427.0,661.97,500.47
2016,8,5,17,15,624.5,97.5,3.7,33.5,373.5,605.63,462.38
2016,8,5,17,30,588.0,91.0,3.6,33.0,320.0,549.4,422.87
2016,8,5,17,45,542.5,82.5,3.5,32.5,267.0,485.49,376.25
2016,8,5,18,0,497.0,74.0,3.4,32.0,214.0,423.38,329.18
2016,8,5,18,15,422.5,63.5,3.15,31.5,164.0,344.61,267.15
2016,8,5,18,30,348.0,53.0,2.9,31.0,114.0,268.04,204.87
2016,8,5,18,45,245.0,38.5,2.65,30.5,73.5,185.61,136.05
2016,8,5,19,0,142.0,24.0,2.4,30.0,33.0,106.68,47.37
2016,8,5,19,15,71.0,12.0,2.35,30.0,16.5,35.9,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.0,19.0,2.45,25.0,32.5,14.46,0.0
2016,8,6,6,30,232.0,38.0,2.6,25.0,65.0,28.76,17.9
2016,8,6,6,45,327.0,50.0,2.8,25.5,110.5,37.98,26.47
2016,8,6,7,0,422.0,62.0,3.0,26.0,156.0,49.4,36.52
2016,8,6,7,15,484.5,71.0,3.05,26.5,208.0,55.93,42.18
2016,8,6,7,30,547.0,80.0,3.1,27.0,260.0,62.39,47.57
2016,8,6,7,45,595.0,85.0,3.15,28.0,314.5,65.69,50.03
2016,8,6,8,0,643.0,90.0,3.2,29.0,369.0,69.01,52.41
2016,8,6,8,15,673.5,95.5,3.15,29.5,422.0,72.31,54.83
2016,8,6,8,30,704.0,101.0,3.1,30.0,475.0,75.49,57.11
2016,8,6,8,45,730.5,103.5,3.1,30.5,526.5,82.99,62.91
2016,8,6,9,0,757.0,106.0,3.1,31.0,578.0,84.11,63.45
2016,8,6,9,15,774.5,109.0,3.05,31.5,625.0,85.25,64.03
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,130.99,72.99
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,186.7,104.72
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,249.55,150.48
2016,8,6,10,15,829.5,118.0,3.0,34.5,793.0,304.78,194.64
2016,8,6,10,30,839.0,120.0,3.0,35.0,829.0,359.96,239.73
2016,8,6,10,45,845.5,122.0,3.0,35.5,858.5,413.7,283.44
2016,8,6,11,0,852.0,124.0,3.0,36.0,888.0,466.61,325.48
2016,8,6,11,15,857.5,125.5,3.0,36.0,910.5,517.65,365.67
2016,8,6,11,30,863.0,127.0,3.0,36.0,933.0,567.34,403.78
2016,8,6,11,45,865.5,128.0,3.05,36.5,947.5,613.39,437.59
2016,8,6,12,0,868.0,129.0,3.1,37.0,962.0,657.45,469.05
2016,8,6,12,15,869.5,129.0,3.1,37.0,968.0,698.02,498.17
2016,8,6,12,30,871.0,129.0,3.1,37.0,974.0,736.27,525.11
2016,8,6,12,45,868.5,130.0,3.15,37.0,971.5,769.81,548.65
2016,8,6,13,0,866.0,131.0,3.2,37.0,969.0,800.49,569.15
2016,8,6,13,15,864.0,130.5,3.2,37.0,959.0,827.34,586.59
2016,8,6,13,30,862.0,130.0,3.2,37.0,949.0,850.94,601.95
2016,8,6,13,45,856.5,130.0,3.25,37.5,930.5,868.51,612.51
2016,8,6,14,0,851.0,130.0,3.3,38.0,912.0,882.46,620.84
2016,8,6,14,15,844.5,128.5,3.25,37.5,886.0,890.51,627.55
2016,8,6,14,30,838.0,127.0,3.2,37.0,860.0,894.79,632.04
2016,8,6,14,45,827.0,127.0,3.2,37.0,827.0,892.66,631.57
2016,8,6,15,0,816.0,127.0,3.2,37.0,794.0,899.79,637.23
2016,8,6,15,15,804.5,124.5,3.15,37.0,755.0,887.33,630.09
2016,8,6,15,30,793.0,122.0,3.1,37.0,716.0,871.36,620.93
2016,8,6,15,45,777.5,119.0,3.1,37.0,671.5,847.91,607.32
2016,8,6,16,0,762.0,116.0,3.1,37.0,627.0,821.4,591.74
2016,8,6,16,15,742.0,112.0,3.05,36.5,578.0,787.08,571.87
2016,8,6,16,30,722.0,108.0,3.0,36.0,529.0,750.35,550.18
2016,8,6,16,45,695.5,103.5,3.0,36.0,477.0,709.96,524.79
2016,8,6,17,0,669.0,99.0,3.0,36.0,425.0,664.05,495.19
2016,8,6,17,15,633.0,93.0,2.9,35.5,371.0,608.29,458.45
2016,8,6,17,30,597.0,87.0,2.8,35.0,317.0,552.63,420.0
2016,8,6,17,45,546.5,79.5,2.7,34.5,264.0,486.05,372.11
2016,8,6,18,0,496.0,72.0,2.6,34.0,211.0,421.66,323.99
2016,8,6,18,15,420.5,62.0,2.3,33.0,161.0,342.77,263.09
2016,8,6,18,30,345.0,52.0,2.0,32.0,111.0,266.12,201.72
2016,8,6,18,45,233.5,37.5,1.75,31.5,71.0,179.62,130.26
2016,8,6,19,0,122.0,23.0,1.5,31.0,31.0,96.44,36.26
2016,8,6,19,15,61.0,11.5,1.55,30.5,15.5,31.86,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.14,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,29.99,18.73
2016,8,7,6,45,302.5,52.0,3.1,26.5,108.5,39.2,27.34
2016,8,7,7,0,411.0,64.0,3.3,27.0,155.0,50.93,37.64
2016,8,7,7,15,474.5,73.5,3.3,27.5,207.0,57.77,43.55
2016,8,7,7,30,538.0,83.0,3.3,28.0,259.0,64.52,49.17
2016,8,7,7,45,593.0,86.5,3.35,29.0,314.5,66.75,50.71
2016,8,7,8,0,648.0,90.0,3.4,30.0,370.0,69.14,52.29
2016,8,7,8,15,678.5,95.0,3.3,30.5,423.0,72.12,54.44
2016,8,7,8,30,709.0,100.0,3.2,31.0,476.0,75.0,56.47
2016,8,7,8,45,737.0,102.5,3.15,32.0,528.0,82.52,62.13
2016,8,7,9,0,765.0,105.0,3.1,33.0,580.0,83.71,62.6
2016,8,7,9,15,781.5,108.0,2.95,33.5,627.5,84.86,63.17
2016,8,7,9,30,798.0,111.0,2.8,34.0,675.0,132.4,72.8
2016,8,7,9,45,813.0,112.5,2.7,34.5,717.5,188.4,104.91
2016,8,7,10,0,828.0,114.0,2.6,35.0,760.0,251.69,151.06
2016,8,7,10,15,837.5,116.0,2.55,35.5,796.0,307.47,195.4
2016,8,7,10,30,847.0,118.0,2.5,36.0,832.0,363.18,240.55
2016,8,7,10,45,855.0,118.5,2.45,36.5,862.0,417.04,283.9
2016,8,7,11,0,863.0,119.0,2.4,37.0,892.0,470.19,325.58
2016,8,7,11,15,867.5,120.5,2.45,37.0,914.0,521.35,365.56
2016,8,7,11,30,872.0,122.0,2.5,37.0,936.0,571.02,403.39
2016,8,7,11,45,877.0,121.0,2.55,37.5,951.0,617.58,437.2
2016,8,7,12,0,882.0,120.0,2.6,38.0,966.0,662.29,468.76
2016,8,7,12,15,883.0,120.5,2.65,38.0,972.0,703.39,498.07
2016,8,7,12,30,884.0,121.0,2.7,38.0,978.0,742.08,525.2
2016,8,7,12,45,883.5,120.5,2.8,38.5,976.0,776.31,548.04
2016,8,7,13,0,883.0,120.0,2.9,39.0,974.0,807.68,567.49
2016,8,7,13,15,881.0,119.5,2.95,39.0,963.5,834.75,585.08
2016,8,7,13,30,879.0,119.0,3.0,39.0,953.0,858.5,600.61
2016,8,7,13,45,875.0,118.0,3.1,39.0,934.5,876.59,612.93
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,891.0,623.07
2016,8,7,14,15,865.0,115.5,3.2,39.0,890.0,899.41,628.96
2016,8,7,14,30,859.0,114.0,3.2,39.0,864.0,904.01,632.6
2016,8,7,14,45,842.5,117.5,3.25,39.0,829.0,900.05,631.29
2016,8,7,15,0,826.0,121.0,3.3,39.0,794.0,892.48,627.87
2016,8,7,15,15,814.5,118.5,3.3,38.5,755.0,880.11,622.53
2016,8,7,15,30,803.0,116.0,3.3,38.0,716.0,876.12,622.72
2016,8,7,15,45,788.0,113.5,3.3,38.0,671.5,853.43,609.55
2016,8,7,16,0,773.0,111.0,3.3,38.0,627.0,827.65,594.48
2016,8,7,16,15,753.0,107.0,3.3,37.5,578.0,793.01,574.73
2016,8,7,16,30,733.0,103.0,3.3,37.0,529.0,755.94,553.1
2016,8,7,16,45,706.0,99.0,3.3,37.0,476.5,714.89,527.3
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,668.79,497.6
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,613.56,461.5
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,558.38,423.5
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,490.82,375.05
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,425.58,326.38
2016,8,7,18,15,429.0,60.0,2.7,34.0,160.0,346.52,265.37
2016,8,7,18,30,354.0,50.0,2.4,33.0,110.0,273.14,206.38
2016,8,7,18,45,240.0,36.0,2.1,32.5,69.5,181.56,130.84
2016,8,7,19,0,126.0,22.0,1.8,32.0,29.0,96.45,28.66
2016,8,7,19,15,63.0,11.0,1.85,32.0,14.5,32.3,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.0,21.0,2.7,26.0,28.5,15.84,0.0
2016,8,8,6,30,140.0,42.0,2.8,26.0,57.0,31.03,19.5
2016,8,8,6,45,242.5,57.0,2.95,26.5,102.5,42.26,29.88
2016,8,8,7,0,345.0,72.0,3.1,27.0,148.0,53.36,39.67
2016,8,8,7,15,410.5,83.5,3.1,27.5,199.0,61.68,46.85
2016,8,8,7,30,476.0,95.0,3.1,28.0,250.0,69.91,53.71
2016,8,8,7,45,535.5,100.0,3.1,29.0,305.5,75.58,58.09
2016,8,8,8,0,595.0,105.0,3.1,30.0,361.0,78.55,60.11
2016,8,8,8,15,628.5,111.0,3.05,30.5,414.0,81.75,62.39
2016,8,8,8,30,662.0,117.0,3.0,31.0,467.0,84.85,64.54
2016,8,8,8,45,692.0,119.5,2.95,31.5,519.0,85.56,64.73
2016,8,8,9,0,722.0,122.0,2.9,32.0,571.0,86.28,64.95
2016,8,8,9,15,740.0,126.0,2.85,32.5,618.0,95.04,71.64
2016,8,8,9,30,758.0,130.0,2.8,33.0,665.0,142.68,81.66
2016,8,8,9,45,773.0,132.5,2.8,34.0,707.0,197.12,113.18
2016,8,8,10,0,788.0,135.0,2.8,35.0,749.0,252.83,153.62
2016,8,8,10,15,798.5,137.5,2.8,35.5,785.5,308.36,197.68
2016,8,8,10,30,809.0,140.0,2.8,36.0,822.0,364.13,242.71
2016,8,8,10,45,817.0,141.5,2.8,36.5,851.5,418.26,286.12
2016,8,8,11,0,825.0,143.0,2.8,37.0,881.0,471.06,327.51
2016,8,8,11,15,830.5,144.5,2.85,37.0,903.0,521.05,366.6
2016,8,8,11,30,836.0,146.0,2.9,37.0,925.0,569.74,403.73
2016,8,8,11,45,843.5,143.5,2.95,37.5,940.5,615.49,437.04
2016,8,8,12,0,851.0,141.0,3.0,38.0,956.0,659.68,468.34
2016,8,8,12,15,668.0,279.5,3.0,38.0,921.5,693.39,489.07
2016,8,8,12,30,485.0,418.0,3.0,38.0,887.0,703.51,493.11
2016,8,8,12,45,666.5,281.0,3.05,38.5,924.5,760.6,534.34
2016,8,8,13,0,848.0,144.0,3.1,39.0,962.0,801.22,564.52
2016,8,8,13,15,845.5,143.5,3.1,39.0,951.5,827.43,581.3
2016,8,8,13,30,843.0,143.0,3.1,39.0,941.0,850.41,596.12
2016,8,8,13,45,835.0,144.0,3.1,39.0,922.0,866.47,606.61
2016,8,8,14,0,827.0,145.0,3.1,39.0,903.0,878.92,614.93
2016,8,8,14,15,820.0,143.5,3.1,38.5,877.0,900.8,630.68
2016,8,8,14,30,813.0,142.0,3.1,38.0,851.0,904.61,635.06
2016,8,8,14,45,800.5,142.0,3.1,38.0,817.0,901.11,633.75
2016,8,8,15,0,788.0,142.0,3.1,38.0,783.0,893.93,630.28
2016,8,8,15,15,775.5,139.0,3.1,38.0,744.0,880.14,622.74
2016,8,8,15,30,763.0,136.0,3.1,38.0,705.0,862.91,613.1
2016,8,8,15,45,744.5,133.5,3.15,38.0,660.0,837.5,598.52
2016,8,8,16,0,726.0,131.0,3.2,38.0,615.0,814.87,585.76
2016,8,8,16,15,704.5,126.5,3.15,37.5,566.0,779.24,565.0
2016,8,8,16,30,683.0,122.0,3.1,37.0,517.0,741.41,542.57
2016,8,8,16,45,653.0,117.0,3.1,36.5,465.0,694.17,513.54
2016,8,8,17,0,623.0,112.0,3.1,36.0,413.0,645.85,483.08
2016,8,8,17,15,584.0,105.0,3.0,35.5,359.5,587.85,443.86
2016,8,8,17,30,545.0,98.0,2.9,35.0,306.0,530.2,403.71
2016,8,8,17,45,493.0,89.0,2.8,35.0,253.5,462.45,353.93
2016,8,8,18,0,441.0,80.0,2.7,35.0,201.0,391.49,300.22
2016,8,8,18,15,363.5,68.0,2.5,34.5,152.0,313.14,239.21
2016,8,8,18,30,286.0,56.0,2.3,34.0,103.0,241.63,181.47
2016,8,8,18,45,182.0,38.5,2.15,33.5,64.5,158.06,112.51
2016,8,8,19,0,78.0,21.0,2.0,33.0,26.0,66.03,11.23
2016,8,8,19,15,39.0,10.5,2.1,32.5,13.0,22.95,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,29.5,14.4,0.0
2016,8,9,6,30,198.0,38.0,3.0,27.0,59.0,28.58,17.35
2016,8,9,6,45,304.0,50.5,3.2,27.5,105.5,38.15,26.3
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,50.21,36.84
2016,8,9,7,15,474.5,72.0,3.4,28.5,204.0,56.69,42.45
2016,8,9,7,30,539.0,81.0,3.4,29.0,256.0,63.13,47.79
2016,8,9,7,45,593.5,85.0,3.4,29.5,311.5,65.76,49.78
2016,8,9,8,0,648.0,89.0,3.4,30.0,367.0,68.51,51.79
2016,8,9,8,15,679.0,94.5,3.35,30.5,420.5,71.86,54.24
2016,8,9,8,30,710.0,100.0,3.3,31.0,474.0,75.09,56.56
2016,8,9,8,45,739.5,101.0,3.25,31.5,526.5,81.64,61.56
2016,8,9,9,0,769.0,102.0,3.2,32.0,579.0,81.95,61.46
2016,8,9,9,15,786.0,105.5,3.15,32.5,626.5,83.51,62.38
2016,8,9,9,30,803.0,109.0,3.1,33.0,674.0,134.85,73.93
2016,8,9,9,45,818.5,109.5,3.05,34.0,717.0,197.94,111.98
2016,8,9,10,0,834.0,110.0,3.0,35.0,760.0,254.05,152.99
2016,8,9,10,15,843.5,112.0,2.95,35.5,796.5,310.33,198.03
2016,8,9,10,30,853.0,114.0,2.9,36.0,833.0,366.52,243.78
2016,8,9,10,45,862.0,114.5,2.9,36.5,863.0,421.23,287.97
2016,8,9,11,0,871.0,115.0,2.9,37.0,893.0,475.32,330.59
2016,8,9,11,15,876.0,116.0,2.95,37.0,915.0,526.91,371.06
2016,8,9,11,30,881.0,117.0,3.0,37.0,937.0,577.04,409.38
2016,8,9,11,45,889.0,114.0,3.1,37.5,953.0,624.43,444.1
2016,8,9,12,0,897.0,111.0,3.2,38.0,969.0,670.14,476.71
2016,8,9,12,15,898.5,111.0,3.3,38.0,975.0,711.79,506.79
2016,8,9,12,30,900.0,111.0,3.4,38.0,981.0,750.98,534.66
2016,8,9,12,45,900.5,110.5,3.5,38.5,979.5,786.37,557.9
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,818.88,578.17
2016,8,9,13,15,898.5,109.5,3.65,39.0,967.5,845.81,595.79
2016,8,9,13,30,896.0,109.0,3.7,39.0,957.0,869.3,611.27
2016,8,9,13,45,892.5,108.0,3.8,39.0,938.5,887.89,623.94
2016,8,9,14,0,889.0,107.0,3.9,39.0,920.0,902.75,634.37
2016,8,9,14,15,883.5,106.0,3.95,39.0,894.0,912.0,641.12
2016,8,9,14,30,878.0,105.0,4.0,39.0,868.0,917.41,645.58
2016,8,9,14,45,870.0,103.0,4.05,39.0,835.0,915.69,645.65
2016,8,9,15,0,862.0,101.0,4.1,39.0,802.0,910.13,643.45
2016,8,9,15,15,852.0,99.0,4.1,38.5,762.5,898.99,638.89
2016,8,9,15,30,842.0,97.0,4.1,38.0,723.0,884.26,632.12
2016,8,9,15,45,828.0,95.0,4.15,38.0,678.0,862.48,619.72
2016,8,9,16,0,814.0,93.0,4.2,38.0,633.0,837.55,605.27
2016,8,9,16,15,795.5,90.0,4.15,37.5,583.5,814.34,592.8
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,778.49,571.67
2016,8,9,16,45,751.5,83.5,4.1,37.0,481.0,734.03,543.42
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,687.98,513.64
2016,8,9,17,15,692.0,75.5,4.0,36.5,374.0,633.13,477.73
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,581.2,442.82
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.5,513.69,394.02
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,448.48,344.95
2016,8,9,18,15,479.5,51.5,3.35,34.5,160.5,368.45,282.19
2016,8,9,18,30,404.0,43.0,3.0,34.0,110.0,294.28,221.64
2016,8,9,18,45,281.0,31.0,2.65,33.5,69.0,200.16,142.81
2016,8,9,19,0,158.0,19.0,2.3,33.0,28.0,105.31,7.5
2016,8,9,19,15,79.0,9.5,2.25,32.5,14.0,37.33,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,95.5,19.0,2.5,25.5,29.0,14.39,0.0
2016,8,10,6,30,191.0,38.0,2.7,26.0,58.0,28.55,17.32
2016,8,10,6,45,291.5,51.5,2.9,26.5,103.5,38.76,26.91
2016,8,10,7,0,392.0,65.0,3.1,27.0,149.0,49.01,35.98
2016,8,10,7,15,456.5,75.0,3.15,27.5,201.0,58.85,44.45
2016,8,10,7,30,521.0,85.0,3.2,28.0,253.0,65.91,50.34
2016,8,10,7,45,576.0,89.5,3.3,28.5,308.0,68.73,52.49
2016,8,10,8,0,631.0,94.0,3.4,29.0,363.0,71.66,54.65
2016,8,10,8,15,662.5,99.5,3.4,29.5,416.5,74.85,56.97
2016,8,10,8,30,694.0,105.0,3.4,30.0,470.0,77.94,59.16
2016,8,10,8,45,722.0,107.5,3.45,31.0,521.5,78.98,59.53
2016,8,10,9,0,750.0,110.0,3.5,32.0,573.0,86.68,65.31
2016,8,10,9,15,767.0,113.5,3.45,32.5,620.5,88.01,66.02
2016,8,10,9,30,784.0,117.0,3.4,33.0,668.0,139.97,77.99
2016,8,10,9,45,799.0,118.5,3.35,33.5,710.5,195.48,111.13
2016,8,10,10,0,814.0,120.0,3.3,34.0,753.0,252.19,153.28
2016,8,10,10,15,824.0,122.0,3.25,34.5,789.0,313.22,202.02
2016,8,10,10,30,834.0,124.0,3.2,35.0,825.0,368.66,247.32
2016,8,10,10,45,842.5,125.0,3.2,35.5,855.0,422.64,291.12
2016,8,10,11,0,851.0,126.0,3.2,36.0,885.0,475.98,333.36
2016,8,10,11,15,856.0,127.0,3.2,36.5,907.0,526.71,372.5
2016,8,10,11,30,861.0,128.0,3.2,37.0,929.0,576.03,409.36
2016,8,10,11,45,865.5,127.5,3.2,37.5,943.5,622.39,443.03
2016,8,10,12,0,870.0,127.0,3.2,38.0,958.0,666.9,474.42
2016,8,10,12,15,871.0,127.5,3.25,38.0,964.0,707.73,503.69
2016,8,10,12,30,872.0,128.0,3.3,38.0,970.0,746.18,530.8
2016,8,10,12,45,871.5,128.0,3.4,38.5,967.5,780.56,553.74
2016,8,10,13,0,871.0,128.0,3.5,39.0,965.0,812.12,573.42
