Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,13,15,868.5,127.0,3.55,39.0,955.0,838.18,590.49
2016,8,10,13,30,866.0,126.0,3.6,39.0,945.0,860.89,605.48
2016,8,10,13,45,862.5,125.0,3.65,39.0,926.5,879.23,617.76
2016,8,10,14,0,859.0,124.0,3.7,39.0,908.0,893.94,627.84
2016,8,10,14,15,853.0,122.5,3.7,39.0,882.0,902.23,633.71
2016,8,10,14,30,847.0,121.0,3.7,39.0,856.0,906.74,637.35
2016,8,10,14,45,838.5,119.0,3.75,39.0,823.0,904.7,637.23
2016,8,10,15,0,830.0,117.0,3.8,39.0,790.0,898.94,634.91
2016,8,10,15,15,819.0,114.5,3.8,38.5,750.5,886.73,629.65
2016,8,10,15,30,808.0,112.0,3.8,38.0,711.0,882.77,629.88
2016,8,10,15,45,793.0,109.0,3.85,38.0,666.0,859.19,616.3
2016,8,10,16,0,778.0,106.0,3.9,38.0,621.0,832.49,600.76
2016,8,10,16,15,631.0,147.5,3.9,37.5,543.5,742.0,543.15
2016,8,10,16,30,484.0,189.0,3.9,37.0,466.0,638.18,472.3
2016,8,10,16,45,584.5,140.0,3.9,37.0,441.5,665.83,495.72
2016,8,10,17,0,685.0,91.0,3.9,37.0,417.0,673.56,503.42
2016,8,10,17,15,648.5,85.5,3.8,36.5,363.5,617.02,465.9
2016,8,10,17,30,612.0,80.0,3.7,36.0,310.0,560.63,427.08
2016,8,10,17,45,559.5,73.0,3.65,36.0,256.0,492.2,376.82
2016,8,10,18,0,507.0,66.0,3.6,36.0,202.0,426.19,326.55
2016,8,10,18,15,428.0,56.5,3.35,35.5,152.5,344.79,263.02
2016,8,10,18,30,349.0,47.0,3.1,35.0,103.0,269.51,201.97
2016,8,10,18,45,174.5,35.5,2.9,34.5,63.5,152.06,106.55
2016,8,10,19,0,0.0,24.0,2.7,34.0,24.0,23.98,0.0
2016,8,10,19,15,0.0,12.0,2.75,33.5,12.0,9.44,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,41.5,18.0,2.9,26.5,22.5,13.75,0.0
2016,8,11,6,30,83.0,36.0,3.0,27.0,45.0,26.71,15.68
2016,8,11,6,45,146.5,55.5,3.2,27.5,82.5,40.72,28.39
2016,8,11,7,0,210.0,75.0,3.4,28.0,120.0,54.57,40.48
2016,8,11,7,15,245.5,94.0,3.45,28.5,161.5,67.6,51.62
2016,8,11,7,30,281.0,113.0,3.5,29.0,203.0,80.31,62.2
2016,8,11,7,45,376.0,120.5,3.55,30.0,266.0,84.35,65.17
2016,8,11,8,0,471.0,128.0,3.6,31.0,329.0,89.86,69.22
2016,8,11,8,15,477.0,148.5,3.55,31.5,375.5,101.55,78.38
2016,8,11,8,30,483.0,169.0,3.5,32.0,422.0,112.55,86.84
2016,8,11,8,45,624.5,134.5,3.45,32.5,497.0,93.48,70.89
2016,8,11,9,0,766.0,100.0,3.4,33.0,572.0,80.65,60.14
2016,8,11,9,15,783.0,103.0,3.3,33.5,619.5,81.95,60.87
2016,8,11,9,30,800.0,106.0,3.2,34.0,667.0,136.17,73.81
2016,8,11,9,45,597.5,214.0,3.1,35.0,647.5,220.16,136.73
2016,8,11,10,0,395.0,322.0,3.0,36.0,628.0,290.44,195.52
2016,8,11,10,15,452.5,318.5,2.95,36.5,685.5,330.18,223.74
2016,8,11,10,30,510.0,315.0,2.9,37.0,743.0,382.16,261.76
2016,8,11,10,45,683.0,217.5,2.85,37.5,812.5,421.66,289.93
2016,8,11,11,0,856.0,120.0,2.8,38.0,882.0,476.46,330.48
2016,8,11,11,15,860.5,121.0,2.85,38.0,904.0,527.2,370.03
2016,8,11,11,30,865.0,122.0,2.9,38.0,926.0,576.46,407.45
2016,8,11,11,45,860.5,128.0,2.95,38.5,938.0,622.17,440.46
2016,8,11,12,0,856.0,134.0,3.0,39.0,950.0,665.33,470.74
2016,8,11,12,15,857.0,134.5,3.1,39.0,956.0,705.72,499.67
2016,8,11,12,30,858.0,135.0,3.2,39.0,962.0,743.76,526.54
2016,8,11,12,45,656.5,276.5,3.3,39.0,909.0,756.84,531.93
2016,8,11,13,0,455.0,418.0,3.4,39.0,856.0,740.17,517.54
2016,8,11,13,15,648.0,279.5,3.5,39.0,894.5,808.9,568.18
2016,8,11,13,30,841.0,141.0,3.6,39.0,933.0,854.57,601.66
2016,8,11,13,45,831.0,143.5,3.7,39.0,913.5,869.95,612.15
2016,8,11,14,0,821.0,146.0,3.8,39.0,894.0,896.23,629.93
2016,8,11,14,15,814.5,144.0,3.85,39.0,868.0,903.6,635.4
2016,8,11,14,30,808.0,142.0,3.9,39.0,842.0,907.17,638.71
2016,8,11,14,45,625.0,229.5,3.95,39.0,758.5,839.39,594.75
2016,8,11,15,0,442.0,317.0,4.0,39.0,675.0,751.25,534.04
2016,8,11,15,15,600.5,226.0,4.0,38.5,685.5,819.14,585.87
2016,8,11,15,30,759.0,135.0,4.0,38.0,696.0,864.5,619.42
2016,8,11,15,45,492.5,216.5,4.0,38.0,571.5,698.22,506.99
2016,8,11,16,0,226.0,298.0,4.0,38.0,447.0,499.18,365.42
2016,8,11,16,15,456.5,208.0,3.95,37.5,478.5,645.14,475.5
2016,8,11,16,30,687.0,118.0,3.9,37.0,510.0,745.54,549.68
2016,8,11,16,45,663.5,110.5,3.85,37.0,458.5,700.35,519.72
2016,8,11,17,0,640.0,103.0,3.8,37.0,407.0,653.72,489.13
2016,8,11,17,15,602.0,96.5,3.65,36.5,353.5,596.16,450.52
2016,8,11,17,30,564.0,90.0,3.5,36.0,300.0,538.91,410.45
2016,8,11,17,45,513.0,81.0,3.4,36.0,247.5,470.81,360.29
2016,8,11,18,0,462.0,72.0,3.3,36.0,195.0,405.07,310.13
2016,8,11,18,15,383.0,61.0,2.95,35.5,146.5,318.76,242.88
2016,8,11,18,30,304.0,50.0,2.6,35.0,98.0,246.37,184.05
2016,8,11,18,45,192.5,34.0,2.3,34.5,60.0,159.63,111.11
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,70.02,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,7.08,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,64.0,19.5,3.05,26.5,26.0,14.68,0.0
2016,8,12,6,30,128.0,39.0,3.2,27.0,52.0,28.86,17.28
2016,8,12,6,45,230.5,55.0,3.35,27.5,96.5,40.79,28.41
2016,8,12,7,0,333.0,71.0,3.5,28.0,141.0,52.57,38.79
2016,8,12,7,15,400.0,82.5,3.55,28.5,192.0,60.91,45.99
2016,8,12,7,30,467.0,94.0,3.6,29.0,243.0,69.17,52.86
2016,8,12,7,45,525.5,99.5,3.65,29.5,297.5,75.26,57.74
2016,8,12,8,0,584.0,105.0,3.7,30.0,352.0,78.55,60.15
2016,8,12,8,15,618.0,111.0,3.65,31.0,405.0,81.74,62.28
2016,8,12,8,30,652.0,117.0,3.6,32.0,458.0,84.82,64.29
2016,8,12,8,45,682.0,120.0,3.6,33.0,509.5,85.82,64.58
2016,8,12,9,0,712.0,123.0,3.6,34.0,561.0,86.81,64.86
2016,8,12,9,15,730.5,127.0,3.4,34.5,608.0,88.03,65.48
2016,8,12,9,30,749.0,131.0,3.2,35.0,655.0,149.3,84.59
2016,8,12,9,45,763.0,134.0,3.05,35.5,697.0,203.77,117.63
2016,8,12,10,0,777.0,137.0,2.9,36.0,739.0,259.41,158.8
2016,8,12,10,15,787.5,139.5,2.7,36.5,775.0,314.68,202.6
2016,8,12,10,30,798.0,142.0,2.5,37.0,811.0,370.2,246.97
2016,8,12,10,45,803.0,145.5,2.35,37.5,839.5,424.27,289.67
2016,8,12,11,0,808.0,149.0,2.2,38.0,868.0,477.54,330.43
2016,8,12,11,15,813.5,150.5,2.15,38.5,890.0,528.61,368.48
2016,8,12,11,30,819.0,152.0,2.1,39.0,912.0,578.48,404.34
2016,8,12,11,45,797.0,170.5,2.05,39.5,919.5,623.09,435.2
2016,8,12,12,0,775.0,189.0,2.0,40.0,927.0,663.86,462.33
2016,8,12,12,15,776.5,189.5,2.05,40.0,933.0,703.66,489.87
2016,8,12,12,30,778.0,190.0,2.1,40.0,939.0,741.34,515.53
2016,8,12,12,45,772.5,193.0,2.15,40.0,935.5,773.29,537.05
2016,8,12,13,0,767.0,196.0,2.2,40.0,932.0,802.34,556.47
2016,8,12,13,15,516.5,330.5,2.2,40.0,824.0,744.54,515.08
2016,8,12,13,30,266.0,465.0,2.2,40.0,716.0,654.16,452.2
2016,8,12,13,45,505.5,330.0,2.25,40.0,794.5,773.36,536.02
2016,8,12,14,0,745.0,195.0,2.3,40.0,873.0,875.19,605.52
2016,8,12,14,15,427.5,308.5,2.25,40.0,695.5,710.75,495.08
2016,8,12,14,30,110.0,422.0,2.2,40.0,518.0,477.73,335.25
2016,8,12,14,45,392.5,313.0,2.2,40.0,633.5,698.66,490.64
2016,8,12,15,0,675.0,204.0,2.2,40.0,749.0,868.08,604.26
2016,8,12,15,15,660.5,199.5,2.15,39.5,710.0,851.4,594.32
2016,8,12,15,30,646.0,195.0,2.1,39.0,671.0,831.55,583.96
2016,8,12,15,45,629.5,188.0,2.1,39.0,627.5,804.43,568.16
2016,8,12,16,0,613.0,181.0,2.1,39.0,584.0,774.6,550.54
2016,8,12,16,15,588.0,174.0,2.05,38.5,535.5,734.83,526.93
2016,8,12,16,30,563.0,167.0,2.0,38.0,487.0,684.78,496.34
2016,8,12,16,45,531.0,158.5,1.95,38.0,436.0,635.44,464.34
2016,8,12,17,0,499.0,150.0,1.9,38.0,385.0,585.73,431.41
2016,8,12,17,15,456.5,139.0,1.8,37.5,333.0,525.37,390.8
2016,8,12,17,30,414.0,128.0,1.7,37.0,281.0,466.32,349.91
2016,8,12,17,45,360.5,113.5,1.6,37.0,230.0,397.78,300.01
2016,8,12,18,0,307.0,99.0,1.5,37.0,179.0,318.97,241.17
2016,8,12,18,15,235.5,80.0,1.35,36.0,132.5,243.75,183.53
2016,8,12,18,30,164.0,61.0,1.2,35.0,86.0,175.1,129.06
2016,8,12,18,45,82.0,38.0,1.05,34.5,50.5,92.09,61.4
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,11.76,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,5.9,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,2.5,16.0,1.45,26.0,16.5,12.12,0.0
2016,8,13,6,30,5.0,32.0,1.4,26.0,33.0,23.89,13.34
2016,8,13,6,45,54.0,58.5,1.35,26.0,70.0,42.2,29.79
2016,8,13,7,0,103.0,85.0,1.3,26.0,107.0,60.08,45.46
2016,8,13,7,15,164.0,101.5,1.3,26.0,148.0,72.19,56.01
2016,8,13,7,30,225.0,118.0,1.3,26.0,189.0,82.53,64.8
2016,8,13,7,45,171.0,146.0,1.3,26.5,206.0,100.83,79.86
2016,8,13,8,0,117.0,174.0,1.3,27.0,223.0,116.55,92.44
2016,8,13,8,15,120.5,199.5,1.25,27.0,256.5,131.27,104.17
2016,8,13,8,30,124.0,225.0,1.2,27.0,290.0,145.46,115.29
2016,8,13,8,45,218.0,241.0,1.15,27.5,369.5,156.64,123.6
2016,8,13,9,0,312.0,257.0,1.1,28.0,449.0,159.66,125.28
2016,8,13,9,15,323.0,275.0,1.05,28.0,487.5,168.61,131.98
2016,8,13,9,30,334.0,293.0,1.0,28.0,526.0,207.02,143.68
2016,8,13,9,45,338.0,316.5,0.95,28.0,565.5,248.94,171.42
2016,8,13,10,0,342.0,340.0,0.9,28.0,605.0,291.77,202.83
2016,8,13,10,15,251.5,376.0,0.9,28.0,576.0,316.36,225.19
2016,8,13,10,30,161.0,412.0,0.9,28.0,547.0,336.44,243.24
2016,8,13,10,45,245.0,412.5,0.95,28.5,626.5,383.13,275.73
2016,8,13,11,0,329.0,413.0,1.0,29.0,706.0,444.26,318.68
2016,8,13,11,15,301.5,433.0,1.05,29.0,707.0,470.46,338.34
2016,8,13,11,30,274.0,453.0,1.1,29.0,708.0,493.89,355.66
2016,8,13,11,45,262.0,464.0,1.15,29.5,710.5,517.71,372.14
2016,8,13,12,0,250.0,475.0,1.2,30.0,713.0,540.18,387.28
2016,8,13,12,15,200.5,483.0,1.2,30.0,675.0,528.31,378.98
2016,8,13,12,30,151.0,491.0,1.2,30.0,637.0,514.67,369.32
2016,8,13,12,45,168.5,490.0,1.25,30.0,652.5,541.36,388.46
2016,8,13,13,0,186.0,489.0,1.3,30.0,668.0,568.35,407.47
2016,8,13,13,15,317.5,445.0,1.3,29.5,745.5,666.15,476.78
2016,8,13,13,30,449.0,401.0,1.3,29.0,823.0,768.83,547.28
2016,8,13,13,45,374.5,418.0,1.3,29.0,765.0,723.32,516.01
2016,8,13,14,0,300.0,435.0,1.3,29.0,707.0,685.43,490.5
2016,8,13,14,15,305.5,419.0,1.3,29.0,689.5,686.42,492.52
2016,8,13,14,30,311.0,403.0,1.3,29.0,672.0,685.38,492.91
2016,8,13,14,45,330.0,379.5,1.3,29.0,654.5,687.56,495.96
2016,8,13,15,0,349.0,356.0,1.3,29.0,637.0,687.49,497.59
2016,8,13,15,15,348.5,336.0,1.3,28.5,604.5,670.48,488.53
2016,8,13,15,30,348.0,316.0,1.3,28.0,572.0,651.33,478.14
2016,8,13,15,45,223.0,305.5,1.3,28.0,466.0,505.72,376.56
2016,8,13,16,0,98.0,295.0,1.3,28.0,360.0,363.34,273.32
2016,8,13,16,15,49.0,207.0,1.3,28.0,239.5,230.05,174.77
2016,8,13,16,30,0.0,119.0,1.3,28.0,119.0,93.68,68.84
2016,8,13,16,45,6.0,140.0,1.3,28.0,143.0,118.07,88.77
2016,8,13,17,0,12.0,161.0,1.3,28.0,167.0,144.65,110.11
2016,8,13,17,15,7.5,141.0,1.25,27.5,144.5,124.23,94.41
2016,8,13,17,30,3.0,121.0,1.2,27.0,122.0,104.05,78.71
2016,8,13,17,45,1.5,99.5,1.15,27.0,100.0,84.6,63.23
2016,8,13,18,0,0.0,78.0,1.1,27.0,78.0,65.04,47.37
2016,8,13,18,15,0.0,57.5,1.05,26.5,57.5,47.23,32.78
2016,8,13,18,30,0.0,37.0,1.0,26.0,37.0,28.92,17.59
2016,8,13,18,45,0.0,22.0,1.0,26.0,22.0,16.79,6.92
2016,8,13,19,0,0.0,7.0,1.0,26.0,7.0,5.51,0.0
2016,8,13,19,15,0.0,3.5,0.95,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,5.5,4.6,24.0,5.5,4.16,0.0
2016,8,14,6,30,0.0,11.0,4.7,24.0,11.0,8.34,0.98
2016,8,14,6,45,0.0,22.0,4.85,24.5,22.0,16.74,8.49
2016,8,14,7,0,0.0,33.0,5.0,25.0,33.0,25.17,15.91
2016,8,14,7,15,0.0,46.0,5.15,25.0,46.0,35.17,24.64
2016,8,14,7,30,0.0,59.0,5.3,25.0,59.0,45.2,33.28
2016,8,14,7,45,0.0,32.0,5.45,25.5,32.0,24.41,15.33
2016,8,14,8,0,0.0,5.0,5.6,26.0,5.0,3.8,0.0
2016,8,14,8,15,50.0,114.0,5.75,26.0,140.0,84.16,65.76
2016,8,14,8,30,100.0,223.0,5.9,26.0,275.0,148.96,119.47
2016,8,14,8,45,102.5,246.5,6.05,26.5,305.0,162.85,130.19
2016,8,14,9,0,105.0,270.0,6.2,27.0,335.0,176.36,140.52
2016,8,14,9,15,109.0,296.0,6.15,27.0,368.0,191.5,152.35
2016,8,14,9,30,113.0,322.0,6.1,27.0,401.0,219.26,162.78
2016,8,14,9,45,77.0,322.0,6.1,27.0,377.5,227.6,169.35
2016,8,14,10,0,41.0,322.0,6.1,27.0,354.0,230.3,172.65
2016,8,14,10,15,44.0,342.0,5.95,27.0,378.0,251.11,188.32
2016,8,14,10,30,47.0,362.0,5.8,27.0,402.0,272.66,204.56
2016,8,14,10,45,41.0,364.0,5.7,27.0,399.5,279.52,209.86
2016,8,14,11,0,35.0,366.0,5.6,27.0,397.0,285.33,214.28
2016,8,14,11,15,19.5,261.5,5.45,27.0,279.5,208.55,156.22
2016,8,14,11,30,4.0,157.0,5.3,27.0,162.0,123.43,90.89
2016,8,14,11,45,15.5,263.0,5.15,27.0,278.5,212.02,158.93
2016,8,14,12,0,27.0,369.0,5.0,27.0,395.0,307.0,230.3
2016,8,14,12,15,21.0,327.5,4.8,27.0,348.0,269.59,201.99
2016,8,14,12,30,15.0,286.0,4.6,27.0,301.0,234.86,175.8
2016,8,14,12,45,38.5,367.0,4.45,27.0,404.5,329.68,247.2
2016,8,14,13,0,62.0,448.0,4.3,27.0,508.0,422.6,315.49
2016,8,14,13,15,57.5,437.0,4.1,27.0,492.5,416.19,310.46
2016,8,14,13,30,53.0,426.0,3.9,27.0,477.0,408.76,305.03
2016,8,14,13,45,38.5,382.5,3.7,27.0,419.0,362.14,270.78
2016,8,14,14,0,24.0,339.0,3.5,27.0,361.0,296.39,222.13
2016,8,14,14,15,12.0,224.0,3.35,27.0,235.0,189.67,141.95
2016,8,14,14,30,0.0,109.0,3.2,27.0,109.0,84.97,61.18
2016,8,14,14,45,6.5,180.0,3.1,27.0,185.5,148.89,111.23
2016,8,14,15,0,13.0,251.0,3.0,27.0,262.0,215.93,162.85
2016,8,14,15,15,19.5,264.0,3.0,27.0,279.0,234.68,177.53
2016,8,14,15,30,26.0,277.0,3.0,27.0,296.0,254.11,192.87
2016,8,14,15,45,14.0,221.5,3.0,27.0,232.0,194.16,147.16
2016,8,14,16,0,2.0,166.0,3.0,27.0,168.0,135.0,101.37
2016,8,14,16,15,1.0,161.0,3.0,26.5,162.5,130.58,98.48
2016,8,14,16,30,0.0,156.0,3.0,26.0,157.0,126.39,95.69
2016,8,14,16,45,0.0,85.0,3.0,26.0,85.5,65.38,47.31
2016,8,14,17,0,0.0,14.0,3.0,26.0,14.0,10.67,3.07
2016,8,14,17,15,0.0,12.0,2.95,25.5,12.0,9.13,1.86
2016,8,14,17,30,0.0,10.0,2.9,25.0,10.0,7.6,0.63
2016,8,14,17,45,0.0,8.0,2.85,25.0,8.0,6.07,0.0
2016,8,14,18,0,0.0,6.0,2.8,25.0,6.0,4.55,0.0
2016,8,14,18,15,0.0,4.5,2.6,24.5,4.5,3.41,0.0
2016,8,14,18,30,0.0,3.0,2.4,24.0,3.0,2.27,0.0
2016,8,14,18,45,0.0,1.5,2.25,23.5,1.5,1.13,0.0
2016,8,14,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,22.0,12.5,9.83,0.0
2016,8,15,6,30,0.0,25.0,2.5,22.0,25.0,19.06,9.54
2016,8,15,6,45,0.0,46.0,2.6,22.0,46.0,34.24,23.51
2016,8,15,7,0,0.0,67.0,2.7,22.0,67.0,49.23,36.91
2016,8,15,7,15,8.0,88.5,2.75,22.0,91.0,64.52,50.38
2016,8,15,7,30,16.0,110.0,2.8,22.0,115.0,79.73,63.54
2016,8,15,7,45,8.0,105.5,2.85,22.5,108.0,78.13,61.91
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,75.87,59.66
2016,8,15,8,15,0.0,84.5,2.9,23.0,84.5,64.85,50.05
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,52.21,39.1
2016,8,15,8,45,1.5,119.0,2.95,23.5,120.0,89.88,70.66
2016,8,15,9,0,3.0,170.0,3.0,24.0,172.0,124.73,99.23
2016,8,15,9,15,5.0,185.0,2.9,24.0,189.0,135.35,107.61
2016,8,15,9,30,7.0,200.0,2.8,24.0,206.0,147.36,111.69
2016,8,15,9,45,7.5,202.0,2.75,24.0,208.0,150.72,113.92
2016,8,15,10,0,8.0,204.0,2.7,24.0,210.0,153.92,116.14
2016,8,15,10,15,8.5,209.5,2.6,24.0,216.5,159.51,120.26
2016,8,15,10,30,9.0,215.0,2.5,24.0,223.0,165.12,124.42
2016,8,15,10,45,9.5,216.5,2.45,24.5,225.0,167.86,126.14
2016,8,15,11,0,10.0,218.0,2.4,25.0,227.0,170.58,127.87
2016,8,15,11,15,12.5,248.5,2.3,25.0,260.0,195.96,147.15
2016,8,15,11,30,15.0,279.0,2.2,25.0,293.0,221.98,166.72
2016,8,15,11,45,13.0,250.0,2.15,25.0,262.5,200.7,150.48
2016,8,15,12,0,11.0,221.0,2.1,25.0,232.0,178.57,133.66
2016,8,15,12,15,5.5,170.5,2.05,25.0,176.0,136.54,101.4
2016,8,15,12,30,0.0,120.0,2.0,25.0,120.0,93.51,68.0
2016,8,15,12,45,2.5,140.0,2.0,25.0,142.5,111.29,81.95
2016,8,15,13,0,5.0,160.0,2.0,25.0,165.0,129.39,96.03
2016,8,15,13,15,8.5,196.5,1.95,25.0,204.5,161.85,121.11
2016,8,15,13,30,12.0,233.0,1.9,25.0,244.0,195.02,146.51
2016,8,15,13,45,10.0,210.0,1.9,25.0,219.5,175.22,131.42
2016,8,15,14,0,8.0,187.0,1.9,25.0,195.0,155.14,116.15
2016,8,15,14,15,4.0,125.5,1.9,25.0,129.5,101.9,74.97
2016,8,15,14,30,0.0,64.0,1.9,25.0,64.0,49.54,33.81
2016,8,15,14,45,2.0,113.5,1.9,25.0,115.5,90.39,66.24
2016,8,15,15,0,4.0,163.0,1.9,25.0,167.0,132.73,99.51
2016,8,15,15,15,10.0,204.5,1.9,24.5,212.5,173.82,131.99
2016,8,15,15,30,16.0,246.0,1.9,24.0,258.0,216.93,165.92
2016,8,15,15,45,8.5,203.0,1.95,24.0,209.5,172.75,131.83
2016,8,15,16,0,1.0,160.0,2.0,24.0,161.0,128.96,97.7
2016,8,15,16,15,0.5,149.0,1.95,24.0,149.5,119.65,90.69
2016,8,15,16,30,0.0,138.0,1.9,24.0,138.0,110.38,83.62
2016,8,15,16,45,0.0,113.0,1.9,24.0,113.0,89.2,66.95
2016,8,15,17,0,0.0,88.0,1.9,24.0,88.0,68.14,50.18
2016,8,15,17,15,0.0,76.0,1.85,23.5,76.0,58.36,42.5
2016,8,15,17,30,0.0,64.0,1.8,23.0,64.0,49.06,35.07
2016,8,15,17,45,0.0,52.0,1.75,23.0,52.0,39.79,27.47
2016,8,15,18,0,0.0,40.0,1.7,23.0,40.0,30.55,19.76
2016,8,15,18,15,0.0,29.5,1.65,23.0,29.5,22.48,12.93
2016,8,15,18,30,0.0,19.0,1.6,23.0,19.0,14.45,6.07
2016,8,15,18,45,0.0,11.0,1.55,23.0,11.0,8.35,0.46
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.36,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.5,2.55,21.0,14.5,11.41,0.0
2016,8,16,6,30,0.0,29.0,2.6,21.0,29.0,21.75,11.62
2016,8,16,6,45,20.0,50.5,2.65,21.5,55.0,37.1,25.97
2016,8,16,7,0,40.0,72.0,2.7,22.0,81.0,52.16,39.4
2016,8,16,7,15,53.5,95.5,2.75,22.0,110.5,68.15,53.5
2016,8,16,7,30,67.0,119.0,2.8,22.0,140.0,83.89,67.11
2016,8,16,7,45,60.5,141.5,2.85,22.5,163.5,98.51,79.34
2016,8,16,8,0,54.0,164.0,2.9,23.0,187.0,112.8,91.02
2016,8,16,8,15,32.5,169.0,2.85,23.0,183.5,116.87,94.09
2016,8,16,8,30,11.0,174.0,2.8,23.0,180.0,125.44,100.9
2016,8,16,8,45,17.5,199.5,2.8,23.5,210.0,142.62,114.58
2016,8,16,9,0,24.0,225.0,2.8,24.0,240.0,159.57,127.87
2016,8,16,9,15,51.5,268.0,2.7,24.0,303.0,176.39,141.14
2016,8,16,9,30,79.0,311.0,2.6,24.0,366.0,211.14,158.56
2016,8,16,9,45,136.0,339.5,2.55,24.5,441.5,239.91,176.79
2016,8,16,10,0,193.0,368.0,2.5,25.0,517.0,284.82,208.08
2016,8,16,10,15,114.5,355.5,2.35,25.0,445.5,274.89,203.85
2016,8,16,10,30,36.0,343.0,2.2,25.0,374.0,257.52,193.15
2016,8,16,10,45,40.5,353.0,2.1,25.5,389.0,272.84,204.16
2016,8,16,11,0,45.0,363.0,2.0,26.0,404.0,288.73,215.42
2016,8,16,11,15,169.5,385.5,1.9,26.0,542.0,376.11,279.43
2016,8,16,11,30,294.0,408.0,1.8,26.0,680.0,478.29,353.17
2016,8,16,11,45,266.5,441.0,1.7,26.5,690.5,508.69,373.47
2016,8,16,12,0,239.0,474.0,1.6,27.0,701.0,533.65,389.68
2016,8,16,12,15,132.0,420.0,1.55,27.0,545.5,434.96,319.68
2016,8,16,12,30,25.0,366.0,1.5,27.0,390.0,314.46,232.05
2016,8,16,12,45,36.5,396.0,1.5,27.0,431.0,353.25,260.95
2016,8,16,13,0,48.0,426.0,1.5,27.0,472.0,393.77,290.11
2016,8,16,13,15,26.0,290.5,1.55,27.0,316.0,264.01,195.98
2016,8,16,13,30,4.0,155.0,1.6,27.0,160.0,125.19,91.76
2016,8,16,13,45,2.0,110.5,1.7,27.0,113.0,88.08,63.44
2016,8,16,14,0,0.0,66.0,1.8,27.0,66.0,51.19,34.72
2016,8,16,14,15,0.0,80.5,1.85,27.0,80.5,62.43,43.6
2016,8,16,14,30,0.0,95.0,1.9,27.0,95.0,73.81,52.56
2016,8,16,14,45,4.0,148.5,2.0,27.0,151.5,120.66,89.26
2016,8,16,15,0,8.0,202.0,2.1,27.0,208.0,169.32,126.98
2016,8,16,15,15,51.0,268.5,2.2,26.5,306.0,286.91,218.25
2016,8,16,15,30,94.0,335.0,2.3,26.0,404.0,397.21,301.99
2016,8,16,15,45,54.0,276.5,2.4,26.0,315.5,302.84,231.17
2016,8,16,16,0,14.0,218.0,2.5,26.0,227.0,192.87,146.96
2016,8,16,16,15,9.0,194.0,2.5,25.5,200.0,167.88,128.33
2016,8,16,16,30,4.0,170.0,2.5,25.0,173.0,142.97,109.28
2016,8,16,16,45,6.0,161.5,2.55,25.0,165.0,138.6,106.36
2016,8,16,17,0,8.0,153.0,2.6,25.0,157.0,134.44,103.53
2016,8,16,17,15,4.0,133.5,2.45,24.5,135.5,114.92,88.27
2016,8,16,17,30,0.0,114.0,2.3,24.0,114.0,95.61,72.93
2016,8,16,17,45,0.0,93.0,2.2,24.0,93.0,77.7,58.44
2016,8,16,18,0,0.0,72.0,2.1,24.0,72.0,59.55,43.49
2016,8,16,18,15,0.0,53.0,1.95,24.0,53.0,43.2,29.78
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,26.35,15.57
2016,8,16,18,45,0.0,19.5,1.7,24.0,19.5,14.87,4.94
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,3.93,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.5,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,5.11,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,9.87,2.07
2016,8,17,6,45,0.0,25.5,2.5,23.5,25.5,19.43,10.8
2016,8,17,7,0,0.0,38.0,2.6,24.0,38.0,29.03,19.29
2016,8,17,7,15,0.0,52.5,2.7,24.0,52.5,40.2,29.09
2016,8,17,7,30,0.0,67.0,2.8,24.0,67.0,51.09,38.51
2016,8,17,7,45,26.0,115.0,2.95,24.5,125.5,82.6,65.25
2016,8,17,8,0,52.0,163.0,3.1,25.0,184.0,112.16,89.8
2016,8,17,8,15,33.0,170.5,3.15,25.0,185.0,117.67,94.04
2016,8,17,8,30,14.0,178.0,3.2,25.0,186.0,127.93,102.21
2016,8,17,8,45,96.0,225.5,3.25,25.5,284.0,151.83,121.31
2016,8,17,9,0,178.0,273.0,3.3,26.0,382.0,171.86,136.95
2016,8,17,9,15,235.5,289.5,3.3,26.0,445.5,185.56,139.04
2016,8,17,9,30,293.0,306.0,3.3,26.0,509.0,214.25,152.24
2016,8,17,9,45,290.5,328.5,3.3,26.5,540.5,252.63,178.93
2016,8,17,10,0,288.0,351.0,3.3,27.0,572.0,291.09,208.07
2016,8,17,10,15,195.0,375.0,3.3,27.0,528.0,310.29,226.86
2016,8,17,10,30,102.0,399.0,3.3,27.0,484.0,316.53,234.75
2016,8,17,10,45,122.0,419.0,3.3,27.5,524.5,346.42,256.53
2016,8,17,11,0,142.0,439.0,3.3,28.0,565.0,383.71,283.6
2016,8,17,11,15,116.5,444.0,3.3,28.0,549.5,389.92,288.6
2016,8,17,11,30,91.0,449.0,3.3,28.0,534.0,392.05,290.36
2016,8,17,11,45,149.5,464.0,3.3,28.5,604.5,452.84,334.31
2016,8,17,12,0,208.0,479.0,3.3,29.0,675.0,518.25,380.88
2016,8,17,12,15,247.0,474.0,3.3,29.0,708.5,565.07,414.54
2016,8,17,12,30,286.0,469.0,3.3,29.0,742.0,610.34,447.02
2016,8,17,12,45,282.0,468.5,3.3,29.0,737.5,627.17,458.89
2016,8,17,13,0,278.0,468.0,3.3,29.0,733.0,642.4,469.73
2016,8,17,13,15,201.5,468.5,3.25,29.0,659.5,582.19,426.83
2016,8,17,13,30,125.0,469.0,3.2,29.0,586.0,528.15,387.71
2016,8,17,13,45,62.5,290.5,3.2,29.0,349.0,302.75,225.72
2016,8,17,14,0,0.0,112.0,3.2,29.0,112.0,87.46,62.35
2016,8,17,14,15,15.5,226.0,3.15,29.0,239.5,194.88,145.27
2016,8,17,14,30,31.0,340.0,3.1,29.0,367.0,329.07,245.56
2016,8,17,14,45,97.5,363.0,3.1,29.0,441.5,417.56,312.33
2016,8,17,15,0,164.0,386.0,3.1,29.0,516.0,528.95,394.08
2016,8,17,15,15,130.5,360.5,3.05,28.5,461.0,475.96,356.36
2016,8,17,15,30,97.0,335.0,3.0,28.0,406.0,400.86,302.72
2016,8,17,15,45,70.0,298.5,2.95,28.0,348.0,341.22,258.96
2016,8,17,16,0,43.0,262.0,2.9,28.0,290.0,281.48,214.25
2016,8,17,16,15,21.5,177.0,2.8,27.5,191.0,176.99,134.84
2016,8,17,16,30,0.0,92.0,2.7,27.0,92.0,70.97,51.38
2016,8,17,16,45,0.0,85.0,2.65,27.0,85.0,65.37,47.18
2016,8,17,17,0,0.0,78.0,2.6,27.0,78.0,59.92,42.98
2016,8,17,17,15,0.0,67.5,2.45,26.5,67.5,51.77,36.63
2016,8,17,17,30,0.0,57.0,2.3,26.0,57.0,43.65,30.2
2016,8,17,17,45,0.0,46.5,2.15,26.0,46.5,35.54,23.61
2016,8,17,18,0,0.0,36.0,2.0,26.0,36.0,27.47,16.93
2016,8,17,18,15,0.0,26.0,1.9,25.5,26.0,19.8,10.53
2016,8,17,18,30,0.0,16.0,1.8,25.0,16.0,12.15,4.09
2016,8,17,18,45,0.0,9.0,1.75,24.5,9.0,6.82,0.0
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.57,0.0
2016,8,17,19,15,0.0,1.0,1.8,24.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,8.5,1.3,23.0,8.5,6.69,0.0
2016,8,18,6,30,0.0,17.0,1.4,23.0,17.0,12.94,4.38
2016,8,18,6,45,0.0,33.0,1.55,23.0,33.0,25.22,15.73
2016,8,18,7,0,0.0,49.0,1.7,23.0,49.0,37.17,26.38
2016,8,18,7,15,0.0,68.0,1.75,23.0,68.0,50.98,38.52
2016,8,18,7,30,0.0,87.0,1.8,23.0,87.0,64.66,50.36
2016,8,18,7,45,31.5,125.5,1.9,23.5,138.5,88.87,70.81
2016,8,18,8,0,63.0,164.0,2.0,24.0,190.0,112.83,90.64
2016,8,18,8,15,51.5,182.5,2.05,24.5,206.0,124.56,99.88
2016,8,18,8,30,40.0,201.0,2.1,25.0,222.0,135.96,108.73
2016,8,18,8,45,20.0,174.5,2.2,25.5,185.0,127.07,100.78
2016,8,18,9,0,0.0,148.0,2.3,26.0,148.0,110.04,86.25
2016,8,18,9,15,11.0,200.5,2.3,26.0,208.5,145.62,109.88
2016,8,18,9,30,22.0,253.0,2.3,26.0,269.0,183.11,137.8
2016,8,18,9,45,107.0,310.0,2.3,26.0,391.5,220.65,162.31
2016,8,18,10,0,192.0,367.0,2.3,26.0,514.0,285.87,208.12
2016,8,18,10,15,225.5,381.5,2.25,26.0,562.5,323.91,236.14
2016,8,18,10,30,259.0,396.0,2.2,26.0,611.0,361.2,264.16
2016,8,18,10,45,210.5,418.0,2.15,26.5,597.0,382.92,281.58
2016,8,18,11,0,162.0,440.0,2.1,27.0,583.0,394.71,290.8
2016,8,18,11,15,213.0,445.5,2.05,27.0,639.0,442.08,325.34
2016,8,18,11,30,264.0,451.0,2.0,27.0,695.0,494.91,363.47
2016,8,18,11,45,270.5,457.5,1.95,27.0,710.5,526.5,386.07
2016,8,18,12,0,277.0,464.0,1.9,27.0,726.0,558.24,408.53
2016,8,18,12,15,236.5,475.0,1.85,27.0,699.5,554.33,405.44
2016,8,18,12,30,196.0,486.0,1.8,27.0,673.0,550.58,402.36
2016,8,18,12,45,248.0,473.5,1.8,27.0,709.5,606.33,442.13
2016,8,18,13,0,300.0,461.0,1.8,27.0,746.0,656.26,477.24
2016,8,18,13,15,295.5,456.5,1.75,27.0,734.5,666.37,483.83
2016,8,18,13,30,291.0,452.0,1.7,27.0,723.0,674.49,489.38
2016,8,18,13,45,152.5,360.5,1.7,27.0,502.5,464.11,343.06
2016,8,18,14,0,14.0,269.0,1.7,27.0,282.0,228.78,169.99
2016,8,18,14,15,197.5,319.5,1.7,27.0,488.0,499.02,373.06
2016,8,18,14,30,381.0,370.0,1.7,27.0,694.0,727.03,532.03
2016,8,18,14,45,597.5,244.0,1.75,27.0,728.5,841.8,613.21
2016,8,18,15,0,814.0,118.0,1.8,27.0,763.0,903.01,655.56
2016,8,18,15,15,453.0,225.0,1.85,27.0,581.0,685.23,508.26
2016,8,18,15,30,92.0,332.0,1.9,27.0,399.0,393.91,295.7
2016,8,18,15,45,118.0,312.5,1.95,27.0,392.5,422.22,319.53
2016,8,18,16,0,144.0,293.0,2.0,27.0,386.0,427.7,325.35
2016,8,18,16,15,428.5,196.5,2.0,26.5,439.5,618.55,472.42
2016,8,18,16,30,713.0,100.0,2.0,26.0,493.0,754.54,572.43
2016,8,18,16,45,356.5,120.5,2.05,26.0,317.0,455.09,355.5
2016,8,18,17,0,0.0,141.0,2.1,26.0,141.0,116.82,88.28
2016,8,18,17,15,0.0,121.5,2.0,25.5,121.5,100.47,76.18
2016,8,18,17,30,0.0,102.0,1.9,25.0,102.0,84.03,63.26
2016,8,18,17,45,0.0,83.0,1.85,25.0,83.0,67.97,50.27
2016,8,18,18,0,0.0,64.0,1.8,25.0,64.0,51.73,36.89
2016,8,18,18,15,0.0,46.5,1.85,24.5,46.5,36.77,24.42
2016,8,18,18,30,0.0,29.0,1.9,24.0,29.0,22.15,12.1
2016,8,18,18,45,0.0,16.5,1.95,24.0,16.5,12.57,2.64
2016,8,18,19,0,0.0,4.0,2.0,24.0,4.0,3.15,0.0
2016,8,18,19,15,0.0,2.0,2.1,24.0,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,14.5,15.0,2.0,23.0,16.5,11.8,0.0
2016,8,19,6,30,29.0,30.0,2.2,23.0,33.0,22.47,11.56
2016,8,19,6,45,77.5,52.5,2.4,23.5,66.5,38.34,26.68
2016,8,19,7,0,126.0,75.0,2.6,24.0,100.0,54.07,40.63
2016,8,19,7,15,166.0,95.0,2.8,24.5,139.0,67.16,52.08
2016,8,19,7,30,206.0,115.0,3.0,25.0,178.0,80.39,63.32
2016,8,19,7,45,179.5,142.0,3.2,25.5,205.0,98.45,78.36
2016,8,19,8,0,153.0,169.0,3.4,26.0,232.0,114.25,91.2
2016,8,19,8,15,165.0,194.5,3.5,26.0,271.5,129.33,103.41
2016,8,19,8,30,177.0,220.0,3.6,26.0,311.0,143.9,115.05
2016,8,19,8,45,449.0,167.5,3.7,26.5,431.5,109.76,86.25
2016,8,19,9,0,721.0,115.0,3.8,27.0,552.0,82.6,63.38
2016,8,19,9,15,510.5,209.0,3.8,27.0,531.0,140.45,99.77
2016,8,19,9,30,300.0,303.0,3.8,27.0,510.0,215.72,152.45
2016,8,19,9,45,551.5,211.0,3.8,27.5,622.0,225.2,146.8
2016,8,19,10,0,803.0,119.0,3.8,28.0,734.0,268.24,171.5
2016,8,19,10,15,567.0,248.0,3.75,28.0,692.5,334.04,233.24
2016,8,19,10,30,331.0,377.0,3.7,28.0,651.0,376.3,273.4
2016,8,19,10,45,314.5,397.5,3.7,28.5,666.0,410.42,300.1
2016,8,19,11,0,298.0,418.0,3.7,29.0,681.0,442.82,324.76
2016,8,19,11,15,238.0,441.0,3.65,29.0,654.0,453.33,333.58
2016,8,19,11,30,178.0,464.0,3.6,29.0,627.0,455.65,335.68
2016,8,19,11,45,184.5,471.5,3.6,29.5,643.0,482.49,354.72
2016,8,19,12,0,191.0,479.0,3.6,30.0,659.0,509.63,373.65
2016,8,19,12,15,193.5,482.0,3.55,30.0,665.5,530.63,388.68
2016,8,19,12,30,196.0,485.0,3.5,30.0,672.0,551.16,403.31
2016,8,19,12,45,322.5,446.0,3.45,30.0,752.5,644.08,470.61
2016,8,19,13,0,449.0,407.0,3.4,30.0,833.0,744.12,541.19
2016,8,19,13,15,420.5,406.5,3.35,30.0,802.0,741.82,539.01
2016,8,19,13,30,392.0,406.0,3.3,30.0,771.0,723.53,526.82
2016,8,19,13,45,209.5,377.0,3.25,30.0,571.5,548.25,403.27
2016,8,19,14,0,27.0,348.0,3.2,30.0,372.0,326.91,241.23
2016,8,19,14,15,178.5,369.5,3.1,29.5,521.5,511.55,380.29
2016,8,19,14,30,330.0,391.0,3.0,29.0,671.0,701.4,515.92
2016,8,19,14,45,546.0,269.0,2.95,29.0,710.0,813.14,597.24
2016,8,19,15,0,762.0,147.0,2.9,29.0,749.0,899.41,657.84
2016,8,19,15,15,748.5,143.5,2.7,29.0,709.5,883.34,646.41
2016,8,19,15,30,735.0,140.0,2.5,29.0,670.0,863.87,633.65
2016,8,19,15,45,567.0,194.5,2.4,29.0,587.0,766.07,567.88
2016,8,19,16,0,399.0,249.0,2.3,29.0,504.0,633.51,474.75
2016,8,19,16,15,527.0,185.5,2.15,28.5,492.5,695.65,523.73
2016,8,19,16,30,655.0,122.0,2.0,28.0,481.0,736.31,554.81
2016,8,19,16,45,629.5,114.0,1.9,28.0,429.5,688.8,522.68
2016,8,19,17,0,604.0,106.0,1.8,28.0,378.0,640.09,489.92
2016,8,19,17,15,561.0,98.5,1.7,27.5,324.5,577.6,447.03
2016,8,19,17,30,518.0,91.0,1.6,27.0,271.0,515.87,402.86
2016,8,19,17,45,462.0,81.0,1.55,27.0,219.5,443.77,348.57
2016,8,19,18,0,406.0,71.0,1.5,27.0,168.0,369.77,290.79
2016,8,19,18,15,316.0,57.5,1.55,26.5,121.0,282.41,220.7
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,203.74,154.64
2016,8,19,18,45,113.0,26.5,1.7,26.0,41.5,100.94,56.45
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.08,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,1.85,24.0,2.5,1.97,0.0
2016,8,20,6,30,0.0,5.0,1.9,24.0,5.0,3.78,0.0
2016,8,20,6,45,0.0,11.5,2.0,24.0,11.5,8.72,1.7
2016,8,20,7,0,0.0,18.0,2.1,24.0,18.0,13.67,6.11
2016,8,20,7,15,0.0,25.0,2.15,24.0,25.0,19.03,10.83
2016,8,20,7,30,0.0,32.0,2.2,24.0,32.0,24.4,15.51
2016,8,20,7,45,0.0,38.5,2.3,24.5,38.5,29.39,19.75
2016,8,20,8,0,0.0,45.0,2.4,25.0,45.0,34.41,23.92
2016,8,20,8,15,0.0,71.0,2.5,25.0,71.0,54.49,40.91
2016,8,20,8,30,0.0,97.0,2.6,25.0,97.0,74.01,57.2
2016,8,20,8,45,0.0,124.0,2.75,25.5,124.0,93.22,72.88
2016,8,20,9,0,0.0,151.0,2.9,26.0,151.0,112.01,87.99
2016,8,20,9,15,0.0,151.0,2.9,26.0,151.0,112.65,84.25
2016,8,20,9,30,0.0,151.0,2.9,26.0,151.0,113.48,84.65
2016,8,20,9,45,4.0,178.5,2.95,26.0,181.5,134.17,100.42
2016,8,20,10,0,8.0,206.0,3.0,26.0,212.0,155.58,116.64
2016,8,20,10,15,10.0,227.0,2.95,26.0,235.0,172.62,129.48
2016,8,20,10,30,12.0,248.0,2.9,26.0,258.0,190.15,142.68
2016,8,20,10,45,12.0,247.0,2.9,26.5,257.5,191.47,143.25
2016,8,20,11,0,12.0,246.0,2.9,27.0,257.0,192.6,143.73
2016,8,20,11,15,12.5,251.5,2.85,27.0,263.0,198.71,148.27
2016,8,20,11,30,13.0,257.0,2.8,27.0,269.0,204.88,152.86
2016,8,20,11,45,12.0,238.0,2.8,27.0,249.0,191.41,142.62
2016,8,20,12,0,11.0,219.0,2.8,27.0,229.0,177.42,132.02
2016,8,20,12,15,13.5,256.0,2.7,27.0,268.5,209.33,156.19
2016,8,20,12,30,16.0,293.0,2.6,27.0,308.0,242.01,180.64
2016,8,20,12,45,14.0,262.5,2.55,27.0,276.0,217.75,162.39
2016,8,20,13,0,12.0,232.0,2.5,27.0,244.0,192.85,143.7
2016,8,20,13,15,13.0,252.0,2.45,27.0,265.0,210.91,157.46
2016,8,20,13,30,14.0,272.0,2.4,27.0,286.0,229.32,171.35
2016,8,20,13,45,7.0,188.5,2.35,27.0,195.5,155.34,115.29
