Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,14,0,0.0,105.0,2.3,27.0,105.0,81.88,58.65
2016,8,20,14,15,0.0,67.0,2.15,27.0,67.0,51.9,35.34
2016,8,20,14,30,0.0,29.0,2.0,27.0,29.0,22.38,12.12
2016,8,20,14,45,12.5,163.0,1.95,27.0,172.5,140.79,105.31
2016,8,20,15,0,25.0,297.0,1.9,27.0,316.0,269.48,203.24
2016,8,20,15,15,14.0,232.0,1.75,26.5,243.0,202.32,152.52
2016,8,20,15,30,3.0,167.0,1.6,26.0,170.0,136.07,101.91
2016,8,20,15,45,1.5,91.0,1.45,26.0,92.5,71.59,51.63
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,11.48,3.63
2016,8,20,16,15,108.0,125.0,1.15,25.5,184.5,218.75,171.98
2016,8,20,16,30,216.0,235.0,1.0,25.0,354.0,431.22,333.52
2016,8,20,16,45,126.5,203.5,0.85,25.0,271.5,319.15,247.14
2016,8,20,17,0,37.0,172.0,0.7,25.0,189.0,194.11,150.13
2016,8,20,17,15,30.5,149.0,0.6,25.0,161.5,166.8,129.5
2016,8,20,17,30,24.0,126.0,0.5,25.0,134.0,139.65,108.17
2016,8,20,17,45,13.5,103.0,0.4,25.0,107.5,99.42,75.82
2016,8,20,18,0,3.0,80.0,0.3,25.0,81.0,71.96,53.26
2016,8,20,18,15,1.5,57.0,0.35,24.5,57.5,50.25,35.32
2016,8,20,18,30,0.0,34.0,0.4,24.0,34.0,27.63,16.38
2016,8,20,18,45,0.0,17.0,0.45,24.0,17.0,12.96,1.75
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,3.93,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,7.58,0.05
2016,8,21,6,45,0.0,20.5,2.6,21.0,20.5,15.6,7.62
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,23.64,14.87
2016,8,21,7,15,0.0,43.5,2.55,21.0,43.5,33.25,23.42
2016,8,21,7,30,0.0,56.0,2.5,21.0,56.0,42.88,31.88
2016,8,21,7,45,0.0,71.5,2.5,21.5,71.5,54.73,42.03
2016,8,21,8,0,0.0,87.0,2.5,22.0,87.0,66.11,51.59
2016,8,21,8,15,0.0,92.5,2.55,22.0,92.5,70.44,55.09
2016,8,21,8,30,0.0,98.0,2.6,22.0,98.0,74.71,58.5
2016,8,21,8,45,11.5,159.5,2.65,22.5,166.5,117.16,93.9
2016,8,21,9,0,23.0,221.0,2.7,23.0,235.0,156.91,126.29
2016,8,21,9,15,30.5,249.5,2.6,23.5,269.5,167.07,127.47
2016,8,21,9,30,38.0,278.0,2.5,24.0,304.0,190.84,144.29
2016,8,21,9,45,32.5,285.5,2.45,24.5,309.0,201.84,152.11
2016,8,21,10,0,27.0,293.0,2.4,25.0,314.0,211.82,159.4
2016,8,21,10,15,56.0,341.0,2.1,25.0,386.5,256.89,192.39
2016,8,21,10,30,85.0,389.0,1.8,25.0,459.0,306.77,228.7
2016,8,21,10,45,102.0,411.0,1.5,25.5,498.5,339.47,251.71
2016,8,21,11,0,119.0,433.0,1.2,26.0,538.0,373.09,274.98
2016,8,21,11,15,144.5,447.5,0.95,26.0,578.0,411.18,301.52
2016,8,21,11,30,170.0,462.0,0.7,26.0,618.0,452.12,329.3
2016,8,21,11,45,154.5,469.0,0.45,26.0,612.5,464.43,336.1
2016,8,21,12,0,139.0,476.0,0.2,26.0,607.0,474.99,341.36
2016,8,21,12,15,187.5,477.0,0.5,26.0,654.5,525.15,378.88
2016,8,21,12,30,236.0,478.0,0.8,26.0,702.0,578.6,418.28
2016,8,21,12,45,146.5,456.5,1.1,26.0,595.5,506.3,369.44
2016,8,21,13,0,57.0,435.0,1.4,26.0,489.0,412.36,303.71
2016,8,21,13,15,55.5,427.5,1.55,26.0,479.5,411.07,304.01
2016,8,21,13,30,54.0,420.0,1.7,26.0,470.0,409.09,303.25
2016,8,21,13,45,55.0,412.5,1.9,26.0,462.5,408.76,303.87
2016,8,21,14,0,56.0,405.0,2.1,26.0,455.0,408.0,304.18
2016,8,21,14,15,40.5,362.5,2.2,26.0,398.5,357.91,268.01
2016,8,21,14,30,25.0,320.0,2.3,26.0,342.0,306.39,230.35
2016,8,21,14,45,37.0,329.5,2.45,26.0,359.5,330.24,249.21
2016,8,21,15,0,49.0,339.0,2.6,26.0,377.0,354.81,268.38
2016,8,21,15,15,29.5,279.0,2.6,25.5,302.0,279.43,212.5
2016,8,21,15,30,10.0,219.0,2.6,25.0,227.0,188.3,143.28
2016,8,21,15,45,28.5,240.0,2.65,25.0,259.5,244.49,187.94
2016,8,21,16,0,47.0,261.0,2.7,25.0,292.0,286.64,221.26
2016,8,21,16,15,70.0,247.5,2.65,25.0,288.5,296.36,230.1
2016,8,21,16,30,93.0,234.0,2.6,25.0,285.0,305.13,238.33
2016,8,21,16,45,140.0,209.0,2.55,25.0,276.0,337.83,265.6
2016,8,21,17,0,187.0,184.0,2.5,25.0,267.0,347.56,275.18
2016,8,21,17,15,178.5,158.5,2.35,24.5,229.0,309.61,246.77
2016,8,21,17,30,170.0,133.0,2.2,24.0,191.0,271.26,217.48
2016,8,21,17,45,151.0,109.5,2.1,24.0,154.0,227.9,182.69
2016,8,21,18,0,132.0,86.0,2.0,24.0,117.0,185.29,147.52
2016,8,21,18,15,99.0,64.0,1.9,23.5,83.5,137.17,106.99
2016,8,21,18,30,66.0,42.0,1.8,23.0,50.0,90.98,67.11
2016,8,21,18,45,33.0,21.0,1.7,23.0,25.0,43.44,16.32
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.76,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.51,0.0
2016,8,22,7,15,0.0,3.0,2.35,24.0,3.0,2.27,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.03,0.0
2016,8,22,7,45,0.0,21.5,2.45,24.5,21.5,16.37,8.51
2016,8,22,8,0,0.0,39.0,2.5,25.0,39.0,29.79,19.98
2016,8,22,8,15,18.0,118.0,2.6,25.5,127.0,88.26,69.34
2016,8,22,8,30,36.0,197.0,2.7,26.0,215.0,133.52,106.48
2016,8,22,8,45,21.5,191.0,2.85,26.5,202.0,137.24,108.87
2016,8,22,9,0,7.0,185.0,3.0,27.0,189.0,134.27,105.85
2016,8,22,9,15,31.5,239.5,3.05,27.0,261.0,161.95,121.82
2016,8,22,9,30,56.0,294.0,3.1,27.0,333.0,201.91,150.56
2016,8,22,9,45,187.0,317.0,3.2,27.5,457.5,241.18,173.99
2016,8,22,10,0,318.0,340.0,3.3,28.0,582.0,298.56,212.26
2016,8,22,10,15,381.0,333.0,3.35,28.0,637.0,340.81,243.78
2016,8,22,10,30,444.0,326.0,3.4,28.0,692.0,386.78,279.11
2016,8,22,10,45,447.5,339.5,3.45,28.0,720.0,431.33,314.6
2016,8,22,11,0,451.0,353.0,3.5,28.0,748.0,475.94,349.47
2016,8,22,11,15,362.0,399.5,3.5,28.0,721.5,494.18,364.49
2016,8,22,11,30,273.0,446.0,3.5,28.0,695.0,503.33,371.73
2016,8,22,11,45,161.5,434.0,3.55,28.5,582.5,444.1,328.62
2016,8,22,12,0,50.0,422.0,3.6,29.0,470.0,368.03,272.05
2016,8,22,12,15,187.5,438.5,3.6,29.0,616.5,496.03,366.94
2016,8,22,12,30,325.0,455.0,3.6,29.0,763.0,637.8,468.45
2016,8,22,12,45,594.5,290.5,3.6,29.0,851.5,747.16,549.84
2016,8,22,13,0,864.0,126.0,3.6,29.0,940.0,837.06,615.54
2016,8,22,13,15,862.0,125.5,3.6,29.0,929.0,863.37,632.82
2016,8,22,13,30,860.0,125.0,3.6,29.0,918.0,886.31,648.32
2016,8,22,13,45,495.5,284.0,3.6,29.0,739.0,743.4,547.61
2016,8,22,14,0,131.0,443.0,3.6,29.0,560.0,533.53,393.16
2016,8,22,14,15,143.0,429.5,3.6,29.0,553.5,539.59,399.4
2016,8,22,14,30,155.0,416.0,3.6,29.0,547.0,544.79,404.15
2016,8,22,14,45,211.0,391.0,3.6,29.0,561.0,579.34,431.15
2016,8,22,15,0,267.0,366.0,3.6,29.0,575.0,634.27,471.96
2016,8,22,15,15,268.5,344.0,3.6,29.0,545.0,617.09,460.95
2016,8,22,15,30,270.0,322.0,3.6,29.0,515.0,598.03,448.99
2016,8,22,15,45,511.0,216.5,3.6,29.0,550.0,733.37,552.33
2016,8,22,16,0,752.0,111.0,3.6,29.0,585.0,837.71,627.71
2016,8,22,16,15,729.5,107.0,3.4,28.5,534.5,799.55,602.88
2016,8,22,16,30,707.0,103.0,3.2,28.0,484.0,764.06,580.65
2016,8,22,16,45,672.0,99.5,3.05,28.0,430.5,712.09,545.55
2016,8,22,17,0,637.0,96.0,2.9,28.0,377.0,659.37,509.41
2016,8,22,17,15,593.5,89.5,2.7,27.5,322.5,596.21,465.55
2016,8,22,17,30,550.0,83.0,2.5,27.0,268.0,533.82,420.29
2016,8,22,17,45,484.0,74.5,2.35,27.0,215.0,454.83,359.62
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,374.23,295.62
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,284.23,222.41
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,203.8,153.39
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,100.99,35.22
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,12.2,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,23.12,10.93
2016,8,23,6,45,222.5,47.5,3.9,24.5,83.0,35.48,24.01
2016,8,23,7,0,328.0,64.0,4.0,25.0,126.0,47.74,35.02
2016,8,23,7,15,402.5,75.5,4.2,25.0,178.0,56.27,42.66
2016,8,23,7,30,477.0,87.0,4.4,25.0,230.0,64.75,50.02
2016,8,23,7,45,536.0,93.0,4.6,25.5,285.0,71.22,55.36
2016,8,23,8,0,595.0,99.0,4.8,26.0,340.0,75.04,58.31
2016,8,23,8,15,443.5,151.0,4.9,26.0,345.5,102.84,81.47
2016,8,23,8,30,292.0,203.0,5.0,26.0,351.0,132.51,105.85
2016,8,23,8,45,515.5,157.5,5.1,26.5,453.0,105.74,83.06
2016,8,23,9,0,739.0,112.0,5.2,27.0,555.0,88.3,68.18
2016,8,23,9,15,532.5,202.5,5.2,27.0,536.0,144.55,99.77
2016,8,23,9,30,326.0,293.0,5.2,27.0,517.0,218.28,153.32
2016,8,23,9,45,574.5,204.5,5.2,27.5,628.5,232.9,152.32
2016,8,23,10,0,823.0,116.0,5.2,28.0,740.0,280.52,181.64
2016,8,23,10,15,833.5,118.5,5.2,28.5,777.0,342.85,233.99
2016,8,23,10,30,844.0,121.0,5.2,29.0,814.0,400.44,282.74
2016,8,23,10,45,856.0,119.5,5.25,29.5,845.0,455.73,328.99
2016,8,23,11,0,868.0,118.0,5.3,30.0,876.0,510.63,373.75
2016,8,23,11,15,873.5,119.0,5.25,30.0,898.5,563.24,416.18
2016,8,23,11,30,879.0,120.0,5.2,30.0,921.0,614.39,456.35
2016,8,23,11,45,881.5,121.5,5.2,30.0,935.0,662.35,493.32
2016,8,23,12,0,884.0,123.0,5.2,30.0,949.0,708.21,527.91
2016,8,23,12,15,885.5,123.0,5.2,30.0,955.0,749.9,558.89
2016,8,23,12,30,887.0,123.0,5.2,30.0,961.0,789.04,587.31
2016,8,23,12,45,887.0,122.5,5.2,30.5,958.0,823.84,609.89
2016,8,23,13,0,887.0,122.0,5.2,31.0,955.0,855.61,630.26
2016,8,23,13,15,884.5,121.5,5.15,31.0,944.0,882.03,647.97
2016,8,23,13,30,882.0,121.0,5.1,31.0,933.0,904.96,663.35
2016,8,23,13,45,877.5,120.5,5.1,31.0,913.5,922.47,675.48
2016,8,23,14,0,873.0,120.0,5.1,31.0,894.0,936.22,685.23
2016,8,23,14,15,866.5,118.5,5.05,31.0,866.5,943.33,690.37
2016,8,23,14,30,860.0,117.0,5.0,31.0,839.0,946.56,693.1
2016,8,23,14,45,843.5,119.5,4.95,31.0,803.0,940.43,689.75
2016,8,23,15,0,827.0,122.0,4.9,31.0,767.0,944.06,693.15
2016,8,23,15,15,814.5,119.5,4.8,30.5,726.0,929.12,685.27
2016,8,23,15,30,802.0,117.0,4.7,30.0,685.0,910.6,675.19
2016,8,23,15,45,781.0,115.5,4.65,30.0,637.5,881.87,657.2
2016,8,23,16,0,760.0,114.0,4.6,30.0,590.0,850.17,637.23
2016,8,23,16,15,737.5,110.0,4.35,29.5,539.0,811.7,613.09
2016,8,23,16,30,715.0,106.0,4.1,29.0,488.0,776.33,590.85
2016,8,23,16,45,679.5,102.0,3.9,29.0,434.0,722.95,554.53
2016,8,23,17,0,644.0,98.0,3.7,29.0,380.0,668.8,517.14
2016,8,23,17,15,600.0,91.0,3.4,28.5,325.0,604.22,471.93
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,540.44,425.35
2016,8,23,17,45,489.5,75.5,2.85,27.5,216.0,460.59,364.4
2016,8,23,18,0,423.0,67.0,2.6,27.0,162.0,379.85,300.46
2016,8,23,18,15,323.5,54.0,2.55,26.5,114.0,286.24,223.95
2016,8,23,18,30,224.0,41.0,2.5,26.0,66.0,202.74,151.82
2016,8,23,18,45,112.0,20.5,2.5,26.0,33.0,99.55,22.08
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,110.0,13.5,2.75,23.0,22.0,10.62,0.0
2016,8,24,6,30,220.0,27.0,3.0,23.0,44.0,22.12,9.93
2016,8,24,6,45,341.5,38.0,3.3,23.5,90.5,31.0,20.34
2016,8,24,7,0,463.0,49.0,3.6,24.0,137.0,39.99,28.56
2016,8,24,7,15,533.0,56.5,3.75,24.5,190.5,45.88,33.85
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,51.8,38.95
2016,8,24,7,45,658.0,67.5,4.1,25.5,301.5,54.68,41.27
2016,8,24,8,0,713.0,71.0,4.3,26.0,359.0,62.33,47.55
2016,8,24,8,15,743.0,75.0,4.3,26.0,414.0,65.44,49.99
2016,8,24,8,30,773.0,79.0,4.3,26.0,469.0,68.48,52.35
2016,8,24,8,45,799.0,81.0,4.35,26.5,522.0,70.01,53.31
2016,8,24,9,0,825.0,83.0,4.4,27.0,575.0,79.96,61.27
2016,8,24,9,15,840.5,85.5,4.4,27.5,623.5,105.93,62.78
2016,8,24,9,30,856.0,88.0,4.4,28.0,672.0,165.47,91.3
2016,8,24,9,45,868.5,89.5,4.4,28.5,715.0,225.11,133.59
2016,8,24,10,0,881.0,91.0,4.4,29.0,758.0,285.42,182.43
2016,8,24,10,15,889.5,92.5,4.4,29.0,794.5,344.94,233.27
2016,8,24,10,30,898.0,94.0,4.4,29.0,831.0,404.16,283.97
2016,8,24,10,45,904.0,95.5,4.4,29.5,860.5,461.78,331.99
2016,8,24,11,0,910.0,97.0,4.4,30.0,890.0,518.34,377.77
2016,8,24,11,15,914.0,97.5,4.35,30.0,911.5,571.78,420.58
2016,8,24,11,30,918.0,98.0,4.3,30.0,933.0,623.48,460.86
2016,8,24,11,45,912.0,104.5,4.3,30.5,944.5,671.58,496.48
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,716.76,528.95
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,758.47,559.25
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,797.43,586.34
2016,8,24,12,45,904.5,112.0,4.2,31.0,962.0,831.94,609.48
2016,8,24,13,0,902.0,113.0,4.2,31.0,958.0,863.23,630.41
2016,8,24,13,15,591.0,280.5,4.15,31.0,831.5,793.51,579.48
2016,8,24,13,30,280.0,448.0,4.1,31.0,705.0,671.76,489.38
2016,8,24,13,45,581.5,280.5,4.1,31.0,799.0,825.99,603.72
2016,8,24,14,0,883.0,113.0,4.1,31.0,893.0,941.44,683.69
2016,8,24,14,15,876.5,111.5,4.05,31.0,865.5,948.44,688.03
2016,8,24,14,30,870.0,110.0,4.0,31.0,838.0,951.52,690.69
2016,8,24,14,45,615.0,224.0,3.95,31.0,728.0,852.32,624.51
2016,8,24,15,0,360.0,338.0,3.9,31.0,618.0,697.52,514.25
2016,8,24,15,15,253.5,335.0,3.85,30.5,527.0,596.31,443.9
2016,8,24,15,30,147.0,332.0,3.8,30.0,436.0,473.2,355.4
2016,8,24,15,45,455.5,221.0,3.75,30.0,511.5,689.58,520.01
2016,8,24,16,0,764.0,110.0,3.7,30.0,587.0,851.25,635.52
2016,8,24,16,15,741.5,106.0,3.5,29.5,536.0,812.59,610.15
2016,8,24,16,30,719.0,102.0,3.3,29.0,485.0,776.63,587.8
2016,8,24,16,45,687.0,97.0,3.1,29.0,431.0,724.78,552.77
2016,8,24,17,0,655.0,92.0,2.9,29.0,377.0,671.99,516.6
2016,8,24,17,15,612.0,85.5,2.6,28.5,322.0,608.35,472.3
2016,8,24,17,30,569.0,79.0,2.3,28.0,267.0,545.45,426.93
2016,8,24,17,45,500.0,71.5,2.05,27.5,213.0,464.48,365.48
2016,8,24,18,0,431.0,64.0,1.8,27.0,159.0,387.27,304.43
2016,8,24,18,15,334.5,51.0,1.75,26.5,111.5,289.78,225.59
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,207.23,153.89
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,100.1,4.8
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,105.5,13.0,1.4,22.5,21.0,10.23,0.0
2016,8,25,6,30,211.0,26.0,1.6,23.0,42.0,21.27,8.97
2016,8,25,6,45,319.0,39.5,1.8,23.5,87.5,32.14,21.28
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,42.94,31.07
2016,8,25,7,15,498.0,62.0,2.1,24.0,186.0,49.77,37.27
2016,8,25,7,30,569.0,71.0,2.2,24.0,239.0,56.59,43.23
2016,8,25,7,45,384.5,116.0,2.3,24.5,240.5,81.96,64.72
2016,8,25,8,0,200.0,161.0,2.4,25.0,242.0,110.47,88.41
2016,8,25,8,15,202.5,187.0,2.4,25.0,279.5,125.88,100.92
2016,8,25,8,30,205.0,213.0,2.4,25.0,317.0,140.72,112.81
2016,8,25,8,45,492.5,156.5,2.4,25.5,441.0,104.71,82.39
2016,8,25,9,0,780.0,100.0,2.4,26.0,565.0,81.48,62.72
2016,8,25,9,15,797.0,103.5,2.35,26.5,613.0,108.98,65.1
2016,8,25,9,30,814.0,107.0,2.3,27.0,661.0,167.82,94.55
2016,8,25,9,45,830.0,107.5,2.25,27.5,704.5,232.15,140.57
2016,8,25,10,0,846.0,108.0,2.2,28.0,748.0,290.67,187.48
2016,8,25,10,15,855.5,110.0,2.15,28.0,784.0,349.04,236.62
2016,8,25,10,30,865.0,112.0,2.1,28.0,820.0,407.27,285.51
2016,8,25,10,45,873.0,112.5,2.05,28.5,849.5,463.44,331.24
2016,8,25,11,0,881.0,113.0,2.0,29.0,879.0,518.8,374.81
2016,8,25,11,15,885.0,114.5,1.95,29.0,900.5,571.7,415.87
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,622.94,454.39
2016,8,25,11,45,893.0,115.0,1.9,29.0,936.0,670.45,489.48
2016,8,25,12,0,897.0,114.0,1.9,29.0,950.0,715.85,522.2
2016,8,25,12,15,898.0,114.5,1.9,29.0,955.0,757.99,551.9
2016,8,25,12,30,899.0,115.0,1.9,29.0,960.0,797.48,578.55
2016,8,25,12,45,898.0,114.5,1.9,29.5,956.5,831.69,599.44
2016,8,25,13,0,897.0,114.0,1.9,30.0,953.0,862.74,618.14
2016,8,25,13,15,894.0,113.5,1.9,30.0,941.0,888.73,634.77
2016,8,25,13,30,891.0,113.0,1.9,30.0,929.0,911.16,649.2
2016,8,25,13,45,887.0,111.5,1.9,30.0,909.0,928.06,660.21
2016,8,25,14,0,883.0,110.0,1.9,30.0,889.0,941.13,668.96
2016,8,25,14,15,876.0,109.0,1.9,30.0,861.0,948.0,673.96
2016,8,25,14,30,869.0,108.0,1.9,30.0,833.0,950.96,676.7
2016,8,25,14,45,493.0,239.0,1.95,30.0,647.0,744.05,541.01
2016,8,25,15,0,117.0,370.0,2.0,30.0,461.0,477.02,350.51
2016,8,25,15,15,159.0,349.0,2.0,29.5,465.5,499.92,371.19
2016,8,25,15,30,201.0,328.0,2.0,29.0,470.0,521.2,389.19
2016,8,25,15,45,179.5,305.0,2.0,29.0,425.0,478.82,359.58
2016,8,25,16,0,158.0,282.0,2.0,29.0,380.0,435.91,329.54
2016,8,25,16,15,169.5,256.0,1.9,28.5,353.0,419.04,319.48
2016,8,25,16,30,181.0,230.0,1.8,28.0,326.0,400.57,307.97
2016,8,25,16,45,378.0,169.0,1.75,28.0,340.5,536.22,413.01
2016,8,25,17,0,575.0,108.0,1.7,28.0,355.0,626.66,481.71
2016,8,25,17,15,571.0,92.5,1.55,27.5,308.5,585.76,453.08
2016,8,25,17,30,567.0,77.0,1.4,27.0,262.0,542.73,422.8
2016,8,25,17,45,502.5,68.5,1.3,27.0,208.5,463.78,362.98
2016,8,25,18,0,438.0,60.0,1.2,27.0,155.0,388.49,303.6
2016,8,25,18,15,341.0,47.5,1.2,26.5,108.0,293.85,227.48
2016,8,25,18,30,244.0,35.0,1.2,26.0,61.0,207.17,152.27
2016,8,25,18,45,122.0,17.5,1.2,25.5,30.5,98.66,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,18.0,10.62,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,36.0,20.31,7.91
2016,8,26,6,45,210.0,44.5,0.9,23.5,78.0,33.29,22.23
2016,8,26,7,0,311.0,62.0,1.0,24.0,120.0,46.23,33.86
2016,8,26,7,15,383.5,74.5,1.0,24.0,170.5,55.4,42.09
2016,8,26,7,30,456.0,87.0,1.0,24.0,221.0,64.5,49.99
2016,8,26,7,45,507.5,96.0,1.05,24.5,275.0,73.18,57.21
2016,8,26,8,0,559.0,105.0,1.1,25.0,329.0,78.85,61.71
2016,8,26,8,15,595.5,112.0,1.0,25.0,382.0,82.72,64.72
2016,8,26,8,30,632.0,119.0,0.9,25.0,435.0,86.47,67.59
2016,8,26,8,45,661.5,123.5,0.85,25.5,486.5,88.32,68.71
2016,8,26,9,0,691.0,128.0,0.8,26.0,538.0,90.1,69.78
2016,8,26,9,15,505.5,210.5,0.7,26.5,524.5,152.84,104.18
2016,8,26,9,30,320.0,293.0,0.6,27.0,511.0,221.57,153.57
2016,8,26,9,45,540.0,218.5,0.5,27.5,614.0,241.54,157.67
2016,8,26,10,0,760.0,144.0,0.4,28.0,717.0,291.75,188.72
2016,8,26,10,15,771.5,147.0,0.45,28.0,753.5,347.93,234.47
2016,8,26,10,30,783.0,150.0,0.5,28.0,790.0,404.5,280.27
2016,8,26,10,45,558.0,276.0,0.6,28.0,740.5,444.86,316.18
2016,8,26,11,0,333.0,402.0,0.7,28.0,691.0,460.81,331.23
2016,8,26,11,15,403.0,387.0,0.8,28.0,746.0,514.97,370.71
2016,8,26,11,30,473.0,372.0,0.9,28.0,801.0,577.35,415.32
2016,8,26,11,45,452.5,383.0,1.0,28.5,798.5,605.1,434.61
2016,8,26,12,0,432.0,394.0,1.1,29.0,796.0,630.02,451.77
2016,8,26,12,15,449.0,396.5,1.2,29.0,816.5,673.14,482.02
2016,8,26,12,30,466.0,399.0,1.3,29.0,837.0,716.17,511.74
2016,8,26,12,45,482.0,393.5,1.4,29.0,845.0,751.53,536.34
2016,8,26,13,0,498.0,388.0,1.5,29.0,853.0,785.65,560.08
2016,8,26,13,15,663.0,268.0,1.55,29.0,878.5,850.56,607.31
2016,8,26,13,30,828.0,148.0,1.6,29.0,904.0,903.2,643.89
2016,8,26,13,45,823.0,146.5,1.7,29.0,884.0,918.96,655.01
2016,8,26,14,0,818.0,145.0,1.8,29.0,864.0,930.96,664.25
2016,8,26,14,15,810.5,143.5,1.9,29.0,837.0,936.79,669.75
2016,8,26,14,30,803.0,142.0,2.0,29.0,810.0,938.79,673.0
2016,8,26,14,45,797.5,137.0,2.1,29.0,776.5,935.3,672.89
2016,8,26,15,0,792.0,132.0,2.2,29.0,743.0,928.0,670.49
2016,8,26,15,15,688.5,172.5,2.25,28.5,682.5,879.26,641.97
2016,8,26,15,30,585.0,213.0,2.3,28.0,622.0,810.16,598.65
2016,8,26,15,45,413.0,243.0,2.35,28.0,522.0,675.59,505.47
2016,8,26,16,0,241.0,273.0,2.4,28.0,422.0,503.37,382.27
2016,8,26,16,15,268.5,243.0,2.35,27.5,395.5,515.46,394.58
2016,8,26,16,30,296.0,213.0,2.3,27.0,369.0,502.91,388.33
2016,8,26,16,45,253.5,193.0,2.25,27.0,316.0,439.43,341.88
2016,8,26,17,0,211.0,173.0,2.2,27.0,263.0,359.1,282.09
2016,8,26,17,15,196.5,149.5,2.1,26.5,223.5,317.64,251.55
2016,8,26,17,30,182.0,126.0,2.0,26.0,184.0,276.32,220.02
2016,8,26,17,45,159.0,102.5,1.9,26.0,146.0,229.31,182.38
2016,8,26,18,0,136.0,79.0,1.8,26.0,108.0,183.32,144.46
2016,8,26,18,15,98.0,57.0,1.8,25.5,74.5,131.53,100.95
2016,8,26,18,30,60.0,35.0,1.8,25.0,41.0,81.78,57.21
2016,8,26,18,45,30.0,17.5,1.85,25.0,20.5,37.82,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,10.23,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,19.64,7.01
2016,8,27,6,45,239.5,42.0,0.8,23.5,78.5,31.68,20.85
2016,8,27,7,0,342.0,58.0,0.9,24.0,121.0,43.7,31.7
2016,8,27,7,15,413.5,69.5,0.9,24.0,172.0,52.32,39.45
2016,8,27,7,30,485.0,81.0,0.9,24.0,223.0,63.18,48.87
2016,8,27,7,45,533.0,89.5,0.9,24.5,276.5,68.79,53.48
2016,8,27,8,0,581.0,98.0,0.9,25.0,330.0,74.28,57.85
2016,8,27,8,15,616.5,104.5,0.75,25.5,383.5,78.02,60.63
2016,8,27,8,30,652.0,111.0,0.6,26.0,437.0,81.65,63.27
2016,8,27,8,45,680.0,115.5,0.45,26.5,488.5,83.71,64.56
2016,8,27,9,0,708.0,120.0,0.3,27.0,540.0,85.7,65.78
2016,8,27,9,15,727.5,124.0,0.4,27.0,587.0,115.93,69.66
2016,8,27,9,30,747.0,128.0,0.5,27.0,634.0,178.34,104.07
2016,8,27,9,45,758.5,133.0,0.6,27.5,676.0,235.04,144.53
2016,8,27,10,0,770.0,138.0,0.7,28.0,718.0,292.61,190.12
2016,8,27,10,15,781.0,141.0,0.8,28.0,754.0,349.26,236.78
2016,8,27,10,30,792.0,144.0,0.9,28.0,790.0,406.22,283.52
2016,8,27,10,45,798.0,147.5,1.05,28.5,818.5,461.44,327.79
2016,8,27,11,0,804.0,151.0,1.2,29.0,847.0,515.93,370.28
2016,8,27,11,15,524.0,299.5,1.3,29.0,758.0,522.36,377.76
2016,8,27,11,30,244.0,448.0,1.4,29.0,669.0,493.77,357.91
2016,8,27,11,45,221.5,459.0,1.5,29.0,662.0,507.78,368.67
2016,8,27,12,0,199.0,470.0,1.6,29.0,655.0,519.37,377.16
2016,8,27,12,15,515.0,311.0,1.65,29.0,792.0,656.98,477.68
2016,8,27,12,30,831.0,152.0,1.7,29.0,929.0,791.78,573.54
2016,8,27,12,45,828.5,152.5,1.8,29.0,925.5,825.01,595.56
2016,8,27,13,0,826.0,153.0,1.9,29.0,922.0,855.1,615.87
2016,8,27,13,15,823.0,152.5,1.95,29.0,910.0,880.55,632.77
2016,8,27,13,30,820.0,152.0,2.0,29.0,898.0,902.53,647.53
2016,8,27,13,45,562.0,284.0,2.05,29.0,790.5,814.8,587.82
2016,8,27,14,0,304.0,416.0,2.1,29.0,683.0,695.26,503.47
2016,8,27,14,15,547.0,282.0,2.1,29.0,743.0,826.46,599.22
2016,8,27,14,30,790.0,148.0,2.1,29.0,803.0,934.81,672.7
2016,8,27,14,45,776.0,147.5,2.15,29.0,767.5,927.69,668.65
2016,8,27,15,0,762.0,147.0,2.2,29.0,732.0,916.88,663.49
2016,8,27,15,15,747.5,143.5,2.15,29.0,691.5,898.97,652.91
2016,8,27,15,30,733.0,140.0,2.1,29.0,651.0,884.93,645.03
2016,8,27,15,45,710.5,137.5,2.1,29.0,604.0,854.24,626.68
2016,8,27,16,0,688.0,135.0,2.1,29.0,557.0,820.89,606.61
2016,8,27,16,15,373.5,175.0,2.0,28.5,401.5,557.85,423.6
2016,8,27,16,30,59.0,215.0,1.9,28.0,246.0,258.67,198.02
2016,8,27,16,45,315.5,162.0,1.85,28.0,298.5,456.6,355.74
2016,8,27,17,0,572.0,109.0,1.8,28.0,351.0,627.7,483.92
2016,8,27,17,15,526.0,100.5,1.65,27.5,297.5,561.51,435.75
2016,8,27,17,30,480.0,92.0,1.5,27.0,244.0,489.73,383.57
2016,8,27,17,45,416.5,79.5,1.4,26.5,192.5,411.76,324.47
2016,8,27,18,0,353.0,67.0,1.3,26.0,141.0,338.34,266.22
2016,8,27,18,15,261.0,51.0,1.3,25.5,96.5,248.5,192.74
2016,8,27,18,30,169.0,35.0,1.3,25.0,52.0,168.23,120.75
2016,8,27,18,45,84.5,17.5,1.3,25.0,26.0,56.03,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,12.5,1.7,21.5,17.0,9.83,0.0
2016,8,28,6,30,123.0,25.0,1.9,22.0,34.0,18.87,6.02
2016,8,28,6,45,220.5,42.5,2.1,22.5,76.0,31.93,21.08
2016,8,28,7,0,318.0,60.0,2.3,23.0,118.0,44.9,32.82
2016,8,28,7,15,389.5,72.5,2.35,23.5,168.5,54.11,41.05
2016,8,28,7,30,461.0,85.0,2.4,24.0,219.0,63.24,48.93
2016,8,28,7,45,512.0,93.5,2.45,24.5,272.5,71.5,55.82
2016,8,28,8,0,563.0,102.0,2.5,25.0,326.0,76.88,60.11
2016,8,28,8,15,599.0,109.0,2.6,25.5,379.5,80.83,63.09
2016,8,28,8,30,635.0,116.0,2.7,26.0,433.0,84.66,65.92
2016,8,28,8,45,666.0,120.0,2.8,26.5,484.5,86.31,66.9
2016,8,28,9,0,697.0,124.0,2.9,27.0,536.0,87.93,67.86
2016,8,28,9,15,717.0,128.5,2.95,27.0,583.0,120.29,72.82
2016,8,28,9,30,737.0,133.0,3.0,27.0,630.0,176.46,103.66
2016,8,28,9,45,758.0,133.0,3.15,27.5,673.5,237.38,148.18
2016,8,28,10,0,779.0,133.0,3.3,28.0,717.0,293.96,193.86
2016,8,28,10,15,789.5,135.5,3.35,28.0,753.0,350.67,241.86
2016,8,28,10,30,800.0,138.0,3.4,28.0,789.0,407.59,289.89
2016,8,28,10,45,812.0,137.5,3.45,28.0,819.0,462.91,335.88
2016,8,28,11,0,824.0,137.0,3.5,28.0,849.0,516.03,379.2
2016,8,28,11,15,829.0,138.5,3.5,28.0,870.5,566.85,419.63
2016,8,28,11,30,834.0,140.0,3.5,28.0,892.0,616.25,457.91
2016,8,28,11,45,828.5,146.5,3.55,28.5,903.0,660.87,490.89
2016,8,28,12,0,823.0,153.0,3.6,29.0,914.0,712.08,527.23
2016,8,28,12,15,824.0,153.0,3.65,29.0,919.0,752.74,556.83
2016,8,28,12,30,825.0,153.0,3.7,29.0,924.0,790.87,584.25
2016,8,28,12,45,826.0,151.5,3.75,29.0,921.0,824.93,608.02
2016,8,28,13,0,827.0,150.0,3.8,29.0,918.0,856.01,629.14
2016,8,28,13,15,824.5,149.5,3.8,29.0,906.5,881.81,646.49
2016,8,28,13,30,822.0,149.0,3.8,29.0,895.0,904.15,661.61
2016,8,28,13,45,819.5,146.0,3.85,29.0,875.5,920.5,673.12
2016,8,28,14,0,817.0,143.0,3.9,29.0,856.0,933.11,682.32
2016,8,28,14,15,546.0,267.5,3.9,29.0,738.0,813.41,599.61
2016,8,28,14,30,275.0,392.0,3.9,29.0,620.0,664.99,491.64
2016,8,28,14,45,513.0,271.5,3.95,29.0,673.0,801.63,594.84
2016,8,28,15,0,751.0,151.0,4.0,29.0,726.0,912.42,674.11
2016,8,28,15,15,562.5,219.0,3.95,28.5,636.5,800.41,598.21
2016,8,28,15,30,374.0,287.0,3.9,28.0,547.0,668.04,504.1
2016,8,28,15,45,228.5,277.5,3.85,28.0,433.0,498.12,380.67
2016,8,28,16,0,83.0,268.0,3.8,28.0,319.0,332.95,255.33
2016,8,28,16,15,366.0,193.0,3.65,27.5,387.0,571.98,443.1
2016,8,28,16,30,649.0,118.0,3.5,27.0,455.0,740.56,570.06
2016,8,28,16,45,620.5,110.0,3.4,27.0,402.5,689.52,533.95
2016,8,28,17,0,592.0,102.0,3.3,27.0,350.0,637.51,497.87
2016,8,28,17,15,546.0,94.0,2.9,26.5,296.5,571.19,450.16
2016,8,28,17,30,500.0,86.0,2.5,26.0,243.0,505.93,401.0
2016,8,28,17,45,436.5,74.5,2.15,26.0,191.0,420.37,334.02
2016,8,28,18,0,373.0,63.0,1.8,26.0,139.0,347.16,274.13
2016,8,28,18,15,277.5,48.0,1.65,25.5,94.5,255.31,198.22
2016,8,28,18,30,182.0,33.0,1.5,25.0,50.0,173.62,122.76
2016,8,28,18,45,91.0,16.5,1.4,24.5,25.0,58.58,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.0,12.0,2.9,22.0,16.5,9.44,0.0
2016,8,29,6,30,122.0,24.0,3.1,22.0,33.0,18.14,4.99
2016,8,29,6,45,229.0,40.0,3.3,22.5,75.0,30.2,19.58
2016,8,29,7,0,336.0,56.0,3.5,23.0,117.0,42.26,30.54
2016,8,29,7,15,168.0,61.5,3.65,23.5,92.0,45.63,33.75
2016,8,29,7,30,0.0,67.0,3.8,24.0,67.0,50.83,38.28
2016,8,29,7,45,24.0,110.0,3.95,24.5,119.5,79.04,62.29
2016,8,29,8,0,48.0,153.0,4.1,25.0,172.0,105.84,84.64
2016,8,29,8,15,127.0,181.5,4.2,25.0,242.0,121.36,97.35
2016,8,29,8,30,206.0,210.0,4.3,25.0,312.0,139.03,111.7
2016,8,29,8,45,472.0,157.0,4.4,25.5,425.5,104.72,82.56
2016,8,29,9,0,738.0,104.0,4.5,26.0,539.0,83.24,64.28
2016,8,29,9,15,479.5,207.0,4.55,26.0,499.0,154.55,105.33
2016,8,29,9,30,221.0,310.0,4.6,26.0,459.0,228.33,165.22
2016,8,29,9,45,135.5,316.5,4.65,26.5,410.0,237.22,174.53
2016,8,29,10,0,50.0,323.0,4.7,27.0,361.0,238.96,178.91
2016,8,29,10,15,187.5,347.0,4.7,27.0,498.0,303.39,224.13
2016,8,29,10,30,325.0,371.0,4.7,27.0,635.0,386.7,284.98
2016,8,29,10,45,267.5,399.5,4.75,27.5,622.0,407.99,302.62
2016,8,29,11,0,210.0,428.0,4.8,28.0,609.0,423.23,314.74
2016,8,29,11,15,236.5,435.0,4.8,28.0,644.0,462.34,344.22
2016,8,29,11,30,263.0,442.0,4.8,28.0,679.0,506.88,377.36
2016,8,29,11,45,131.5,270.0,4.8,28.5,388.5,305.66,229.65
2016,8,29,12,0,0.0,98.0,4.8,29.0,98.0,76.15,53.63
2016,8,29,12,15,442.0,104.0,4.8,29.0,516.0,429.75,330.1
2016,8,29,12,30,884.0,110.0,4.8,29.0,934.0,793.13,592.74
2016,8,29,12,45,881.0,111.5,4.85,29.0,930.0,826.66,614.13
2016,8,29,13,0,878.0,113.0,4.9,29.0,926.0,856.99,635.14
2016,8,29,13,15,875.5,112.5,4.9,29.0,914.0,882.63,652.69
2016,8,29,13,30,873.0,112.0,4.9,29.0,902.0,904.78,667.94
2016,8,29,13,45,866.5,112.0,4.9,29.0,882.0,920.11,678.69
2016,8,29,14,0,860.0,112.0,4.9,29.0,862.0,931.65,687.06
2016,8,29,14,15,853.5,110.5,4.9,28.5,834.0,937.91,693.46
2016,8,29,14,30,847.0,109.0,4.9,28.0,806.0,940.33,697.48
2016,8,29,14,45,539.5,235.5,4.9,28.0,672.5,792.59,595.0
2016,8,29,15,0,232.0,362.0,4.9,28.0,539.0,584.41,440.97
2016,8,29,15,15,203.5,342.5,4.8,28.0,491.5,540.62,410.29
2016,8,29,15,30,175.0,323.0,4.7,28.0,444.0,495.95,377.98
2016,8,29,15,45,467.5,211.0,4.65,28.0,502.0,697.83,533.79
2016,8,29,16,0,760.0,99.0,4.6,28.0,560.0,843.86,640.13
2016,8,29,16,15,461.0,161.5,4.4,27.5,433.5,624.33,483.26
2016,8,29,16,30,162.0,224.0,4.2,27.0,307.0,381.28,297.48
2016,8,29,16,45,408.5,152.5,4.05,27.0,330.0,548.49,431.55
2016,8,29,17,0,655.0,81.0,3.9,27.0,353.0,665.09,520.92
2016,8,29,17,15,611.0,75.0,3.55,26.5,299.0,600.72,474.05
2016,8,29,17,30,567.0,69.0,3.2,26.0,245.0,537.34,427.4
2016,8,29,17,45,500.5,61.0,2.85,25.5,192.5,457.22,365.02
2016,8,29,18,0,434.0,53.0,2.5,25.0,140.0,381.14,302.91
2016,8,29,18,15,332.0,41.0,2.35,24.5,94.5,283.94,221.77
2016,8,29,18,30,230.0,29.0,2.2,24.0,49.0,196.82,137.46
2016,8,29,18,45,115.0,14.5,2.05,24.0,24.5,69.13,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,9.05,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,17.47,3.97
2016,8,30,6,45,249.0,38.0,2.65,22.5,75.0,28.88,18.44
2016,8,30,7,0,356.0,53.0,2.9,23.0,117.0,40.32,28.87
2016,8,30,7,15,428.5,63.5,2.95,23.5,167.5,50.42,37.86
2016,8,30,7,30,501.0,74.0,3.0,24.0,218.0,58.17,44.58
2016,8,30,7,45,385.5,112.0,3.05,24.5,237.0,79.52,62.68
2016,8,30,8,0,270.0,150.0,3.1,25.0,256.0,102.57,81.85
2016,8,30,8,15,234.0,180.0,3.15,25.0,282.0,119.0,95.32
2016,8,30,8,30,198.0,210.0,3.2,25.0,308.0,138.81,111.42
2016,8,30,8,45,247.0,228.5,3.25,25.5,365.0,144.72,115.64
2016,8,30,9,0,296.0,247.0,3.3,26.0,422.0,154.73,123.19
2016,8,30,9,15,331.0,262.5,3.35,26.5,473.5,182.86,130.27
2016,8,30,9,30,366.0,278.0,3.4,27.0,525.0,224.94,155.66
2016,8,30,9,45,362.5,300.5,3.5,27.5,558.0,268.07,187.67
2016,8,30,10,0,359.0,323.0,3.6,28.0,591.0,311.12,221.42
2016,8,30,10,15,308.5,354.5,3.65,28.0,593.5,344.51,249.99
2016,8,30,10,30,258.0,386.0,3.7,28.0,596.0,372.43,273.56
2016,8,30,10,45,339.5,372.0,3.75,28.0,658.0,422.98,311.48
2016,8,30,11,0,421.0,358.0,3.8,28.0,720.0,481.88,355.84
2016,8,30,11,15,324.5,403.0,3.8,28.0,686.5,491.23,363.92
2016,8,30,11,30,228.0,448.0,3.8,28.0,653.0,488.63,362.28
2016,8,30,11,45,265.5,446.5,3.85,28.5,689.0,536.48,396.85
2016,8,30,12,0,303.0,445.0,3.9,29.0,725.0,583.65,430.43
2016,8,30,12,15,285.5,452.5,3.9,29.0,717.0,599.5,441.62
2016,8,30,12,30,268.0,460.0,3.9,29.0,709.0,613.13,451.2
2016,8,30,12,45,341.5,428.0,3.95,29.0,744.5,665.21,489.77
2016,8,30,13,0,415.0,396.0,4.0,29.0,780.0,731.04,537.21
