Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,13,15,626.5,265.5,3.95,29.0,836.0,826.71,608.16
2016,8,30,13,30,838.0,135.0,3.9,29.0,892.0,896.69,657.72
2016,8,30,13,45,640.0,244.5,3.9,29.0,815.0,862.22,633.03
2016,8,30,14,0,442.0,354.0,3.9,29.0,738.0,788.71,578.94
2016,8,30,14,15,627.0,242.0,3.8,28.5,767.0,876.95,646.15
2016,8,30,14,30,812.0,130.0,3.7,28.0,796.0,944.34,693.75
2016,8,30,14,45,407.0,145.0,3.65,28.0,479.5,580.72,441.3
2016,8,30,15,0,2.0,160.0,3.6,28.0,163.0,129.02,95.22
2016,8,30,15,15,1.0,156.0,3.45,28.0,157.5,125.0,92.79
2016,8,30,15,30,0.0,152.0,3.3,28.0,152.0,121.03,89.9
2016,8,30,15,45,39.5,207.5,3.2,28.0,231.5,225.67,172.73
2016,8,30,16,0,79.0,263.0,3.1,28.0,311.0,325.42,249.96
2016,8,30,16,15,165.0,238.0,2.85,27.5,326.5,399.77,309.4
2016,8,30,16,30,251.0,213.0,2.6,27.0,342.0,468.22,363.62
2016,8,30,16,45,287.5,182.0,2.4,27.0,313.5,459.95,359.12
2016,8,30,17,0,324.0,151.0,2.2,27.0,285.0,447.51,351.64
2016,8,30,17,15,293.5,132.5,1.95,26.5,239.5,393.66,311.4
2016,8,30,17,30,263.0,114.0,1.7,26.0,194.0,341.08,271.13
2016,8,30,17,45,221.5,93.5,1.45,26.0,151.0,279.75,222.05
2016,8,30,18,0,180.0,73.0,1.2,26.0,108.0,221.32,173.85
2016,8,30,18,15,121.5,51.5,1.15,25.5,71.5,154.18,117.74
2016,8,30,18,30,63.0,30.0,1.1,25.0,35.0,79.15,50.45
2016,8,30,18,45,31.5,15.0,1.05,25.0,17.5,27.64,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.0,1.95,23.0,9.0,7.08,0.0
2016,8,31,6,30,0.0,18.0,2.1,23.0,18.0,13.74,1.31
2016,8,31,6,45,22.5,41.0,2.3,23.5,45.0,30.31,19.49
2016,8,31,7,0,45.0,64.0,2.5,24.0,72.0,46.39,33.87
2016,8,31,7,15,73.5,87.0,2.45,24.0,105.5,61.74,47.44
2016,8,31,7,30,102.0,110.0,2.4,24.0,139.0,77.06,60.73
2016,8,31,7,45,186.0,129.5,2.35,24.5,197.0,90.92,72.33
2016,8,31,8,0,270.0,149.0,2.3,25.0,255.0,101.99,81.31
2016,8,31,8,15,362.5,156.0,2.35,25.5,321.5,104.69,83.11
2016,8,31,8,30,455.0,163.0,2.4,26.0,388.0,109.35,86.5
2016,8,31,8,45,360.5,207.5,2.5,26.5,398.0,136.18,108.11
2016,8,31,9,0,266.0,252.0,2.6,27.0,408.0,156.57,124.11
2016,8,31,9,15,491.0,196.0,2.65,27.5,514.0,152.63,101.52
2016,8,31,9,30,716.0,140.0,2.7,28.0,620.0,185.36,110.33
2016,8,31,9,45,737.0,141.0,2.75,28.5,663.0,240.73,151.24
2016,8,31,10,0,758.0,142.0,2.8,29.0,706.0,302.49,200.76
2016,8,31,10,15,769.5,144.5,2.8,29.0,742.5,358.56,247.74
2016,8,31,10,30,781.0,147.0,2.8,29.0,779.0,414.98,294.7
2016,8,31,10,45,415.5,263.5,2.85,29.5,601.5,384.53,280.58
2016,8,31,11,0,50.0,380.0,2.9,30.0,424.0,311.13,229.37
2016,8,31,11,15,44.0,380.0,2.9,30.0,419.5,315.61,232.91
2016,8,31,11,30,38.0,380.0,2.9,30.0,415.0,319.11,235.41
2016,8,31,11,45,59.5,412.5,2.9,30.0,467.5,365.31,269.18
2016,8,31,12,0,81.0,445.0,2.9,30.0,520.0,414.67,304.83
2016,8,31,12,15,438.0,309.5,2.9,30.0,715.0,607.75,447.98
2016,8,31,12,30,795.0,174.0,2.9,30.0,910.0,793.96,581.02
2016,8,31,12,45,795.0,173.0,2.95,30.0,907.0,826.92,603.04
2016,8,31,13,0,795.0,172.0,3.0,30.0,904.0,856.92,623.15
2016,8,31,13,15,403.0,201.0,3.0,30.0,572.0,573.65,426.17
2016,8,31,13,30,11.0,230.0,3.0,30.0,240.0,193.27,142.13
2016,8,31,13,45,393.5,199.0,3.0,30.0,540.0,583.37,437.88
2016,8,31,14,0,776.0,168.0,3.0,30.0,840.0,926.32,672.64
2016,8,31,14,15,768.0,165.5,2.95,30.0,812.0,930.04,672.69
2016,8,31,14,30,760.0,163.0,2.9,30.0,784.0,929.98,673.24
2016,8,31,14,45,751.0,159.0,2.85,30.0,749.5,923.75,669.95
2016,8,31,15,0,742.0,155.0,2.8,30.0,715.0,922.18,669.91
2016,8,31,15,15,726.5,151.0,2.7,30.0,674.0,902.5,657.74
2016,8,31,15,30,711.0,147.0,2.6,30.0,633.0,879.56,643.65
2016,8,31,15,45,693.0,141.5,2.55,30.0,587.0,849.51,625.28
2016,8,31,16,0,675.0,136.0,2.5,30.0,541.0,816.71,605.06
2016,8,31,16,15,648.5,130.5,2.35,29.5,490.5,773.71,578.26
2016,8,31,16,30,622.0,125.0,2.2,29.0,440.0,728.89,549.88
2016,8,31,16,45,419.0,144.0,2.05,29.0,346.0,550.07,422.5
2016,8,31,17,0,216.0,163.0,1.9,29.0,252.0,374.71,290.93
2016,8,31,17,15,337.5,126.5,1.7,28.5,240.0,421.72,330.78
2016,8,31,17,30,459.0,90.0,1.5,28.0,228.0,475.97,372.84
2016,8,31,17,45,392.5,77.0,1.3,27.5,177.5,395.81,310.47
2016,8,31,18,0,326.0,64.0,1.1,27.0,127.0,320.68,250.27
2016,8,31,18,15,230.5,46.5,1.05,26.5,83.5,227.86,174.09
2016,8,31,18,30,135.0,29.0,1.0,26.0,40.0,141.1,89.16
2016,8,31,18,45,67.5,14.5,0.95,26.0,20.0,45.41,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.5,8.65,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,29.0,16.64,1.97
2016,9,1,6,45,204.5,40.5,2.25,23.5,70.0,30.41,19.52
2016,9,1,7,0,300.0,59.0,2.6,24.0,111.0,44.06,31.87
2016,9,1,7,15,371.5,72.5,2.5,24.5,161.5,53.94,40.68
2016,9,1,7,30,443.0,86.0,2.4,25.0,212.0,63.7,49.1
2016,9,1,7,45,494.0,96.0,2.35,25.5,265.0,70.77,54.98
2016,9,1,8,0,545.0,106.0,2.3,26.0,318.0,79.7,62.26
2016,9,1,8,15,581.5,113.5,2.3,26.5,371.5,83.87,65.4
2016,9,1,8,30,618.0,121.0,2.3,27.0,425.0,87.9,68.36
2016,9,1,8,45,647.0,126.5,2.35,28.0,476.0,90.31,69.81
2016,9,1,9,0,676.0,132.0,2.4,29.0,527.0,92.63,71.16
2016,9,1,9,15,696.5,137.0,2.4,29.0,574.0,133.4,79.8
2016,9,1,9,30,717.0,142.0,2.4,29.0,621.0,189.22,112.62
2016,9,1,9,45,735.5,144.0,2.4,29.5,664.0,244.95,153.87
2016,9,1,10,0,754.0,146.0,2.4,30.0,707.0,306.82,203.27
2016,9,1,10,15,530.0,259.5,2.4,30.0,663.5,357.6,251.5
2016,9,1,10,30,306.0,373.0,2.4,30.0,620.0,385.81,279.07
2016,9,1,10,45,255.5,399.0,2.45,30.5,610.5,407.26,296.18
2016,9,1,11,0,205.0,425.0,2.5,31.0,601.0,422.72,307.93
2016,9,1,11,15,131.0,417.0,2.5,31.0,531.0,394.92,288.67
2016,9,1,11,30,57.0,409.0,2.5,31.0,461.0,353.48,258.77
2016,9,1,11,45,431.5,287.0,2.55,31.0,682.5,532.42,391.46
2016,9,1,12,0,806.0,165.0,2.6,31.0,904.0,721.63,526.7
2016,9,1,12,15,466.0,316.0,2.6,31.0,744.5,636.15,463.1
2016,9,1,12,30,126.0,467.0,2.6,31.0,585.0,499.83,362.9
2016,9,1,12,45,465.5,316.5,2.65,31.0,745.0,687.89,501.44
2016,9,1,13,0,805.0,166.0,2.7,31.0,905.0,862.88,623.85
2016,9,1,13,15,801.5,165.5,2.7,31.0,893.0,887.23,638.57
2016,9,1,13,30,798.0,165.0,2.7,31.0,881.0,908.12,652.33
2016,9,1,13,45,790.0,164.5,2.7,31.0,860.0,921.26,661.18
2016,9,1,14,0,782.0,164.0,2.7,31.0,839.0,930.61,667.79
2016,9,1,14,15,774.0,162.0,2.65,31.0,811.0,934.73,670.79
2016,9,1,14,30,766.0,160.0,2.6,31.0,783.0,935.07,671.56
2016,9,1,14,45,695.0,190.0,2.6,31.0,736.5,912.69,658.24
2016,9,1,15,0,624.0,220.0,2.6,31.0,690.0,876.4,635.38
2016,9,1,15,15,451.5,262.0,2.5,30.5,592.0,744.6,546.28
2016,9,1,15,30,279.0,304.0,2.4,30.0,494.0,601.41,446.58
2016,9,1,15,45,202.5,286.0,2.35,30.0,419.0,487.74,366.71
2016,9,1,16,0,126.0,268.0,2.3,30.0,344.0,398.16,301.25
2016,9,1,16,15,63.5,210.5,2.15,29.5,249.0,257.46,196.59
2016,9,1,16,30,1.0,153.0,2.0,29.0,154.0,127.77,95.75
2016,9,1,16,45,0.5,134.5,1.9,29.0,135.0,111.8,83.74
2016,9,1,17,0,0.0,116.0,1.8,29.0,116.0,95.8,71.36
2016,9,1,17,15,0.0,97.0,1.6,28.5,97.0,79.65,58.81
2016,9,1,17,30,0.0,78.0,1.4,28.0,78.0,63.36,45.9
2016,9,1,17,45,0.0,60.0,1.25,27.5,60.0,47.91,33.39
2016,9,1,18,0,0.0,42.0,1.1,27.0,42.0,32.2,20.45
2016,9,1,18,15,0.0,26.5,1.05,26.5,26.5,20.22,10.4
2016,9,1,18,30,0.0,11.0,1.0,26.0,11.0,8.35,0.0
2016,9,1,18,45,0.0,5.5,1.0,26.0,5.5,4.33,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.75,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.51,0.0
2016,9,2,7,15,0.0,2.5,2.3,23.5,2.5,1.89,0.0
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.27,0.0
2016,9,2,7,45,0.0,4.5,2.3,24.5,4.5,3.42,0.0
2016,9,2,8,0,0.0,6.0,2.3,25.0,6.0,4.56,0.0
2016,9,2,8,15,0.0,28.0,2.2,25.0,28.0,21.37,12.71
2016,9,2,8,30,0.0,50.0,2.1,25.0,50.0,38.29,27.08
2016,9,2,8,45,0.0,37.5,2.05,25.5,37.5,28.71,18.77
2016,9,2,9,0,0.0,25.0,2.0,26.0,25.0,19.13,10.55
2016,9,2,9,15,0.0,73.5,1.9,26.5,73.5,56.56,39.82
2016,9,2,9,30,0.0,122.0,1.8,27.0,122.0,92.98,68.35
2016,9,2,9,45,0.0,134.5,1.7,27.5,135.0,102.4,75.32
2016,9,2,10,0,0.0,147.0,1.6,28.0,148.0,111.92,82.32
2016,9,2,10,15,104.0,269.5,1.5,28.0,353.5,230.07,169.42
2016,9,2,10,30,208.0,392.0,1.4,28.0,559.0,363.21,265.39
2016,9,2,10,45,255.0,398.0,1.35,28.5,611.0,408.01,296.88
2016,9,2,11,0,302.0,404.0,1.3,29.0,663.0,459.5,333.31
2016,9,2,11,15,182.0,408.5,1.3,29.0,566.0,418.51,305.14
2016,9,2,11,30,62.0,413.0,1.3,29.0,469.0,360.33,263.55
2016,9,2,11,45,46.5,392.0,1.3,29.5,434.5,341.97,250.17
2016,9,2,12,0,31.0,371.0,1.3,30.0,400.0,320.92,234.52
2016,9,2,12,15,179.0,405.0,1.35,30.0,570.5,476.65,347.57
2016,9,2,12,30,327.0,439.0,1.4,30.0,741.0,647.67,465.42
2016,9,2,12,45,372.5,415.5,1.45,30.0,758.0,685.82,491.22
2016,9,2,13,0,418.0,392.0,1.5,30.0,775.0,736.75,526.23
2016,9,2,13,15,547.0,317.5,1.5,30.0,811.5,807.02,575.32
2016,9,2,13,30,676.0,243.0,1.5,30.0,848.0,881.55,626.18
2016,9,2,13,45,677.0,236.0,1.55,30.0,829.5,896.02,636.12
2016,9,2,14,0,678.0,229.0,1.6,30.0,811.0,907.08,644.61
2016,9,2,14,15,343.0,215.5,1.65,30.0,509.5,575.09,422.4
2016,9,2,14,30,8.0,202.0,1.7,30.0,208.0,169.88,124.55
2016,9,2,14,45,36.5,269.0,1.8,30.0,296.5,276.74,206.63
2016,9,2,15,0,65.0,336.0,1.9,30.0,385.0,376.43,280.29
2016,9,2,15,15,105.0,326.0,1.95,29.5,399.5,409.42,306.45
2016,9,2,15,30,145.0,316.0,2.0,29.0,414.0,464.24,348.44
2016,9,2,15,45,73.0,239.0,2.05,29.0,288.5,292.1,221.68
2016,9,2,16,0,1.0,162.0,2.1,29.0,163.0,132.84,98.97
2016,9,2,16,15,18.0,177.5,2.05,28.5,187.0,164.8,125.38
2016,9,2,16,30,35.0,193.0,2.0,28.0,211.0,216.65,166.8
2016,9,2,16,45,268.5,156.5,1.95,28.0,266.0,416.3,326.03
2016,9,2,17,0,502.0,120.0,1.9,28.0,321.0,580.74,451.1
2016,9,2,17,15,452.5,108.5,1.75,27.5,268.0,511.69,399.79
2016,9,2,17,30,403.0,97.0,1.6,27.0,215.0,444.86,349.97
2016,9,2,17,45,333.5,82.0,1.5,27.0,165.0,362.54,285.63
2016,9,2,18,0,264.0,67.0,1.4,27.0,115.0,285.71,223.14
2016,9,2,18,15,178.0,46.5,1.3,26.5,73.5,184.46,140.0
2016,9,2,18,30,92.0,26.0,1.2,26.0,32.0,98.63,52.0
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.0,33.48,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.5,1.75,21.5,12.5,8.26,0.0
2016,9,3,6,30,78.0,21.0,1.9,22.0,25.0,15.89,0.0
2016,9,3,6,45,173.0,40.5,2.05,22.5,65.5,30.25,19.36
2016,9,3,7,0,268.0,60.0,2.2,23.0,106.0,44.52,32.36
2016,9,3,7,15,340.0,75.0,2.2,23.5,156.0,55.33,42.03
2016,9,3,7,30,412.0,90.0,2.2,24.0,206.0,65.99,51.26
2016,9,3,7,45,469.0,100.0,2.25,25.0,259.5,73.03,57.02
2016,9,3,8,0,526.0,110.0,2.3,26.0,313.0,79.97,62.5
2016,9,3,8,15,402.5,153.0,2.25,26.0,323.0,103.75,82.21
2016,9,3,8,30,279.0,196.0,2.2,26.0,333.0,128.55,102.45
2016,9,3,8,45,474.5,165.0,2.15,26.5,428.0,109.71,86.28
2016,9,3,9,0,670.0,134.0,2.1,27.0,523.0,93.89,72.78
2016,9,3,9,15,691.0,138.5,2.0,27.5,570.0,138.66,83.16
2016,9,3,9,30,712.0,143.0,1.9,28.0,617.0,194.11,116.67
2016,9,3,9,45,402.0,243.5,1.85,28.5,514.5,244.68,167.41
2016,9,3,10,0,92.0,344.0,1.8,29.0,412.0,265.65,194.79
2016,9,3,10,15,122.5,368.5,1.8,29.0,464.0,300.47,220.02
2016,9,3,10,30,153.0,393.0,1.8,29.0,516.0,343.44,251.38
2016,9,3,10,45,197.0,405.5,1.8,29.5,569.5,388.69,283.72
2016,9,3,11,0,241.0,418.0,1.8,30.0,623.0,438.91,319.43
2016,9,3,11,15,154.5,417.5,1.8,30.0,550.5,410.81,299.96
2016,9,3,11,30,68.0,417.0,1.8,30.0,478.0,367.84,269.13
2016,9,3,11,45,133.5,439.5,1.85,30.0,561.0,444.7,324.88
2016,9,3,12,0,199.0,462.0,1.9,30.0,644.0,523.28,380.56
2016,9,3,12,15,219.5,461.5,1.95,30.0,663.5,555.14,402.97
2016,9,3,12,30,240.0,461.0,2.0,30.0,683.0,587.73,426.08
2016,9,3,12,45,488.5,336.0,2.05,30.5,783.5,728.02,525.81
2016,9,3,13,0,737.0,211.0,2.1,31.0,884.0,858.71,615.75
2016,9,3,13,15,733.0,209.5,2.15,31.0,871.5,881.02,630.17
2016,9,3,13,30,729.0,208.0,2.2,31.0,859.0,899.9,643.18
2016,9,3,13,45,469.5,316.5,2.25,31.0,732.0,774.17,556.75
2016,9,3,14,0,210.0,425.0,2.3,31.0,605.0,606.07,439.25
2016,9,3,14,15,112.0,340.0,2.35,31.0,436.0,435.1,320.33
2016,9,3,14,30,14.0,255.0,2.4,31.0,267.0,221.86,163.74
2016,9,3,14,45,10.0,221.5,2.5,31.0,230.0,189.59,140.34
2016,9,3,15,0,6.0,188.0,2.6,31.0,193.0,157.22,116.1
2016,9,3,15,15,332.0,179.0,2.65,30.5,403.0,542.87,411.6
2016,9,3,15,30,658.0,170.0,2.7,30.0,613.0,859.03,634.21
2016,9,3,15,45,493.0,206.0,2.8,30.0,524.0,723.99,540.24
2016,9,3,16,0,328.0,242.0,2.9,30.0,435.0,581.25,439.35
2016,9,3,16,15,448.5,191.0,2.9,29.5,428.5,652.25,496.06
2016,9,3,16,30,569.0,140.0,2.9,29.0,422.0,701.6,535.87
2016,9,3,16,45,530.0,131.0,2.9,29.0,369.0,633.52,488.66
2016,9,3,17,0,491.0,122.0,2.9,29.0,316.0,575.2,447.52
2016,9,3,17,15,440.5,110.0,2.7,28.5,263.5,505.09,396.41
2016,9,3,17,30,390.0,98.0,2.5,28.0,211.0,437.32,345.25
2016,9,3,17,45,315.5,82.5,2.35,27.5,161.0,351.39,277.88
2016,9,3,18,0,241.0,67.0,2.2,27.0,111.0,257.54,202.13
2016,9,3,18,15,158.0,45.5,2.2,26.5,70.0,172.1,130.29
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,85.25,37.99
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,28.43,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,7.47,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,14.42,0.0
2016,9,4,6,45,137.0,41.5,1.3,23.5,61.5,30.74,19.61
2016,9,4,7,0,220.0,64.0,1.5,24.0,101.0,46.86,34.18
2016,9,4,7,15,289.0,81.5,1.75,24.5,150.0,59.25,45.17
2016,9,4,7,30,358.0,99.0,2.0,25.0,199.0,71.31,55.57
2016,9,4,7,45,411.5,112.0,2.25,25.5,251.5,80.0,62.81
2016,9,4,8,0,465.0,125.0,2.5,26.0,304.0,88.47,69.67
2016,9,4,8,15,504.0,135.5,2.65,26.5,356.5,94.93,74.7
2016,9,4,8,30,543.0,146.0,2.8,27.0,409.0,101.18,79.46
2016,9,4,8,45,573.0,153.5,2.95,27.5,459.5,105.27,82.37
2016,9,4,9,0,603.0,161.0,3.1,28.0,510.0,109.59,85.46
2016,9,4,9,15,625.5,167.5,3.1,28.0,557.0,154.31,96.7
2016,9,4,9,30,648.0,174.0,3.1,28.0,604.0,207.49,129.82
2016,9,4,9,45,667.0,178.0,3.1,28.5,646.0,260.97,170.12
2016,9,4,10,0,686.0,182.0,3.1,29.0,688.0,316.42,214.79
2016,9,4,10,15,699.0,186.0,3.1,29.0,724.0,371.56,260.55
2016,9,4,10,30,712.0,190.0,3.1,29.0,760.0,427.44,306.43
2016,9,4,10,45,724.0,191.5,3.1,29.5,789.0,481.52,349.41
2016,9,4,11,0,736.0,193.0,3.1,30.0,818.0,535.65,391.15
2016,9,4,11,15,503.0,313.5,3.1,30.0,745.5,539.63,395.68
2016,9,4,11,30,270.0,434.0,3.1,30.0,673.0,516.08,378.27
2016,9,4,11,45,166.5,429.5,3.1,30.5,578.0,460.16,337.71
2016,9,4,12,0,63.0,425.0,3.1,31.0,483.0,389.01,285.14
2016,9,4,12,15,179.5,435.5,3.1,31.0,600.5,504.87,370.08
2016,9,4,12,30,296.0,446.0,3.1,31.0,718.0,632.87,460.66
2016,9,4,12,45,186.0,441.5,3.1,31.0,612.5,543.78,396.89
2016,9,4,13,0,76.0,437.0,3.1,31.0,507.0,441.7,323.22
2016,9,4,13,15,190.5,431.5,3.15,31.0,602.5,564.05,413.06
2016,9,4,13,30,305.0,426.0,3.2,31.0,698.0,693.74,504.66
2016,9,4,13,45,240.0,426.0,3.25,31.0,637.0,626.86,457.72
2016,9,4,14,0,175.0,426.0,3.3,31.0,576.0,575.04,421.21
2016,9,4,14,15,467.5,294.0,3.3,31.0,674.5,777.59,569.34
2016,9,4,14,30,760.0,162.0,3.3,31.0,773.0,937.74,680.08
2016,9,4,14,45,737.5,164.5,3.35,31.0,735.5,933.49,677.56
2016,9,4,15,0,715.0,167.0,3.4,31.0,698.0,917.15,668.51
2016,9,4,15,15,514.5,229.0,3.4,30.5,599.5,776.47,574.68
2016,9,4,15,30,314.0,291.0,3.4,30.0,501.0,625.1,468.02
2016,9,4,15,45,480.0,217.5,3.4,30.0,511.5,725.41,545.06
2016,9,4,16,0,646.0,144.0,3.4,30.0,522.0,804.77,603.71
2016,9,4,16,15,618.0,137.5,3.3,29.5,471.5,759.27,574.3
2016,9,4,16,30,590.0,131.0,3.2,29.0,421.0,712.08,544.05
2016,9,4,16,45,554.5,121.5,3.1,29.0,368.0,653.95,504.24
2016,9,4,17,0,519.0,112.0,3.0,29.0,315.0,587.37,457.34
2016,9,4,17,15,467.0,101.5,2.75,28.5,262.0,516.67,405.79
2016,9,4,17,30,415.0,91.0,2.5,28.0,209.0,448.41,354.09
2016,9,4,17,45,343.5,76.5,2.25,27.5,159.5,364.52,288.12
2016,9,4,18,0,272.0,62.0,2.0,27.0,110.0,286.38,224.12
2016,9,4,18,15,176.5,42.5,2.0,26.5,69.0,193.62,145.97
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,86.75,29.78
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,29.59,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,22.0,13.5,7.87,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,15.22,0.0
2016,9,5,6,45,261.5,33.5,2.55,22.5,69.0,27.22,16.73
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,38.16,26.9
2016,9,5,7,15,467.5,55.5,3.0,23.5,163.0,44.73,32.91
2016,9,5,7,30,546.0,64.0,3.2,24.0,215.0,51.34,38.7
2016,9,5,7,45,602.5,69.0,3.4,24.5,270.5,55.13,41.87
2016,9,5,8,0,659.0,74.0,3.6,25.0,326.0,59.0,44.98
2016,9,5,8,15,438.0,138.5,3.65,25.5,317.0,95.59,75.64
2016,9,5,8,30,217.0,203.0,3.7,26.0,308.0,135.33,108.27
2016,9,5,8,45,501.0,145.0,3.8,26.5,424.0,98.69,77.27
2016,9,5,9,0,785.0,87.0,3.9,27.0,540.0,73.39,55.88
2016,9,5,9,15,802.5,89.5,3.9,27.5,587.5,126.9,69.33
2016,9,5,9,30,820.0,92.0,3.9,28.0,635.0,192.85,111.59
2016,9,5,9,45,503.0,221.5,3.95,28.5,561.5,256.19,173.41
2016,9,5,10,0,186.0,351.0,4.0,29.0,488.0,293.72,214.26
2016,9,5,10,15,168.0,371.0,4.0,29.0,499.5,319.4,234.88
2016,9,5,10,30,150.0,391.0,4.0,29.0,511.0,343.19,253.68
2016,9,5,10,45,135.5,404.5,4.0,29.5,516.0,362.4,268.08
2016,9,5,11,0,121.0,418.0,4.0,30.0,521.0,380.01,280.87
2016,9,5,11,15,71.0,369.5,4.0,30.0,431.0,326.13,241.71
2016,9,5,11,30,21.0,321.0,4.0,30.0,341.0,261.11,193.46
2016,9,5,11,45,165.5,378.5,4.05,30.0,529.0,420.68,312.76
2016,9,5,12,0,310.0,436.0,4.1,30.0,717.0,593.09,437.1
2016,9,5,12,15,593.5,276.5,4.1,30.0,818.0,710.07,524.32
2016,9,5,12,30,877.0,117.0,4.1,30.0,919.0,813.25,600.23
2016,9,5,12,45,572.0,282.5,4.15,30.5,804.5,757.54,556.16
2016,9,5,13,0,267.0,448.0,4.2,31.0,690.0,649.99,474.62
2016,9,5,13,15,181.0,440.5,4.2,30.5,604.0,565.22,415.73
2016,9,5,13,30,95.0,433.0,4.2,30.0,518.0,471.05,348.26
2016,9,5,13,45,191.0,419.5,4.2,30.0,584.5,575.92,426.33
2016,9,5,14,0,287.0,406.0,4.2,30.0,651.0,684.84,504.89
2016,9,5,14,15,160.5,366.5,4.15,30.0,503.0,510.63,379.95
2016,9,5,14,30,34.0,327.0,4.1,30.0,355.0,330.42,246.41
2016,9,5,14,45,29.5,304.0,4.1,30.0,327.5,306.52,229.56
2016,9,5,15,0,25.0,281.0,4.1,30.0,300.0,260.33,195.51
2016,9,5,15,15,24.0,264.0,4.05,29.5,281.0,245.64,185.36
2016,9,5,15,30,23.0,247.0,4.0,29.0,262.0,230.83,174.97
2016,9,5,15,45,31.0,239.5,3.95,29.0,258.0,254.64,193.97
2016,9,5,16,0,39.0,232.0,3.9,29.0,254.0,258.02,197.43
2016,9,5,16,15,160.5,214.5,3.75,28.5,294.5,374.52,291.29
2016,9,5,16,30,282.0,197.0,3.6,28.0,335.0,483.89,377.6
2016,9,5,16,45,275.0,172.5,3.5,28.0,293.0,444.69,348.93
2016,9,5,17,0,268.0,148.0,3.4,28.0,251.0,404.39,319.47
2016,9,5,17,15,387.5,110.0,3.15,27.5,233.0,465.23,369.19
2016,9,5,17,30,507.0,72.0,2.9,27.0,215.0,502.41,399.0
2016,9,5,17,45,430.0,62.0,2.7,27.0,163.5,413.82,328.09
2016,9,5,18,0,353.0,52.0,2.5,27.0,112.0,327.02,256.54
2016,9,5,18,15,231.0,37.0,2.5,26.5,70.5,219.62,165.56
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,110.73,23.34
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,36.35,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,8.5,2.35,23.0,8.5,6.69,0.0
2016,9,6,6,30,0.0,17.0,2.5,23.0,17.0,12.9,0.0
2016,9,6,6,45,37.0,38.0,2.65,23.5,44.5,28.14,17.32
2016,9,6,7,0,74.0,59.0,2.8,24.0,72.0,42.94,30.8
2016,9,6,7,15,104.0,82.0,2.95,24.5,106.5,58.73,44.7
2016,9,6,7,30,134.0,105.0,3.1,25.0,141.0,74.22,58.05
2016,9,6,7,45,229.5,121.0,3.3,25.5,201.0,84.49,66.65
2016,9,6,8,0,325.0,137.0,3.5,26.0,261.0,95.82,75.91
2016,9,6,8,15,291.5,167.0,3.65,26.5,291.0,112.78,89.68
2016,9,6,8,30,258.0,197.0,3.8,27.0,321.0,128.7,102.35
2016,9,6,8,45,183.0,226.0,3.95,27.5,319.5,147.46,117.17
2016,9,6,9,0,108.0,255.0,4.1,28.0,318.0,167.5,132.81
2016,9,6,9,15,450.0,179.0,4.1,28.0,472.0,150.18,98.22
2016,9,6,9,30,792.0,103.0,4.1,28.0,626.0,192.38,112.32
2016,9,6,9,45,812.0,102.5,4.15,28.5,669.5,250.41,157.36
2016,9,6,10,0,832.0,102.0,4.2,29.0,713.0,314.23,210.04
2016,9,6,10,15,842.0,104.0,4.2,29.0,748.5,372.57,259.96
2016,9,6,10,30,852.0,106.0,4.2,29.0,784.0,430.81,309.26
2016,9,6,10,45,860.5,106.5,4.2,29.5,813.0,486.91,355.18
2016,9,6,11,0,869.0,107.0,4.2,30.0,842.0,542.21,399.05
2016,9,6,11,15,624.0,249.5,4.2,30.0,784.5,566.24,418.08
2016,9,6,11,30,379.0,392.0,4.2,30.0,727.0,555.78,409.87
2016,9,6,11,45,630.5,251.0,4.25,30.5,817.5,649.32,479.97
2016,9,6,12,0,882.0,110.0,4.3,31.0,908.0,736.61,545.43
2016,9,6,12,15,883.0,110.5,4.3,31.0,912.5,777.88,574.45
2016,9,6,12,30,884.0,111.0,4.3,31.0,917.0,816.43,600.42
2016,9,6,12,45,881.5,111.5,4.3,31.0,912.0,849.17,622.36
2016,9,6,13,0,879.0,112.0,4.3,31.0,907.0,878.63,642.1
2016,9,6,13,15,653.0,241.0,4.3,31.0,827.0,846.05,618.6
2016,9,6,13,30,427.0,370.0,4.3,31.0,747.0,773.05,564.1
2016,9,6,13,45,342.0,390.5,4.35,31.0,688.5,711.7,521.7
2016,9,6,14,0,257.0,411.0,4.4,31.0,630.0,662.66,486.66
2016,9,6,14,15,551.5,259.5,4.4,30.5,706.0,828.67,611.46
2016,9,6,14,30,846.0,108.0,4.4,30.0,782.0,956.07,701.03
2016,9,6,14,45,786.0,132.0,4.4,30.0,736.0,942.64,692.46
2016,9,6,15,0,726.0,156.0,4.4,30.0,690.0,919.74,678.61
2016,9,6,15,15,709.5,152.0,4.35,30.0,648.0,898.47,665.73
2016,9,6,15,30,693.0,148.0,4.3,30.0,606.0,874.01,650.74
2016,9,6,15,45,673.5,142.0,4.3,30.0,559.5,841.47,630.43
2016,9,6,16,0,654.0,136.0,4.3,30.0,513.0,806.3,608.23
2016,9,6,16,15,624.0,130.0,4.15,29.5,462.5,759.15,578.01
2016,9,6,16,30,594.0,124.0,4.0,29.0,412.0,710.43,546.2
2016,9,6,16,45,552.5,117.0,3.85,29.0,359.0,649.5,503.79
2016,9,6,17,0,511.0,110.0,3.7,29.0,306.0,580.52,454.49
2016,9,6,17,15,454.0,100.0,3.4,28.5,253.0,506.59,399.85
2016,9,6,17,30,397.0,90.0,3.1,28.0,200.0,435.6,345.34
2016,9,6,17,45,309.5,76.5,2.8,27.5,150.0,342.34,271.14
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,242.93,190.0
2016,9,6,18,15,126.0,42.0,2.5,26.5,61.0,151.36,111.95
2016,9,6,18,30,30.0,21.0,2.5,26.0,22.0,46.81,0.0
2016,9,6,18,45,15.0,10.5,2.55,26.0,11.0,15.9,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,10.0,2.7,24.0,11.5,7.87,0.0
2016,9,7,6,30,59.0,20.0,2.8,24.0,23.0,15.05,0.0
2016,9,7,6,45,164.0,38.5,2.95,24.5,62.0,28.78,17.66
2016,9,7,7,0,269.0,57.0,3.1,25.0,101.0,42.44,30.21
2016,9,7,7,15,352.0,70.0,3.25,25.0,151.0,52.06,38.91
2016,9,7,7,30,435.0,83.0,3.4,25.0,201.0,61.63,47.32
2016,9,7,7,45,491.5,92.0,3.6,25.5,255.0,68.17,52.8
2016,9,7,8,0,548.0,101.0,3.8,26.0,309.0,76.49,59.62
2016,9,7,8,15,587.5,108.0,3.9,26.5,362.5,80.51,62.68
2016,9,7,8,30,627.0,115.0,4.0,27.0,416.0,84.44,65.59
2016,9,7,8,45,659.5,119.0,4.1,27.5,467.5,86.15,66.62
2016,9,7,9,0,692.0,123.0,4.2,28.0,519.0,88.67,68.32
2016,9,7,9,15,713.0,127.0,4.2,28.0,566.5,142.93,83.44
2016,9,7,9,30,734.0,131.0,4.2,28.0,614.0,199.69,120.36
2016,9,7,9,45,752.5,133.0,4.25,28.5,656.5,261.71,168.49
2016,9,7,10,0,771.0,135.0,4.3,29.0,699.0,319.58,216.26
2016,9,7,10,15,412.0,242.5,4.3,29.0,546.0,318.96,229.83
2016,9,7,10,30,53.0,350.0,4.3,29.0,393.0,279.22,207.9
2016,9,7,10,45,433.0,246.0,4.3,29.5,610.5,393.85,290.72
2016,9,7,11,0,813.0,142.0,4.3,30.0,828.0,544.87,401.59
2016,9,7,11,15,818.5,143.5,4.25,30.0,849.0,597.28,441.98
2016,9,7,11,30,824.0,145.0,4.2,30.0,870.0,648.31,480.66
2016,9,7,11,45,842.0,136.0,4.2,30.5,886.5,690.29,511.58
2016,9,7,12,0,860.0,127.0,4.2,31.0,903.0,737.5,545.22
2016,9,7,12,15,861.0,127.5,4.15,31.0,907.5,778.12,574.16
2016,9,7,12,30,862.0,128.0,4.1,31.0,912.0,816.1,599.5
2016,9,7,12,45,859.5,128.5,4.1,31.0,907.0,848.34,621.06
2016,9,7,13,0,857.0,129.0,4.1,31.0,902.0,877.38,640.48
2016,9,7,13,15,589.0,272.5,4.05,31.0,800.5,818.5,597.66
2016,9,7,13,30,321.0,416.0,4.0,31.0,699.0,704.41,513.98
2016,9,7,13,45,578.5,272.0,4.0,31.0,766.5,847.09,619.12
2016,9,7,14,0,836.0,128.0,4.0,31.0,834.0,945.91,687.48
2016,9,7,14,15,500.0,258.5,3.95,31.0,676.5,779.4,572.73
2016,9,7,14,30,164.0,389.0,3.9,31.0,519.0,546.3,403.41
2016,9,7,14,45,469.5,261.0,3.85,31.0,609.5,766.21,567.17
2016,9,7,15,0,775.0,133.0,3.8,31.0,700.0,937.11,685.77
2016,9,7,15,15,760.0,129.5,3.7,31.0,658.0,917.24,672.35
2016,9,7,15,30,745.0,126.0,3.6,31.0,616.0,893.99,658.15
2016,9,7,15,45,517.0,184.0,3.55,31.0,511.5,728.36,545.91
2016,9,7,16,0,289.0,242.0,3.5,31.0,407.0,549.89,416.5
2016,9,7,16,15,466.0,176.0,3.3,30.5,412.5,656.71,500.21
2016,9,7,16,30,643.0,110.0,3.1,30.0,418.0,739.47,561.93
2016,9,7,16,45,598.5,105.0,2.9,30.0,364.0,676.98,518.16
2016,9,7,17,0,554.0,100.0,2.7,30.0,310.0,614.43,474.35
2016,9,7,17,15,498.0,91.0,2.45,29.5,256.0,538.85,420.21
2016,9,7,17,30,442.0,82.0,2.2,29.0,202.0,460.18,361.13
2016,9,7,17,45,356.0,69.5,1.95,28.5,151.5,367.07,288.12
2016,9,7,18,0,270.0,57.0,1.7,28.0,101.0,281.3,217.99
2016,9,7,18,15,159.5,38.0,1.7,27.5,61.5,180.12,131.81
2016,9,7,18,30,49.0,19.0,1.7,27.0,22.0,61.27,0.0
2016,9,7,18,45,24.5,9.5,1.7,27.0,11.0,7.47,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,7.08,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,13.66,0.0
2016,9,8,6,45,112.0,41.0,3.4,23.5,57.5,30.14,18.74
2016,9,8,7,0,208.0,64.0,3.7,24.0,97.0,46.6,33.83
2016,9,8,7,15,291.5,80.0,3.75,24.5,147.0,58.3,44.3
2016,9,8,7,30,375.0,96.0,3.8,25.0,197.0,69.58,54.1
2016,9,8,7,45,456.5,101.5,3.85,25.5,253.5,73.89,57.66
2016,9,8,8,0,538.0,107.0,3.9,26.0,310.0,80.79,63.27
2016,9,8,8,15,579.5,114.5,3.9,26.5,364.0,85.02,66.47
2016,9,8,8,30,621.0,122.0,3.9,27.0,418.0,89.15,69.53
2016,9,8,8,45,668.5,121.0,3.9,27.5,473.0,87.72,67.93
2016,9,8,9,0,716.0,120.0,3.9,28.0,528.0,89.85,69.3
2016,9,8,9,15,737.0,124.0,3.9,28.0,576.0,145.73,84.26
2016,9,8,9,30,758.0,128.0,3.9,28.0,624.0,209.77,127.07
2016,9,8,9,45,783.0,126.5,3.9,28.5,669.0,266.51,171.08
2016,9,8,10,0,808.0,125.0,3.9,29.0,714.0,325.63,219.8
2016,9,8,10,15,819.0,127.0,3.9,29.0,750.5,384.52,269.76
2016,9,8,10,30,830.0,129.0,3.9,29.0,787.0,443.55,319.16
2016,9,8,10,45,842.5,128.0,3.95,29.5,817.0,499.83,364.77
2016,9,8,11,0,855.0,127.0,4.0,30.0,847.0,555.55,408.61
2016,9,8,11,15,860.5,128.0,4.0,30.0,868.0,608.11,449.62
2016,9,8,11,30,866.0,129.0,4.0,30.0,889.0,659.14,488.41
2016,9,8,11,45,867.5,131.0,4.0,30.5,901.5,706.52,522.6
2016,9,8,12,0,869.0,133.0,4.0,31.0,914.0,751.64,554.27
2016,9,8,12,15,870.0,133.0,4.0,31.0,918.0,792.32,583.28
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,830.31,608.68
2016,9,8,12,45,868.5,133.5,4.05,31.5,917.0,862.91,629.34
2016,9,8,13,0,866.0,134.0,4.1,32.0,912.0,892.28,647.78
2016,9,8,13,15,862.5,133.0,4.1,32.0,899.0,916.04,663.6
2016,9,8,13,30,859.0,132.0,4.1,32.0,886.0,936.22,677.17
2016,9,8,13,45,851.5,132.0,4.1,32.0,864.0,949.9,686.6
2016,9,8,14,0,844.0,132.0,4.1,32.0,842.0,959.77,693.72
2016,9,8,14,15,836.0,130.5,4.05,32.0,812.5,978.66,706.62
2016,9,8,14,30,828.0,129.0,4.0,32.0,783.0,978.93,707.47
2016,9,8,14,45,815.0,127.0,4.0,32.0,746.0,969.84,702.8
2016,9,8,15,0,802.0,125.0,4.0,32.0,709.0,956.94,695.85
2016,9,8,15,15,786.5,122.0,3.95,31.5,666.0,936.82,685.4
2016,9,8,15,30,771.0,119.0,3.9,31.0,623.0,913.25,672.72
2016,9,8,15,45,747.0,116.5,3.85,31.0,574.5,878.82,651.38
2016,9,8,16,0,723.0,114.0,3.8,31.0,526.0,848.3,632.67
2016,9,8,16,15,694.5,109.5,3.6,30.5,473.5,802.67,603.92
2016,9,8,16,30,666.0,105.0,3.4,30.0,421.0,755.3,573.57
2016,9,8,16,45,623.0,99.5,3.2,30.0,366.0,692.82,530.75
2016,9,8,17,0,580.0,94.0,3.0,30.0,311.0,630.25,486.94
2016,9,8,17,15,523.0,85.5,2.7,29.0,256.5,553.56,432.81
2016,9,8,17,30,466.0,77.0,2.4,28.0,202.0,478.84,377.25
2016,9,8,17,45,375.5,65.5,2.15,27.5,150.5,376.45,296.86
2016,9,8,18,0,285.0,54.0,1.9,27.0,99.0,288.09,224.11
2016,9,8,18,15,166.5,36.0,1.85,26.5,59.5,182.6,132.72
2016,9,8,18,30,48.0,18.0,1.8,26.0,20.0,58.87,0.0
2016,9,8,18,45,24.0,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.75,22.5,8.0,6.29,0.0
2016,9,9,6,30,10.0,16.0,3.0,23.0,16.0,12.27,0.0
2016,9,9,6,45,87.5,41.0,3.3,23.5,54.0,29.98,18.51
2016,9,9,7,0,165.0,66.0,3.6,24.0,92.0,47.52,34.57
2016,9,9,7,15,245.5,84.5,3.7,24.5,141.0,60.84,46.44
2016,9,9,7,30,326.0,103.0,3.8,25.0,190.0,73.66,57.56
2016,9,9,7,45,405.5,111.0,3.95,25.5,245.5,79.36,62.32
2016,9,9,8,0,485.0,119.0,4.1,26.0,301.0,85.12,66.93
2016,9,9,8,15,528.0,127.5,4.1,26.5,354.5,90.57,71.14
2016,9,9,8,30,571.0,136.0,4.1,27.0,408.0,97.89,76.84
2016,9,9,8,45,620.0,135.5,4.1,27.5,462.0,96.27,75.04
2016,9,9,9,0,669.0,135.0,4.1,28.0,516.0,100.37,77.99
2016,9,9,9,15,691.5,139.5,4.1,28.0,563.5,153.96,91.78
2016,9,9,9,30,714.0,144.0,4.1,28.0,611.0,210.31,129.34
2016,9,9,9,45,743.0,141.5,4.1,28.5,656.0,265.86,172.42
2016,9,9,10,0,772.0,139.0,4.1,29.0,701.0,328.18,223.25
2016,9,9,10,15,784.0,141.5,4.1,29.0,737.0,385.8,271.97
2016,9,9,10,30,796.0,144.0,4.1,29.0,773.0,443.78,320.32
2016,9,9,10,45,813.5,141.0,4.1,29.5,804.0,500.23,365.74
2016,9,9,11,0,831.0,138.0,4.1,30.0,835.0,556.92,410.01
2016,9,9,11,15,836.5,139.0,4.05,30.0,856.0,609.84,450.99
2016,9,9,11,30,842.0,140.0,4.0,30.0,877.0,655.17,485.64
2016,9,9,11,45,861.5,130.5,4.0,30.5,893.5,704.89,521.71
2016,9,9,12,0,881.0,121.0,4.0,31.0,910.0,753.46,556.07
2016,9,9,12,15,881.5,121.0,4.0,31.0,914.0,794.0,584.49
2016,9,9,12,30,882.0,121.0,4.0,31.0,918.0,831.74,609.73
2016,9,9,12,45,881.5,120.5,4.0,31.5,913.5,865.24,630.76
2016,9,9,13,0,881.0,120.0,4.0,32.0,909.0,895.54,649.55
2016,9,9,13,15,878.0,119.5,3.95,32.0,896.0,920.24,665.69
2016,9,9,13,30,875.0,119.0,3.9,32.0,883.0,941.34,679.54
2016,9,9,13,45,870.0,117.5,3.9,32.0,861.5,955.89,689.5
2016,9,9,14,0,865.0,116.0,3.9,32.0,840.0,966.59,697.13
2016,9,9,14,15,857.0,114.5,3.85,32.0,811.0,970.5,700.24
2016,9,9,14,30,849.0,113.0,3.8,32.0,782.0,970.52,701.01
2016,9,9,14,45,834.5,113.0,3.8,32.0,744.5,961.87,696.64
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,963.14,698.98
2016,9,9,15,15,805.5,110.0,3.75,31.5,664.0,943.69,688.93
2016,9,9,15,30,791.0,107.0,3.7,31.0,621.0,920.74,676.75
2016,9,9,15,45,771.0,104.0,3.65,31.0,573.0,889.23,657.49
2016,9,9,16,0,751.0,101.0,3.6,31.0,525.0,854.84,636.25
2016,9,9,16,15,724.0,96.5,3.4,30.5,473.0,809.66,607.92
2016,9,9,16,30,697.0,92.0,3.2,30.0,421.0,768.13,581.75
