Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.0,16.5,1.95,13.5,39.5,13.43,0.0
2016,9,30,7,0,402.0,33.0,2.2,14.0,79.0,27.43,17.75
2016,9,30,7,15,497.0,42.5,2.2,14.5,131.5,35.26,25.45
2016,9,30,7,30,592.0,52.0,2.2,15.0,184.0,43.16,32.79
2016,9,30,7,45,649.0,58.0,2.25,15.5,240.5,48.06,37.23
2016,9,30,8,0,706.0,64.0,2.3,16.0,297.0,57.31,45.34
2016,9,30,8,15,743.0,69.0,2.1,16.5,352.5,61.48,48.8
2016,9,30,8,30,780.0,74.0,1.9,17.0,408.0,65.59,52.13
2016,9,30,8,45,806.0,77.5,1.7,18.0,461.0,71.65,56.98
2016,9,30,9,0,832.0,81.0,1.5,19.0,514.0,132.64,73.94
2016,9,30,9,15,850.0,84.0,1.5,19.5,562.0,195.16,116.26
2016,9,30,9,30,868.0,87.0,1.5,20.0,610.0,263.76,171.55
2016,9,30,9,45,881.0,89.5,1.5,20.5,652.0,326.95,225.57
2016,9,30,10,0,894.0,92.0,1.5,21.0,694.0,390.7,280.12
2016,9,30,10,15,903.5,93.5,1.45,21.0,729.0,452.54,332.55
2016,9,30,10,30,913.0,95.0,1.4,21.0,764.0,513.98,382.99
2016,9,30,10,45,919.0,97.0,1.35,21.5,791.5,573.35,429.27
2016,9,30,11,0,925.0,99.0,1.3,22.0,819.0,631.44,472.69
2016,9,30,11,15,929.5,99.5,1.25,22.0,838.5,685.76,512.72
2016,9,30,11,30,934.0,100.0,1.2,22.0,858.0,738.12,550.04
2016,9,30,11,45,938.0,99.5,1.15,22.5,869.0,787.03,582.75
2016,9,30,12,0,942.0,99.0,1.1,23.0,880.0,833.46,610.92
2016,9,30,12,15,942.0,99.0,1.1,23.0,882.0,874.4,636.89
2016,9,30,12,30,942.0,99.0,1.1,23.0,884.0,912.17,660.68
2016,9,30,12,45,941.0,98.5,1.15,23.5,877.0,945.22,680.9
2016,9,30,13,0,940.0,98.0,1.2,24.0,870.0,974.71,698.86
2016,9,30,13,15,936.0,97.0,1.2,24.0,854.0,997.15,712.99
2016,9,30,13,30,932.0,96.0,1.2,24.0,838.0,1015.66,724.83
2016,9,30,13,45,926.5,94.5,1.3,24.5,814.0,1028.14,733.49
2016,9,30,14,0,921.0,93.0,1.4,25.0,790.0,1036.54,739.8
2016,9,30,14,15,912.5,91.5,1.45,25.0,758.0,1037.82,742.49
2016,9,30,14,30,904.0,90.0,1.5,25.0,726.0,1035.03,742.91
2016,9,30,14,45,892.5,88.0,1.55,25.0,686.5,1024.6,738.74
2016,9,30,15,0,881.0,86.0,1.6,25.0,647.0,1010.3,732.33
2016,9,30,15,15,865.0,83.5,1.6,24.5,601.5,987.13,721.05
2016,9,30,15,30,849.0,81.0,1.6,24.0,556.0,960.54,707.61
2016,9,30,15,45,828.0,77.5,1.6,24.0,505.5,936.27,694.27
2016,9,30,16,0,807.0,74.0,1.6,24.0,455.0,897.05,670.84
2016,9,30,16,15,776.0,70.0,1.5,23.5,401.0,845.28,638.66
2016,9,30,16,30,745.0,66.0,1.4,23.0,347.0,791.83,604.52
2016,9,30,16,45,700.0,61.0,1.3,23.0,291.0,723.53,557.54
2016,9,30,17,0,655.0,56.0,1.2,23.0,235.0,655.25,508.64
2016,9,30,17,15,582.0,48.5,1.1,22.0,180.0,569.17,445.67
2016,9,30,17,30,509.0,41.0,1.0,21.0,125.0,481.01,376.76
2016,9,30,17,45,380.0,30.0,0.95,20.5,78.5,353.62,269.24
2016,9,30,18,0,251.0,19.0,0.9,20.0,32.0,218.96,3.19
2016,9,30,18,15,125.5,9.5,0.9,19.5,16.0,85.25,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,3.5,18.5,0.45,16.5,19.0,13.99,0.0
2016,10,1,7,0,7.0,37.0,0.4,17.0,38.0,27.45,17.51
2016,10,1,7,15,22.0,59.0,0.4,17.5,63.5,42.89,31.78
2016,10,1,7,30,37.0,81.0,0.4,18.0,89.0,58.09,45.44
2016,10,1,7,45,45.5,104.0,0.45,18.5,117.0,73.57,59.02
2016,10,1,8,0,54.0,127.0,0.5,19.0,145.0,88.77,72.01
2016,10,1,8,15,57.0,150.0,0.5,19.5,172.0,103.59,84.35
2016,10,1,8,30,60.0,173.0,0.5,20.0,199.0,118.08,96.14
2016,10,1,8,45,163.5,195.5,0.5,20.5,278.0,131.77,107.04
2016,10,1,9,0,267.0,218.0,0.5,21.0,357.0,168.29,120.98
2016,10,1,9,15,231.5,246.0,0.65,21.5,374.0,206.12,149.51
2016,10,1,9,30,196.0,274.0,0.8,22.0,391.0,237.13,174.88
2016,10,1,9,45,109.5,263.0,0.95,22.5,329.5,224.32,168.58
2016,10,1,10,0,23.0,252.0,1.1,23.0,268.0,197.17,150.08
2016,10,1,10,15,32.5,280.0,1.1,23.5,304.0,226.2,171.87
2016,10,1,10,30,42.0,308.0,1.1,24.0,340.0,257.3,194.81
2016,10,1,10,45,193.0,330.0,1.1,24.5,479.0,366.13,275.34
2016,10,1,11,0,344.0,352.0,1.1,25.0,618.0,495.18,368.18
2016,10,1,11,15,366.5,353.5,1.05,25.0,644.0,536.83,397.39
2016,10,1,11,30,389.0,355.0,1.0,25.0,670.0,579.77,427.62
2016,10,1,11,45,372.5,366.5,1.0,25.5,671.5,603.8,443.29
2016,10,1,12,0,356.0,378.0,1.0,26.0,673.0,625.59,457.2
2016,10,1,12,15,339.0,384.5,0.95,26.0,665.5,640.23,466.56
2016,10,1,12,30,322.0,391.0,0.9,26.0,658.0,652.5,474.21
2016,10,1,12,45,226.5,399.0,0.9,26.0,586.0,575.53,420.69
2016,10,1,13,0,131.0,407.0,0.9,26.0,514.0,508.99,373.46
2016,10,1,13,15,139.0,399.5,0.9,26.0,511.5,519.23,381.8
2016,10,1,13,30,147.0,392.0,0.9,26.0,509.0,529.0,389.22
2016,10,1,13,45,510.5,247.0,0.95,26.0,634.5,792.36,577.67
2016,10,1,14,0,874.0,102.0,1.0,26.0,760.0,1000.85,711.17
2016,10,1,14,15,555.5,215.0,1.1,26.0,627.0,825.14,598.84
2016,10,1,14,30,237.0,328.0,1.2,26.0,494.0,583.18,432.26
2016,10,1,14,45,144.5,298.5,1.3,26.0,398.0,461.68,347.87
2016,10,1,15,0,52.0,269.0,1.4,26.0,302.0,314.75,239.44
2016,10,1,15,15,146.0,256.5,1.45,25.5,339.5,424.33,326.11
2016,10,1,15,30,240.0,244.0,1.5,25.0,377.0,507.55,391.0
2016,10,1,15,45,166.0,221.5,1.55,25.0,309.5,410.09,318.31
2016,10,1,16,0,92.0,199.0,1.6,25.0,242.0,292.82,229.25
2016,10,1,16,15,86.0,176.0,1.55,24.5,212.5,263.76,208.31
2016,10,1,16,30,80.0,153.0,1.5,24.0,183.0,234.52,186.36
2016,10,1,16,45,72.5,128.5,1.45,24.0,152.5,201.65,160.56
2016,10,1,17,0,65.0,104.0,1.4,24.0,122.0,168.51,133.89
2016,10,1,17,15,50.5,80.5,1.25,23.0,92.5,130.94,103.04
2016,10,1,17,30,36.0,57.0,1.1,22.0,63.0,93.14,71.16
2016,10,1,17,45,18.0,35.5,1.0,21.0,38.5,55.41,38.02
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,10.68,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,5.51,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,131.5,19.0,0.6,15.5,33.5,14.48,0.0
2016,10,2,7,0,263.0,38.0,0.6,16.0,67.0,28.89,18.7
2016,10,2,7,15,357.0,52.5,0.55,16.5,116.5,39.93,29.29
2016,10,2,7,30,451.0,67.0,0.5,17.0,166.0,53.75,41.81
2016,10,2,7,45,512.5,77.5,0.5,18.0,220.0,61.36,48.5
2016,10,2,8,0,574.0,88.0,0.5,19.0,274.0,68.85,54.81
2016,10,2,8,15,617.0,95.5,0.6,20.0,328.0,73.73,58.68
2016,10,2,8,30,660.0,103.0,0.7,21.0,382.0,78.54,62.36
2016,10,2,8,45,689.0,109.5,0.8,22.0,433.5,89.67,62.74
2016,10,2,9,0,718.0,116.0,0.9,23.0,485.0,146.65,86.84
2016,10,2,9,15,741.0,120.5,1.0,23.5,533.0,204.97,126.42
2016,10,2,9,30,764.0,125.0,1.1,24.0,581.0,265.94,174.55
2016,10,2,9,45,778.0,129.5,1.2,24.5,622.5,326.73,225.13
2016,10,2,10,0,792.0,134.0,1.3,25.0,664.0,391.28,278.49
2016,10,2,10,15,804.5,137.0,1.35,25.0,699.0,451.17,327.88
2016,10,2,10,30,817.0,140.0,1.4,25.0,734.0,511.33,376.16
2016,10,2,10,45,824.0,143.0,1.45,25.5,761.0,568.57,420.14
2016,10,2,11,0,831.0,146.0,1.5,26.0,788.0,624.92,461.97
2016,10,2,11,15,836.5,147.5,1.55,26.0,807.5,677.9,501.12
2016,10,2,11,30,842.0,149.0,1.6,26.0,827.0,729.3,538.2
2016,10,2,11,45,882.0,128.0,1.65,26.5,846.5,775.5,570.82
2016,10,2,12,0,922.0,107.0,1.7,27.0,866.0,829.48,606.13
2016,10,2,12,15,922.5,107.0,1.7,27.0,867.5,870.03,632.01
2016,10,2,12,30,923.0,107.0,1.7,27.0,869.0,907.5,655.85
2016,10,2,12,45,921.5,106.5,1.75,27.5,862.0,939.46,675.36
2016,10,2,13,0,920.0,106.0,1.8,28.0,855.0,967.9,692.63
2016,10,2,13,15,916.0,105.5,1.8,28.0,839.0,990.34,706.93
2016,10,2,13,30,912.0,105.0,1.8,28.0,823.0,1008.93,718.98
2016,10,2,13,45,905.5,104.0,1.85,28.0,798.5,1020.62,727.55
2016,10,2,14,0,899.0,103.0,1.9,28.0,774.0,1028.31,733.88
2016,10,2,14,15,889.5,101.0,1.9,28.0,742.0,1027.85,734.68
2016,10,2,14,30,880.0,99.0,1.9,28.0,710.0,1023.38,733.23
2016,10,2,14,45,860.0,100.0,1.95,28.0,669.5,1007.8,725.64
2016,10,2,15,0,840.0,101.0,2.0,28.0,629.0,1001.98,724.47
2016,10,2,15,15,822.0,98.0,2.0,27.5,583.5,976.25,711.38
2016,10,2,15,30,804.0,95.0,2.0,27.0,538.0,947.13,696.2
2016,10,2,15,45,780.0,91.0,2.0,27.0,487.5,907.75,672.76
2016,10,2,16,0,756.0,87.0,2.0,27.0,437.0,865.71,647.25
2016,10,2,16,15,721.5,82.0,1.85,26.5,383.0,816.65,616.27
2016,10,2,16,30,687.0,77.0,1.7,26.0,329.0,760.45,579.5
2016,10,2,16,45,636.5,70.5,1.55,25.5,274.0,687.44,529.5
2016,10,2,17,0,586.0,64.0,1.4,25.0,219.0,615.23,477.85
2016,10,2,17,15,507.0,54.5,1.3,24.0,165.5,517.77,405.66
2016,10,2,17,30,428.0,45.0,1.2,23.0,112.0,424.73,332.2
2016,10,2,17,45,296.0,31.0,1.1,22.0,68.5,295.31,219.68
2016,10,2,18,0,164.0,17.0,1.0,21.0,25.0,154.85,0.0
2016,10,2,18,15,82.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,32.0,14.45,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,64.0,28.77,18.33
2016,10,3,7,15,336.0,52.5,0.6,18.5,112.5,39.77,28.86
2016,10,3,7,30,432.0,67.0,0.7,19.0,161.0,50.75,38.82
2016,10,3,7,45,494.5,77.0,0.8,20.0,214.0,60.82,47.63
2016,10,3,8,0,557.0,87.0,0.9,21.0,267.0,67.93,53.58
2016,10,3,8,15,600.5,94.5,1.15,21.5,320.0,72.81,57.56
2016,10,3,8,30,644.0,102.0,1.4,22.0,373.0,77.62,61.37
2016,10,3,8,45,681.0,105.5,1.65,23.0,425.0,88.92,60.69
2016,10,3,9,0,718.0,109.0,1.9,24.0,477.0,144.06,84.24
2016,10,3,9,15,740.5,113.5,1.95,24.5,524.0,202.21,124.34
2016,10,3,9,30,763.0,118.0,2.0,25.0,571.0,262.93,172.74
2016,10,3,9,45,779.0,121.5,2.05,25.5,612.0,326.78,225.92
2016,10,3,10,0,795.0,125.0,2.1,26.0,653.0,387.62,276.79
2016,10,3,10,15,807.0,127.5,2.15,26.0,687.5,446.95,326.26
2016,10,3,10,30,819.0,130.0,2.2,26.0,722.0,506.44,374.57
2016,10,3,10,45,580.5,239.5,2.3,26.5,667.0,516.13,384.48
2016,10,3,11,0,342.0,349.0,2.4,27.0,612.0,494.76,369.08
2016,10,3,11,15,372.0,347.5,2.45,27.0,640.0,538.6,402.04
2016,10,3,11,30,402.0,346.0,2.5,27.0,668.0,584.32,435.64
2016,10,3,11,45,402.0,350.5,2.55,27.5,676.5,614.74,456.79
2016,10,3,12,0,402.0,355.0,2.6,28.0,685.0,644.01,476.87
2016,10,3,12,15,626.5,247.0,2.65,28.0,761.5,774.61,571.85
2016,10,3,12,30,851.0,139.0,2.7,28.0,838.0,889.73,651.83
2016,10,3,12,45,851.0,137.5,2.75,28.5,831.5,921.06,670.67
2016,10,3,13,0,851.0,136.0,2.8,29.0,825.0,949.06,688.0
2016,10,3,13,15,846.5,135.0,2.8,29.0,809.5,969.84,701.69
2016,10,3,13,30,842.0,134.0,2.8,29.0,794.0,986.86,713.12
2016,10,3,13,45,836.0,131.5,2.85,29.0,770.5,996.98,720.72
2016,10,3,14,0,830.0,129.0,2.9,29.0,747.0,1003.18,726.03
2016,10,3,14,15,820.0,127.0,2.9,29.0,715.0,1001.97,726.37
2016,10,3,14,30,810.0,125.0,2.9,29.0,683.0,996.86,724.43
2016,10,3,14,45,794.5,122.5,2.95,29.0,644.5,981.76,716.62
2016,10,3,15,0,779.0,120.0,3.0,29.0,606.0,962.97,706.56
2016,10,3,15,15,759.5,116.0,2.95,28.5,561.5,942.48,696.1
2016,10,3,15,30,740.0,112.0,2.9,28.0,517.0,911.59,678.68
2016,10,3,15,45,712.5,107.5,2.9,28.0,467.0,869.38,652.51
2016,10,3,16,0,685.0,103.0,2.9,28.0,417.0,824.91,624.44
2016,10,3,16,15,648.0,97.0,2.65,27.5,364.5,767.76,586.61
2016,10,3,16,30,611.0,91.0,2.4,27.0,312.0,709.56,547.09
2016,10,3,16,45,558.0,82.5,2.2,27.0,258.5,633.76,492.69
2016,10,3,17,0,505.0,74.0,2.0,27.0,205.0,558.83,436.89
2016,10,3,17,15,425.5,62.0,1.8,26.0,153.5,460.47,362.29
2016,10,3,17,30,346.0,50.0,1.6,25.0,102.0,366.6,286.63
2016,10,3,17,45,226.0,33.0,1.45,24.0,61.0,247.58,180.24
2016,10,3,18,0,106.0,16.0,1.3,23.0,20.0,83.21,0.0
2016,10,3,18,15,53.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.0,20.5,2.45,20.5,28.5,15.41,0.0
2016,10,4,7,0,148.0,41.0,2.7,21.0,57.0,30.31,19.13
2016,10,4,7,15,240.0,59.0,2.85,21.5,102.5,43.63,31.67
2016,10,4,7,30,332.0,77.0,3.0,22.0,148.0,56.64,43.33
2016,10,4,7,45,418.0,85.0,3.15,22.5,201.0,62.78,48.8
2016,10,4,8,0,504.0,93.0,3.3,23.0,254.0,69.01,54.09
2016,10,4,8,15,421.0,124.5,3.45,23.5,276.0,87.67,69.81
2016,10,4,8,30,338.0,156.0,3.6,24.0,298.0,107.3,86.07
2016,10,4,8,45,321.0,182.5,3.8,24.5,331.0,128.46,95.01
2016,10,4,9,0,304.0,209.0,4.0,25.0,364.0,170.07,119.82
2016,10,4,9,15,171.0,224.0,4.05,25.0,312.5,185.7,135.75
2016,10,4,9,30,38.0,239.0,4.1,25.0,261.0,181.87,138.14
2016,10,4,9,45,131.0,274.0,4.15,25.5,359.0,239.99,180.22
2016,10,4,10,0,224.0,309.0,4.2,26.0,457.0,311.4,233.23
2016,10,4,10,15,241.0,324.0,4.15,26.0,491.0,349.43,263.03
2016,10,4,10,30,258.0,339.0,4.1,26.0,525.0,394.12,297.62
2016,10,4,10,45,245.0,355.5,4.1,26.0,537.5,416.55,315.35
2016,10,4,11,0,232.0,372.0,4.1,26.0,550.0,442.19,335.0
2016,10,4,11,15,205.5,385.0,4.05,26.0,545.5,454.94,344.54
2016,10,4,11,30,179.0,398.0,4.0,26.0,541.0,464.87,351.68
2016,10,4,11,45,505.5,265.5,4.0,26.5,676.0,631.65,478.32
2016,10,4,12,0,832.0,133.0,4.0,27.0,811.0,796.25,599.08
2016,10,4,12,15,564.0,263.0,3.95,27.0,723.0,734.58,550.46
2016,10,4,12,30,296.0,393.0,3.9,27.0,635.0,636.36,475.67
2016,10,4,12,45,562.0,262.5,3.85,27.5,717.5,785.68,586.77
2016,10,4,13,0,828.0,132.0,3.8,28.0,800.0,925.27,682.89
2016,10,4,13,15,823.5,131.0,3.7,28.0,784.5,945.28,695.09
2016,10,4,13,30,819.0,130.0,3.6,28.0,769.0,961.64,705.78
2016,10,4,13,45,815.0,127.0,3.5,28.0,746.0,972.6,713.04
2016,10,4,14,0,811.0,124.0,3.4,28.0,723.0,979.8,717.98
2016,10,4,14,15,800.5,121.5,3.3,28.0,692.0,977.19,716.65
2016,10,4,14,30,790.0,119.0,3.2,28.0,661.0,970.76,713.05
2016,10,4,14,45,775.5,116.5,3.1,28.5,623.0,956.54,703.1
2016,10,4,15,0,761.0,114.0,3.0,29.0,585.0,938.73,691.01
2016,10,4,15,15,741.5,110.5,2.9,29.0,541.5,911.33,674.06
2016,10,4,15,30,722.0,107.0,2.8,29.0,498.0,888.05,659.97
2016,10,4,15,45,696.0,102.0,2.75,29.0,449.5,846.89,634.03
2016,10,4,16,0,670.0,97.0,2.7,29.0,401.0,803.54,606.38
2016,10,4,16,15,633.0,91.0,2.4,28.5,349.5,746.77,568.43
2016,10,4,16,30,596.0,85.0,2.1,28.0,298.0,689.12,528.93
2016,10,4,16,45,542.0,77.0,1.85,28.0,246.0,613.66,474.54
2016,10,4,17,0,488.0,69.0,1.6,28.0,194.0,539.36,419.03
2016,10,4,17,15,404.5,58.0,1.45,27.0,144.0,439.78,343.91
2016,10,4,17,30,321.0,47.0,1.3,26.0,94.0,343.81,266.89
2016,10,4,17,45,197.5,30.5,1.2,25.5,55.5,224.02,158.25
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,60.34,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,98.5,19.0,1.95,21.5,29.0,14.38,0.0
2016,10,5,7,0,197.0,38.0,2.2,22.0,58.0,28.56,17.5
2016,10,5,7,15,297.0,53.0,2.35,22.5,105.0,39.84,28.28
2016,10,5,7,30,397.0,68.0,2.5,23.0,152.0,51.1,38.39
2016,10,5,7,45,470.5,76.5,2.7,24.0,205.0,60.3,46.36
2016,10,5,8,0,544.0,85.0,2.9,25.0,258.0,66.38,51.39
2016,10,5,8,15,588.5,92.5,2.9,25.5,310.5,71.31,55.38
2016,10,5,8,30,633.0,100.0,2.9,26.0,363.0,76.17,59.19
2016,10,5,8,45,673.5,102.5,2.9,26.5,414.5,90.93,59.01
2016,10,5,9,0,714.0,105.0,2.9,27.0,466.0,145.33,83.76
2016,10,5,9,15,736.0,109.0,2.85,27.5,512.0,202.76,123.86
2016,10,5,9,30,758.0,113.0,2.8,28.0,558.0,266.69,174.73
2016,10,5,9,45,777.0,115.0,2.75,28.5,599.0,325.66,223.84
2016,10,5,10,0,796.0,117.0,2.7,29.0,640.0,386.15,274.05
2016,10,5,10,15,807.5,119.0,2.65,29.5,674.0,444.75,321.93
2016,10,5,10,30,819.0,121.0,2.6,30.0,708.0,503.43,368.32
2016,10,5,10,45,828.5,122.0,2.55,30.5,735.0,559.98,411.59
2016,10,5,11,0,838.0,123.0,2.5,31.0,762.0,615.83,452.78
2016,10,5,11,15,843.0,124.0,2.45,31.0,780.5,667.8,490.84
2016,10,5,11,30,848.0,125.0,2.4,31.0,799.0,711.17,522.16
2016,10,5,11,45,862.0,119.5,2.4,31.5,811.5,759.24,555.1
2016,10,5,12,0,876.0,114.0,2.4,32.0,824.0,805.68,584.72
2016,10,5,12,15,876.0,114.0,2.4,32.0,825.5,843.85,609.34
2016,10,5,12,30,876.0,114.0,2.4,32.0,827.0,879.07,631.96
2016,10,5,12,45,875.0,113.0,2.4,32.0,820.0,909.3,651.32
2016,10,5,13,0,874.0,112.0,2.4,32.0,813.0,936.18,668.58
2016,10,5,13,15,869.5,111.0,2.4,32.0,797.0,956.29,681.6
2016,10,5,13,30,865.0,110.0,2.4,32.0,781.0,972.69,692.44
2016,10,5,13,45,859.0,108.0,2.45,32.5,757.0,982.8,698.53
2016,10,5,14,0,853.0,106.0,2.5,33.0,733.0,989.06,702.4
2016,10,5,14,15,843.5,104.5,2.55,32.5,701.5,988.53,705.06
2016,10,5,14,30,834.0,103.0,2.6,32.0,670.0,997.87,714.25
2016,10,5,14,45,821.5,100.0,2.65,32.0,632.0,984.88,707.88
2016,10,5,15,0,809.0,97.0,2.7,32.0,594.0,968.2,699.44
2016,10,5,15,15,790.5,94.0,2.7,32.0,549.5,941.92,684.44
2016,10,5,15,30,772.0,91.0,2.7,32.0,505.0,912.42,667.37
2016,10,5,15,45,747.5,87.0,2.75,32.0,456.5,872.82,643.82
2016,10,5,16,0,723.0,83.0,2.8,32.0,408.0,830.75,618.22
2016,10,5,16,15,687.5,78.0,2.6,31.5,355.5,781.16,586.52
2016,10,5,16,30,652.0,73.0,2.4,31.0,303.0,724.88,549.25
2016,10,5,16,45,600.0,66.0,2.2,30.5,250.0,650.89,497.99
2016,10,5,17,0,548.0,59.0,2.0,30.0,197.0,578.08,445.25
2016,10,5,17,15,464.0,50.0,1.85,29.0,146.0,478.76,370.88
2016,10,5,17,30,380.0,41.0,1.7,28.0,95.0,384.54,295.72
2016,10,5,17,45,241.0,27.0,1.55,27.0,55.5,251.74,172.42
2016,10,5,18,0,102.0,13.0,1.4,26.0,16.0,78.24,0.0
2016,10,5,18,15,51.0,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.0,18.0,1.7,22.5,29.0,13.67,0.0
2016,10,6,7,0,216.0,36.0,1.9,23.0,58.0,27.21,16.19
2016,10,6,7,15,319.0,49.5,2.05,23.5,105.0,37.53,26.17
2016,10,6,7,30,422.0,63.0,2.2,24.0,152.0,50.51,37.7
2016,10,6,7,45,512.5,67.5,2.4,24.5,207.0,53.84,40.73
2016,10,6,8,0,603.0,72.0,2.6,25.0,262.0,57.53,43.84
2016,10,6,8,15,646.0,78.0,2.6,25.5,315.0,61.82,47.33
2016,10,6,8,30,689.0,84.0,2.6,26.0,368.0,66.08,50.68
2016,10,6,8,45,727.0,85.5,2.65,26.5,420.0,88.81,55.45
2016,10,6,9,0,765.0,87.0,2.7,27.0,472.0,144.77,81.05
2016,10,6,9,15,786.0,90.5,2.7,27.5,519.0,204.04,122.81
2016,10,6,9,30,807.0,94.0,2.7,28.0,566.0,265.58,172.32
2016,10,6,9,45,828.0,94.0,2.7,28.5,608.0,326.32,223.24
2016,10,6,10,0,849.0,94.0,2.7,29.0,650.0,390.27,276.49
2016,10,6,10,15,860.0,95.5,2.7,29.0,684.5,449.9,326.25
2016,10,6,10,30,871.0,97.0,2.7,29.0,719.0,509.35,374.51
2016,10,6,10,45,592.0,224.0,2.7,29.5,654.0,518.97,383.82
2016,10,6,11,0,313.0,351.0,2.7,30.0,589.0,483.69,357.8
2016,10,6,11,15,609.5,223.5,2.75,30.5,700.5,607.31,449.31
2016,10,6,11,30,906.0,96.0,2.8,31.0,812.0,727.66,536.94
2016,10,6,11,45,592.5,243.0,2.85,31.5,714.0,683.86,501.38
2016,10,6,12,0,279.0,390.0,2.9,32.0,616.0,583.42,426.16
2016,10,6,12,15,229.0,398.0,2.9,32.0,583.5,553.02,405.13
2016,10,6,12,30,179.0,406.0,2.9,32.0,551.0,532.78,390.27
2016,10,6,12,45,545.5,249.5,2.95,32.0,686.0,761.11,556.98
2016,10,6,13,0,912.0,93.0,3.0,32.0,821.0,953.24,685.78
2016,10,6,13,15,596.0,230.0,2.95,32.0,702.0,839.42,608.5
2016,10,6,13,30,280.0,367.0,2.9,32.0,583.0,660.57,481.34
2016,10,6,13,45,586.0,228.0,2.9,32.0,662.0,861.12,626.35
2016,10,6,14,0,892.0,89.0,2.9,32.0,741.0,1010.23,723.6
2016,10,6,14,15,883.0,87.5,2.9,32.0,709.0,1010.08,723.36
2016,10,6,14,30,874.0,86.0,2.9,32.0,677.0,1006.01,722.14
2016,10,6,14,45,849.0,89.0,2.9,32.0,636.0,987.23,711.7
2016,10,6,15,0,824.0,92.0,2.9,32.0,595.0,978.02,707.67
2016,10,6,15,15,805.5,89.5,2.9,31.5,550.5,952.14,694.26
2016,10,6,15,30,787.0,87.0,2.9,31.0,506.0,923.02,678.75
2016,10,6,15,45,760.0,83.5,2.9,31.0,456.0,881.29,653.29
2016,10,6,16,0,733.0,80.0,2.9,31.0,406.0,837.16,625.85
2016,10,6,16,15,696.5,75.5,2.65,30.5,353.5,786.67,593.11
2016,10,6,16,30,660.0,71.0,2.4,30.0,301.0,729.91,555.04
2016,10,6,16,45,602.5,65.0,2.2,30.0,247.0,652.19,499.86
2016,10,6,17,0,545.0,59.0,2.0,30.0,193.0,575.95,443.52
2016,10,6,17,15,458.5,49.5,1.85,29.0,142.5,474.05,367.01
2016,10,6,17,30,372.0,40.0,1.7,28.0,92.0,377.57,289.72
2016,10,6,17,45,226.5,26.0,1.55,27.0,53.0,237.81,156.44
2016,10,6,18,0,81.0,12.0,1.4,26.0,14.0,63.47,0.0
2016,10,6,18,15,40.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.0,16.5,0.5,22.5,29.0,12.6,0.0
2016,10,7,7,0,256.0,33.0,0.6,23.0,58.0,25.22,14.49
2016,10,7,7,15,360.5,44.5,0.75,23.5,105.0,36.16,25.02
2016,10,7,7,30,465.0,56.0,0.9,24.0,152.0,45.33,33.28
2016,10,7,7,45,549.5,60.0,1.1,24.5,206.5,48.56,36.21
2016,10,7,8,0,634.0,64.0,1.3,25.0,261.0,52.1,39.21
2016,10,7,8,15,674.0,69.0,1.55,25.5,313.5,55.92,42.31
2016,10,7,8,30,714.0,74.0,1.8,26.0,366.0,64.56,49.4
2016,10,7,8,45,744.5,76.5,2.05,26.5,416.5,85.01,50.99
2016,10,7,9,0,775.0,79.0,2.3,27.0,467.0,142.0,78.12
2016,10,7,9,15,387.5,51.5,2.5,27.0,245.5,107.36,63.98
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,18.36,9.17
2016,10,7,9,45,14.0,139.0,2.95,27.5,148.0,110.25,81.77
2016,10,7,10,0,28.0,254.0,3.2,28.0,272.0,202.28,152.44
2016,10,7,10,15,29.5,266.0,3.4,28.0,286.0,216.94,163.43
2016,10,7,10,30,31.0,278.0,3.6,28.0,300.0,231.95,174.81
2016,10,7,10,45,444.5,192.0,3.8,28.5,527.0,411.61,310.96
2016,10,7,11,0,858.0,106.0,4.0,29.0,754.0,613.07,460.6
2016,10,7,11,15,480.5,244.0,4.2,29.0,608.5,538.69,405.17
2016,10,7,11,30,103.0,382.0,4.4,29.0,463.0,390.31,292.48
2016,10,7,11,45,71.0,361.5,4.6,29.0,418.0,358.07,268.95
2016,10,7,12,0,39.0,341.0,4.8,29.0,373.0,321.81,241.64
2016,10,7,12,15,426.5,242.0,4.95,28.5,586.0,605.73,460.48
2016,10,7,12,30,814.0,143.0,5.1,28.0,799.0,868.46,652.26
2016,10,7,12,45,803.0,148.0,5.25,28.0,790.0,894.84,670.0
2016,10,7,13,0,792.0,153.0,5.4,28.0,781.0,917.51,686.65
2016,10,7,13,15,532.0,259.5,5.45,27.5,677.5,801.66,604.92
2016,10,7,13,30,272.0,366.0,5.5,27.0,574.0,652.9,494.4
2016,10,7,13,45,516.5,257.5,5.55,27.0,638.0,816.12,619.51
2016,10,7,14,0,761.0,149.0,5.6,27.0,702.0,968.21,729.01
2016,10,7,14,15,500.0,231.0,5.55,26.5,588.0,792.48,604.98
2016,10,7,14,30,239.0,313.0,5.5,26.0,474.0,574.78,443.04
2016,10,7,14,45,119.5,233.5,5.5,26.0,314.0,366.92,286.04
2016,10,7,15,0,0.0,154.0,5.5,26.0,154.0,125.22,94.48
2016,10,7,15,15,240.0,167.5,5.4,25.5,294.0,442.02,351.54
2016,10,7,15,30,480.0,181.0,5.3,25.0,434.0,724.95,569.32
2016,10,7,15,45,243.5,166.0,5.25,25.0,294.0,444.89,354.51
2016,10,7,16,0,7.0,151.0,5.2,25.0,154.0,138.46,106.96
2016,10,7,16,15,3.5,132.0,5.1,24.5,133.5,118.83,91.76
2016,10,7,16,30,0.0,113.0,5.0,24.0,113.0,99.3,76.11
2016,10,7,16,45,0.0,92.5,4.9,23.5,92.5,81.16,61.46
2016,10,7,17,0,0.0,72.0,4.8,23.0,72.0,62.66,46.21
2016,10,7,17,15,0.0,52.5,4.6,22.5,52.5,44.86,31.26
2016,10,7,17,30,0.0,33.0,4.4,22.0,33.0,26.12,15.41
2016,10,7,17,45,0.0,18.5,4.2,21.5,18.5,14.11,3.61
2016,10,7,18,0,0.0,4.0,4.0,21.0,4.0,3.15,0.0
2016,10,7,18,15,0.0,2.0,3.9,20.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.5,16.5,3.5,14.5,28.5,12.98,0.0
2016,10,8,7,0,257.0,33.0,3.6,15.0,57.0,25.21,14.86
2016,10,8,7,15,359.5,45.5,3.65,15.5,105.0,37.02,26.61
2016,10,8,7,30,462.0,58.0,3.7,16.0,153.0,46.94,35.83
2016,10,8,7,45,527.5,66.5,3.75,16.5,205.5,53.33,41.66
2016,10,8,8,0,593.0,75.0,3.8,17.0,258.0,59.7,47.26
2016,10,8,8,15,636.5,81.5,3.7,17.5,311.5,64.26,51.1
2016,10,8,8,30,680.0,88.0,3.6,18.0,365.0,68.77,54.78
2016,10,8,8,45,710.5,92.5,3.55,18.5,415.5,91.89,57.97
2016,10,8,9,0,741.0,97.0,3.5,19.0,466.0,149.05,87.62
2016,10,8,9,15,517.5,173.0,3.4,19.5,442.5,214.18,146.75
2016,10,8,9,30,294.0,249.0,3.3,20.0,419.0,250.92,186.02
2016,10,8,9,45,557.0,179.0,3.25,21.0,530.0,308.11,224.52
2016,10,8,10,0,820.0,109.0,3.2,22.0,641.0,394.87,289.61
2016,10,8,10,15,832.0,111.0,3.15,22.5,675.5,454.92,340.1
2016,10,8,10,30,844.0,113.0,3.1,23.0,710.0,515.05,389.12
2016,10,8,10,45,854.0,113.5,3.1,23.5,737.0,572.57,434.7
2016,10,8,11,0,864.0,114.0,3.1,24.0,764.0,625.35,475.41
2016,10,8,11,15,869.5,115.0,3.0,24.5,783.0,677.39,513.82
2016,10,8,11,30,875.0,116.0,2.9,25.0,802.0,727.72,549.71
2016,10,8,11,45,879.0,116.0,2.85,25.5,812.5,774.12,582.0
2016,10,8,12,0,883.0,116.0,2.8,26.0,823.0,818.21,610.28
2016,10,8,12,15,883.5,116.0,2.8,26.0,824.0,856.89,636.02
2016,10,8,12,30,884.0,116.0,2.8,26.0,825.0,892.62,659.7
2016,10,8,12,45,884.0,114.5,2.8,26.5,818.5,923.31,678.65
2016,10,8,13,0,884.0,113.0,2.8,27.0,812.0,950.67,695.36
2016,10,8,13,15,880.0,112.0,2.8,27.0,795.5,971.26,709.08
2016,10,8,13,30,876.0,111.0,2.8,27.0,779.0,988.15,720.56
2016,10,8,13,45,871.0,108.5,2.85,27.5,755.5,998.66,727.07
2016,10,8,14,0,866.0,106.0,2.9,28.0,732.0,1005.3,731.3
2016,10,8,14,15,856.0,104.5,2.9,28.0,700.0,1004.13,731.69
2016,10,8,14,30,846.0,103.0,2.9,28.0,668.0,1012.83,738.77
2016,10,8,14,45,515.0,190.0,2.9,28.0,527.5,773.57,579.54
2016,10,8,15,0,184.0,277.0,2.9,28.0,387.0,489.61,372.55
2016,10,8,15,15,478.0,185.5,2.9,27.5,443.0,731.67,557.74
2016,10,8,15,30,772.0,94.0,2.9,27.0,499.0,917.83,688.56
2016,10,8,15,45,751.0,88.5,2.9,27.0,450.0,879.62,663.14
2016,10,8,16,0,730.0,83.0,2.9,27.0,401.0,838.79,637.45
2016,10,8,16,15,693.0,78.0,2.7,26.5,348.0,787.93,604.1
2016,10,8,16,30,656.0,73.0,2.5,26.0,295.0,729.98,564.7
2016,10,8,16,45,606.0,65.0,2.3,25.5,242.0,656.14,512.15
2016,10,8,17,0,556.0,57.0,2.1,25.0,189.0,583.35,457.82
2016,10,8,17,15,467.5,47.5,1.95,24.0,138.0,479.43,377.73
2016,10,8,17,30,379.0,38.0,1.8,23.0,87.0,381.12,296.36
2016,10,8,17,45,233.0,23.5,1.65,22.0,49.0,235.14,137.91
2016,10,8,18,0,87.0,9.0,1.5,21.0,11.0,65.17,0.0
2016,10,8,18,15,43.5,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.5,10.62,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,63.0,22.55,12.68
2016,10,9,7,15,495.0,36.0,2.25,13.5,114.5,30.16,20.82
2016,10,9,7,30,601.0,45.0,2.3,14.0,166.0,41.1,30.95
2016,10,9,7,45,662.0,51.0,2.4,15.0,222.0,46.57,35.93
2016,10,9,8,0,723.0,57.0,2.5,16.0,278.0,52.07,40.72
2016,10,9,8,15,762.0,61.0,2.6,17.0,333.5,55.72,43.71
2016,10,9,8,30,801.0,65.0,2.7,18.0,389.0,59.37,46.59
2016,10,9,8,45,646.0,113.0,2.85,19.0,396.5,105.3,69.21
2016,10,9,9,0,491.0,161.0,3.0,20.0,404.0,165.35,110.23
2016,10,9,9,15,466.5,187.0,2.9,20.5,435.5,216.25,149.91
2016,10,9,9,30,442.0,213.0,2.8,21.0,467.0,264.52,190.45
2016,10,9,9,45,680.0,147.5,2.75,21.5,570.5,326.74,234.91
2016,10,9,10,0,918.0,82.0,2.7,22.0,674.0,412.1,300.48
2016,10,9,10,15,928.0,83.5,2.7,22.5,709.0,475.15,353.64
2016,10,9,10,30,938.0,85.0,2.7,23.0,744.0,537.78,404.77
2016,10,9,10,45,945.0,86.0,2.7,23.5,771.5,597.66,452.05
2016,10,9,11,0,952.0,87.0,2.7,24.0,799.0,656.25,496.67
2016,10,9,11,15,956.5,88.0,2.7,24.0,818.0,711.66,538.54
2016,10,9,11,30,961.0,89.0,2.7,24.0,837.0,765.04,577.83
2016,10,9,11,45,960.0,91.0,2.75,24.5,846.5,813.0,610.44
2016,10,9,12,0,959.0,93.0,2.8,25.0,856.0,858.02,639.58
2016,10,9,12,15,959.0,93.0,2.85,25.0,857.5,898.78,666.9
2016,10,9,12,30,959.0,93.0,2.9,25.0,859.0,936.29,691.98
2016,10,9,12,45,957.5,93.0,2.95,25.0,851.5,969.03,713.91
2016,10,9,13,0,956.0,93.0,3.0,25.0,844.0,998.14,733.53
2016,10,9,13,15,952.0,92.5,3.05,25.0,827.5,1020.57,748.89
2016,10,9,13,30,948.0,92.0,3.1,25.0,811.0,1039.02,761.86
2016,10,9,13,45,940.5,91.5,3.15,25.0,785.5,1049.98,770.17
2016,10,9,14,0,933.0,91.0,3.2,25.0,760.0,1056.81,776.05
2016,10,9,14,15,924.0,89.5,3.2,24.5,727.5,1056.85,778.83
2016,10,9,14,30,915.0,88.0,3.2,24.0,695.0,1052.79,779.2
2016,10,9,14,45,900.5,86.5,3.2,24.0,654.5,1039.13,771.95
2016,10,9,15,0,886.0,85.0,3.2,24.0,614.0,1021.65,762.39
2016,10,9,15,15,868.5,82.5,3.05,23.5,567.5,996.27,747.89
2016,10,9,15,30,851.0,80.0,2.9,23.0,521.0,979.65,739.33
2016,10,9,15,45,824.0,77.0,2.75,23.0,469.5,937.34,711.8
2016,10,9,16,0,797.0,74.0,2.6,23.0,418.0,892.44,682.35
2016,10,9,16,15,761.5,69.5,2.3,22.5,363.0,835.39,643.88
2016,10,9,16,30,726.0,65.0,2.0,22.0,308.0,776.92,603.29
2016,10,9,16,45,668.5,59.5,1.75,21.5,252.0,703.77,550.8
2016,10,9,17,0,611.0,54.0,1.5,21.0,196.0,626.03,492.32
2016,10,9,17,15,518.5,45.0,1.5,20.0,142.5,517.53,409.59
2016,10,9,17,30,426.0,36.0,1.5,19.0,89.0,414.98,324.25
2016,10,9,17,45,213.0,18.0,1.5,18.5,44.5,211.78,111.45
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
