Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.5,0.85,12.5,29.0,11.41,0.0
2016,10,10,7,0,326.0,29.0,0.8,13.0,58.0,24.02,13.68
2016,10,10,7,15,434.5,40.0,0.8,13.5,109.0,33.05,23.36
2016,10,10,7,30,543.0,51.0,0.8,14.0,160.0,42.13,31.89
2016,10,10,7,45,608.5,59.0,0.8,15.0,215.5,48.51,37.69
2016,10,10,8,0,674.0,67.0,0.8,16.0,271.0,54.88,43.23
2016,10,10,8,15,716.5,72.5,0.75,17.0,326.5,59.09,46.69
2016,10,10,8,30,759.0,78.0,0.7,18.0,382.0,68.43,54.49
2016,10,10,8,45,788.5,82.0,0.65,19.0,435.0,97.53,58.83
2016,10,10,9,0,818.0,86.0,0.6,20.0,488.0,158.61,90.8
2016,10,10,9,15,839.0,89.5,0.7,20.5,536.5,221.36,137.04
2016,10,10,9,30,860.0,93.0,0.8,21.0,585.0,286.32,190.44
2016,10,10,9,45,875.0,95.5,0.9,22.0,627.0,350.58,244.55
2016,10,10,10,0,890.0,98.0,1.0,23.0,669.0,416.79,299.41
2016,10,10,10,15,901.0,100.0,1.0,23.5,704.5,479.28,350.2
2016,10,10,10,30,912.0,102.0,1.0,24.0,740.0,541.51,398.92
2016,10,10,10,45,919.5,103.5,1.0,24.5,767.5,600.9,443.74
2016,10,10,11,0,927.0,105.0,1.0,25.0,795.0,659.11,485.98
2016,10,10,11,15,932.0,106.0,1.0,25.0,814.5,713.83,525.31
2016,10,10,11,30,937.0,107.0,1.0,25.0,834.0,766.61,562.17
2016,10,10,11,45,943.0,105.5,1.05,25.5,845.0,815.67,594.57
2016,10,10,12,0,949.0,104.0,1.1,26.0,856.0,862.33,623.5
2016,10,10,12,15,949.0,104.0,1.1,26.0,857.0,902.85,648.72
2016,10,10,12,30,949.0,104.0,1.1,26.0,858.0,940.14,671.81
2016,10,10,12,45,947.0,104.0,1.15,26.5,850.0,972.25,691.09
2016,10,10,13,0,945.0,104.0,1.2,27.0,842.0,1000.73,708.15
2016,10,10,13,15,940.5,103.0,1.2,27.0,825.0,1022.03,721.4
2016,10,10,13,30,936.0,102.0,1.2,27.0,808.0,1039.36,732.41
2016,10,10,13,45,929.0,100.5,1.3,27.5,782.5,1049.63,739.69
2016,10,10,14,0,922.0,99.0,1.4,28.0,757.0,1055.79,744.66
2016,10,10,14,15,912.0,97.5,1.4,28.0,723.5,1054.82,745.24
2016,10,10,14,30,902.0,96.0,1.4,28.0,690.0,1049.79,743.62
2016,10,10,14,45,890.0,93.0,1.45,28.0,650.0,1036.99,738.26
2016,10,10,15,0,878.0,90.0,1.5,28.0,610.0,1020.33,730.68
2016,10,10,15,15,859.5,87.0,1.55,27.5,563.0,1006.04,726.11
2016,10,10,15,30,841.0,84.0,1.6,27.0,516.0,975.35,711.02
2016,10,10,15,45,815.5,80.0,1.7,27.0,464.5,933.31,687.65
2016,10,10,16,0,790.0,76.0,1.8,27.0,413.0,888.64,661.91
2016,10,10,16,15,753.0,71.0,1.6,26.0,358.0,829.62,624.85
2016,10,10,16,30,716.0,66.0,1.4,25.0,303.0,769.27,585.55
2016,10,10,16,45,660.0,59.5,1.25,24.5,247.0,696.74,535.15
2016,10,10,17,0,604.0,53.0,1.1,24.0,191.0,619.15,478.35
2016,10,10,17,15,511.0,44.0,1.1,23.0,138.0,510.55,396.99
2016,10,10,17,30,418.0,35.0,1.1,22.0,85.0,408.02,312.47
2016,10,10,17,45,209.0,17.5,1.15,21.0,42.5,206.46,88.45
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.5,0.95,14.5,28.0,11.41,0.0
2016,10,11,7,0,314.0,29.0,0.9,15.0,56.0,24.01,13.26
2016,10,11,7,15,424.0,40.0,1.0,16.0,106.0,33.01,23.01
2016,10,11,7,30,534.0,51.0,1.1,17.0,156.0,42.08,31.4
2016,10,11,7,45,598.0,58.5,1.25,18.0,210.5,48.04,36.77
2016,10,11,8,0,662.0,66.0,1.4,19.0,265.0,54.01,41.91
2016,10,11,8,15,704.5,71.0,1.4,19.5,319.5,57.86,45.13
2016,10,11,8,30,747.0,76.0,1.4,20.0,374.0,66.73,52.59
2016,10,11,8,45,776.5,80.0,1.45,21.0,426.0,97.54,57.72
2016,10,11,9,0,806.0,84.0,1.5,22.0,478.0,157.84,90.03
2016,10,11,9,15,826.5,87.5,1.55,23.0,525.5,219.69,135.74
2016,10,11,9,30,847.0,91.0,1.6,24.0,573.0,283.7,188.14
2016,10,11,9,45,863.0,93.0,1.7,25.0,614.5,346.97,241.43
2016,10,11,10,0,879.0,95.0,1.8,26.0,656.0,412.36,295.65
2016,10,11,10,15,890.0,97.0,1.8,26.5,691.0,474.08,346.11
2016,10,11,10,30,901.0,99.0,1.8,27.0,726.0,535.57,394.63
2016,10,11,10,45,909.0,100.0,1.8,27.5,753.0,594.06,439.25
2016,10,11,11,0,917.0,101.0,1.8,28.0,780.0,651.44,481.43
2016,10,11,11,15,921.5,102.0,1.85,28.0,799.0,705.17,520.98
2016,10,11,11,30,926.0,103.0,1.9,28.0,818.0,756.94,558.19
2016,10,11,11,45,931.5,102.0,2.0,28.5,828.5,805.41,590.91
2016,10,11,12,0,937.0,101.0,2.1,29.0,839.0,851.5,620.35
2016,10,11,12,15,937.0,101.0,2.1,29.0,840.0,891.38,645.89
2016,10,11,12,30,937.0,101.0,2.1,29.0,841.0,928.08,669.28
2016,10,11,12,45,935.5,100.0,2.15,29.5,833.0,959.07,688.11
2016,10,11,13,0,934.0,99.0,2.2,30.0,825.0,986.45,704.68
2016,10,11,13,15,930.0,98.5,2.25,30.0,808.5,1008.28,719.24
2016,10,11,13,30,926.0,98.0,2.3,30.0,792.0,1026.23,731.55
2016,10,11,13,45,920.0,96.0,2.35,30.0,767.0,1036.58,739.3
2016,10,11,14,0,914.0,94.0,2.4,30.0,742.0,1042.87,744.77
2016,10,11,14,15,904.5,92.5,2.4,30.0,709.0,1042.14,745.5
2016,10,11,14,30,895.0,91.0,2.4,30.0,676.0,1037.41,743.98
2016,10,11,14,45,878.0,90.0,2.4,30.0,635.5,1021.72,735.73
2016,10,11,15,0,861.0,89.0,2.4,30.0,595.0,1015.27,733.62
2016,10,11,15,15,842.5,86.0,2.35,29.5,549.0,988.09,719.16
2016,10,11,15,30,824.0,83.0,2.3,29.0,503.0,957.54,702.62
2016,10,11,15,45,798.5,79.5,2.3,29.0,452.5,916.37,677.98
2016,10,11,16,0,773.0,76.0,2.3,29.0,402.0,872.62,651.22
2016,10,11,16,15,735.5,71.0,2.0,28.0,348.0,813.49,613.19
2016,10,11,16,30,698.0,66.0,1.7,27.0,294.0,753.1,572.95
2016,10,11,16,45,642.5,59.5,1.45,26.5,239.0,681.79,522.41
2016,10,11,17,0,587.0,53.0,1.2,26.0,184.0,605.19,465.4
2016,10,11,17,15,492.5,43.5,1.2,25.0,132.0,495.38,383.01
2016,10,11,17,30,398.0,34.0,1.2,24.0,80.0,391.96,297.12
2016,10,11,17,45,199.0,17.0,1.25,23.0,40.0,196.88,59.24
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,120.0,15.5,1.8,18.0,26.0,12.2,0.0
2016,10,12,7,0,240.0,31.0,2.0,19.0,52.0,23.65,12.37
2016,10,12,7,15,351.0,44.0,2.2,19.5,99.5,35.93,25.05
2016,10,12,7,30,462.0,57.0,2.4,20.0,147.0,46.34,34.61
2016,10,12,7,45,539.0,64.5,2.6,21.0,201.0,52.08,39.77
2016,10,12,8,0,616.0,72.0,2.8,22.0,255.0,57.92,44.75
2016,10,12,8,15,660.5,78.0,2.9,22.5,308.5,62.26,48.35
2016,10,12,8,30,705.0,84.0,3.0,23.0,362.0,66.58,51.83
2016,10,12,8,45,742.5,86.0,3.2,24.0,414.5,102.32,60.85
2016,10,12,9,0,780.0,88.0,3.4,25.0,467.0,159.91,91.72
2016,10,12,9,15,801.5,91.5,3.45,25.5,513.5,220.33,136.76
2016,10,12,9,30,823.0,95.0,3.5,26.0,560.0,283.05,188.59
2016,10,12,9,45,841.0,96.0,3.55,26.5,601.5,344.66,241.19
2016,10,12,10,0,859.0,97.0,3.6,27.0,643.0,407.49,294.4
2016,10,12,10,15,869.5,99.0,3.6,27.5,677.0,468.75,345.25
2016,10,12,10,30,880.0,101.0,3.6,28.0,711.0,528.79,393.58
2016,10,12,10,45,888.0,102.5,3.6,28.5,737.5,586.51,438.61
2016,10,12,11,0,896.0,104.0,3.6,29.0,764.0,643.17,481.34
2016,10,12,11,15,901.0,105.0,3.55,29.5,782.5,696.13,519.93
2016,10,12,11,30,906.0,106.0,3.5,30.0,801.0,747.23,556.0
2016,10,12,11,45,908.5,106.0,3.5,30.5,811.0,793.45,587.36
2016,10,12,12,0,911.0,106.0,3.5,31.0,821.0,837.13,615.17
2016,10,12,12,15,911.0,106.0,3.45,31.0,821.5,876.0,640.5
2016,10,12,12,30,911.0,106.0,3.4,31.0,822.0,911.77,663.66
2016,10,12,12,45,909.5,105.5,3.4,31.5,814.5,942.45,682.33
2016,10,12,13,0,908.0,105.0,3.4,32.0,807.0,969.64,698.72
2016,10,12,13,15,903.5,104.0,3.3,32.0,790.0,989.85,711.36
2016,10,12,13,30,899.0,103.0,3.2,32.0,773.0,1006.24,721.64
2016,10,12,13,45,892.0,101.5,3.15,32.0,748.5,1015.73,728.05
2016,10,12,14,0,885.0,100.0,3.1,32.0,724.0,1021.26,732.15
2016,10,12,14,15,874.5,98.0,3.05,32.0,691.0,1018.74,731.33
2016,10,12,14,30,864.0,96.0,3.0,32.0,658.0,1012.32,728.26
2016,10,12,14,45,849.0,94.0,2.95,32.0,618.5,1010.74,728.51
2016,10,12,15,0,834.0,92.0,2.9,32.0,579.0,992.08,717.92
2016,10,12,15,15,814.0,89.0,2.8,31.5,533.5,963.56,702.16
2016,10,12,15,30,794.0,86.0,2.7,31.0,488.0,931.8,684.25
2016,10,12,15,45,766.0,82.5,2.6,31.0,437.5,888.58,657.16
2016,10,12,16,0,738.0,79.0,2.5,31.0,387.0,842.96,628.12
2016,10,12,16,15,699.0,74.0,2.15,30.0,334.0,789.8,593.81
2016,10,12,16,30,660.0,69.0,1.8,29.0,281.0,729.78,553.41
2016,10,12,16,45,599.5,62.0,1.5,28.5,227.0,647.88,495.0
2016,10,12,17,0,539.0,55.0,1.2,28.0,173.0,567.71,435.09
2016,10,12,17,15,442.0,45.0,1.15,27.0,123.0,456.94,351.47
2016,10,12,17,30,345.0,35.0,1.1,26.0,73.0,352.61,264.26
2016,10,12,17,45,172.5,17.5,1.1,25.5,36.5,176.85,22.41
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,14.5,14.5,1.65,18.5,15.5,11.41,0.0
2016,10,13,7,0,29.0,29.0,1.9,19.0,31.0,21.67,10.54
2016,10,13,7,15,67.5,51.5,1.95,19.0,62.5,37.47,26.37
2016,10,13,7,30,106.0,74.0,2.0,19.0,94.0,53.03,40.54
2016,10,13,7,45,139.0,94.5,2.05,19.5,130.0,67.16,53.12
2016,10,13,8,0,172.0,115.0,2.1,20.0,166.0,81.05,65.19
2016,10,13,8,15,134.0,139.0,2.0,20.5,183.5,95.58,77.49
2016,10,13,8,30,96.0,163.0,1.9,21.0,201.0,111.88,91.04
2016,10,13,8,45,75.5,181.0,1.85,21.5,213.5,128.49,98.06
2016,10,13,9,0,55.0,199.0,1.8,22.0,226.0,146.78,111.74
2016,10,13,9,15,56.0,220.0,1.55,22.5,249.5,168.47,128.15
2016,10,13,9,30,57.0,241.0,1.3,23.0,273.0,190.72,145.08
2016,10,13,9,45,164.5,262.0,1.1,24.0,364.5,248.65,186.1
2016,10,13,10,0,272.0,283.0,0.9,25.0,456.0,323.04,239.68
2016,10,13,10,15,270.5,301.5,0.8,25.5,480.5,359.68,267.06
2016,10,13,10,30,269.0,320.0,0.7,26.0,505.0,396.34,293.74
2016,10,13,10,45,547.5,222.5,0.65,26.5,618.0,501.61,369.64
2016,10,13,11,0,826.0,125.0,0.6,27.0,731.0,625.48,456.71
2016,10,13,11,15,831.0,126.0,0.75,27.5,749.0,676.4,492.68
2016,10,13,11,30,836.0,127.0,0.9,28.0,767.0,725.63,527.44
2016,10,13,11,45,835.0,130.0,1.1,28.5,775.0,770.36,559.01
2016,10,13,12,0,834.0,133.0,1.3,29.0,783.0,812.53,587.62
2016,10,13,12,15,834.0,133.0,1.5,29.0,784.0,849.83,613.53
2016,10,13,12,30,834.0,133.0,1.7,29.0,785.0,884.21,637.6
2016,10,13,12,45,583.0,243.5,1.9,29.5,697.0,797.54,579.23
2016,10,13,13,0,332.0,354.0,2.1,30.0,609.0,676.33,493.58
2016,10,13,13,15,582.5,237.5,2.15,30.0,674.0,834.04,607.57
2016,10,13,13,30,833.0,121.0,2.2,30.0,739.0,975.63,700.62
2016,10,13,13,45,568.5,220.0,2.3,30.0,635.5,834.0,608.05
2016,10,13,14,0,304.0,319.0,2.4,30.0,532.0,662.33,488.09
2016,10,13,14,15,417.5,267.5,2.4,29.5,545.5,751.9,555.67
2016,10,13,14,30,531.0,216.0,2.4,29.0,559.0,819.02,606.01
2016,10,13,14,45,387.5,237.5,2.4,29.0,479.5,675.12,505.82
2016,10,13,15,0,244.0,259.0,2.4,29.0,400.0,533.83,404.71
2016,10,13,15,15,454.0,189.0,2.35,28.5,425.5,714.57,540.89
2016,10,13,15,30,664.0,119.0,2.3,28.0,451.0,850.26,636.96
2016,10,13,15,45,634.5,112.0,2.25,28.0,403.0,803.52,605.44
2016,10,13,16,0,605.0,105.0,2.2,28.0,355.0,754.87,573.66
2016,10,13,16,15,560.5,97.5,2.0,27.5,304.5,690.0,529.7
2016,10,13,16,30,516.0,90.0,1.8,27.0,254.0,624.65,484.02
2016,10,13,16,45,452.0,79.5,1.65,27.0,203.0,533.48,416.86
2016,10,13,17,0,388.0,69.0,1.5,27.0,152.0,453.51,355.32
2016,10,13,17,15,294.0,54.0,1.45,26.0,106.5,347.06,271.41
2016,10,13,17,30,200.0,39.0,1.4,25.0,61.0,248.93,186.55
2016,10,13,17,45,100.0,19.5,1.35,24.5,30.5,123.93,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,4.0,0.9,19.5,4.0,3.15,0.0
2016,10,14,7,0,0.0,8.0,1.0,20.0,8.0,6.06,0.0
2016,10,14,7,15,0.0,16.5,1.1,20.5,16.5,12.54,5.02
2016,10,14,7,30,0.0,25.0,1.2,21.0,25.0,19.03,10.88
2016,10,14,7,45,0.0,34.5,1.35,21.5,34.5,26.32,17.34
2016,10,14,8,0,0.0,44.0,1.5,22.0,44.0,33.62,23.71
2016,10,14,8,15,0.0,54.0,1.6,22.5,54.0,41.33,30.31
2016,10,14,8,30,0.0,64.0,1.7,23.0,64.0,49.06,36.82
2016,10,14,8,45,0.0,42.5,1.8,23.5,42.5,32.49,21.21
2016,10,14,9,0,0.0,21.0,1.9,24.0,21.0,16.03,7.55
2016,10,14,9,15,4.5,105.0,1.9,24.5,107.5,81.05,60.14
2016,10,14,9,30,9.0,189.0,1.9,25.0,194.0,143.76,109.43
2016,10,14,9,45,56.0,239.5,1.95,25.5,274.5,197.49,149.5
2016,10,14,10,0,103.0,290.0,2.0,26.0,355.0,259.04,195.52
2016,10,14,10,15,79.0,295.0,2.0,26.5,346.5,263.02,198.6
2016,10,14,10,30,55.0,300.0,2.0,27.0,338.0,263.79,199.0
2016,10,14,10,45,157.5,323.0,2.0,27.5,437.5,353.42,265.85
2016,10,14,11,0,260.0,346.0,2.0,28.0,537.0,458.07,342.11
2016,10,14,11,15,323.5,340.5,1.95,28.0,583.0,516.37,384.42
2016,10,14,11,30,387.0,335.0,1.9,28.0,629.0,579.78,430.04
2016,10,14,11,45,619.5,227.0,1.9,28.5,704.5,702.54,518.26
2016,10,14,12,0,852.0,119.0,1.9,29.0,780.0,805.2,589.48
2016,10,14,12,15,852.5,119.0,1.9,29.0,781.5,842.25,612.86
2016,10,14,12,30,853.0,119.0,1.9,29.0,783.0,876.44,634.87
2016,10,14,12,45,853.0,117.5,1.9,29.0,776.0,905.7,653.65
2016,10,14,13,0,853.0,116.0,1.9,29.0,769.0,931.73,670.42
2016,10,14,13,15,848.5,115.5,1.9,29.0,753.0,951.17,683.07
2016,10,14,13,30,844.0,115.0,1.9,29.0,737.0,980.56,702.2
2016,10,14,13,45,837.5,112.5,1.9,29.5,713.0,988.86,706.57
2016,10,14,14,0,831.0,110.0,1.9,30.0,689.0,993.31,708.9
2016,10,14,14,15,820.5,108.0,1.9,30.0,657.5,990.44,708.27
2016,10,14,14,30,810.0,106.0,1.9,30.0,626.0,983.76,705.48
2016,10,14,14,45,795.0,103.5,1.9,30.0,587.5,968.16,697.23
2016,10,14,15,0,780.0,101.0,1.9,30.0,549.0,949.0,686.89
2016,10,14,15,15,759.0,97.5,1.9,29.5,505.0,919.19,671.06
2016,10,14,15,30,738.0,94.0,1.9,29.0,461.0,886.31,653.12
2016,10,14,15,45,708.0,90.0,1.95,29.0,412.0,848.25,630.62
2016,10,14,16,0,678.0,86.0,2.0,29.0,363.0,801.69,601.8
2016,10,14,16,15,636.0,80.0,1.85,28.5,311.5,739.63,560.96
2016,10,14,16,30,594.0,74.0,1.7,28.0,260.0,677.07,518.38
2016,10,14,16,45,530.0,66.0,1.55,27.5,208.0,592.66,458.05
2016,10,14,17,0,466.0,58.0,1.4,27.0,156.0,510.2,396.12
2016,10,14,17,15,365.0,46.5,1.3,26.0,109.0,396.93,308.27
2016,10,14,17,30,264.0,35.0,1.2,25.0,62.0,291.61,216.34
2016,10,14,17,45,132.0,17.5,1.1,24.5,31.0,141.92,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,80.0,14.5,2.95,20.5,21.0,11.41,0.0
2016,10,15,7,0,160.0,29.0,3.1,21.0,42.0,21.9,9.72
2016,10,15,7,15,272.0,44.0,3.25,21.5,86.0,33.29,22.43
2016,10,15,7,30,384.0,59.0,3.4,22.0,130.0,44.73,32.85
2016,10,15,7,45,460.5,68.0,3.6,22.5,181.5,54.18,41.28
2016,10,15,8,0,537.0,77.0,3.8,23.0,233.0,60.87,47.09
2016,10,15,8,15,291.5,115.0,3.95,23.5,202.0,81.82,64.93
2016,10,15,8,30,46.0,153.0,4.1,24.0,171.0,105.42,84.68
2016,10,15,8,45,42.0,171.0,4.35,25.0,189.0,121.26,91.92
2016,10,15,9,0,38.0,189.0,4.6,26.0,207.0,139.03,104.94
2016,10,15,9,15,153.0,215.5,4.6,26.5,299.0,184.38,135.38
2016,10,15,9,30,268.0,242.0,4.6,27.0,391.0,247.48,180.69
2016,10,15,9,45,160.5,255.0,4.65,27.5,346.5,243.92,182.15
2016,10,15,10,0,53.0,268.0,4.7,28.0,302.0,224.62,169.76
2016,10,15,10,15,119.5,297.5,4.65,28.0,378.0,287.83,217.59
2016,10,15,10,30,186.0,327.0,4.6,28.0,454.0,356.45,269.5
2016,10,15,10,45,511.5,223.0,4.6,28.5,590.5,484.95,366.59
2016,10,15,11,0,837.0,119.0,4.6,29.0,727.0,629.92,475.19
2016,10,15,11,15,593.0,230.5,4.6,29.5,666.5,616.45,463.06
2016,10,15,11,30,349.0,342.0,4.6,30.0,606.0,560.26,419.3
2016,10,15,11,45,331.0,351.5,4.6,30.5,605.0,578.79,432.14
2016,10,15,12,0,313.0,361.0,4.6,31.0,604.0,595.01,442.76
2016,10,15,12,15,315.5,361.0,4.55,31.0,606.0,617.16,458.68
2016,10,15,12,30,318.0,361.0,4.5,31.0,608.0,638.28,473.85
2016,10,15,12,45,355.5,347.0,4.5,31.5,620.0,676.01,500.66
2016,10,15,13,0,393.0,333.0,4.5,32.0,632.0,713.94,527.33
2016,10,15,13,15,630.0,219.0,4.5,32.0,686.0,870.7,640.92
2016,10,15,13,30,867.0,105.0,4.5,32.0,740.0,979.6,713.95
2016,10,15,13,45,551.5,216.5,4.5,32.0,615.5,814.82,602.38
2016,10,15,14,0,236.0,328.0,4.5,32.0,491.0,581.19,433.27
2016,10,15,14,15,536.0,212.0,4.45,32.0,560.0,814.66,606.41
2016,10,15,14,30,836.0,96.0,4.4,32.0,629.0,998.74,731.09
2016,10,15,14,45,816.5,95.5,4.4,32.0,589.0,980.89,719.62
2016,10,15,15,0,797.0,95.0,4.4,32.0,549.0,959.46,707.3
2016,10,15,15,15,776.0,92.0,4.3,31.5,504.5,930.06,690.56
2016,10,15,15,30,755.0,89.0,4.2,31.0,460.0,897.58,671.63
2016,10,15,15,45,723.5,85.0,4.15,31.0,410.5,850.74,641.45
2016,10,15,16,0,692.0,81.0,4.1,31.0,361.0,808.73,614.17
2016,10,15,16,15,650.0,75.5,3.75,30.5,309.5,747.03,572.16
2016,10,15,16,30,608.0,70.0,3.4,30.0,258.0,684.85,528.48
2016,10,15,16,45,543.5,62.5,3.1,29.5,206.0,600.32,466.65
2016,10,15,17,0,479.0,55.0,2.8,29.0,154.0,517.85,403.39
2016,10,15,17,15,374.5,44.0,2.55,28.0,106.5,402.07,312.18
2016,10,15,17,30,270.0,33.0,2.3,27.0,59.0,293.7,215.08
2016,10,15,17,45,135.0,16.5,2.05,26.5,29.5,141.22,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,71.5,15.0,3.9,22.0,20.0,11.8,0.0
2016,10,16,7,0,143.0,30.0,4.0,22.0,40.0,22.55,9.54
2016,10,16,7,15,255.0,46.0,4.2,22.5,84.5,34.6,23.35
2016,10,16,7,30,367.0,62.0,4.4,23.0,129.0,46.66,34.31
2016,10,16,7,45,456.5,70.0,4.65,23.5,182.0,55.79,42.47
2016,10,16,8,0,546.0,78.0,4.9,24.0,235.0,61.81,47.7
2016,10,16,8,15,595.0,85.0,5.0,24.5,287.5,66.64,51.71
2016,10,16,8,30,644.0,92.0,5.1,25.0,340.0,71.44,55.58
2016,10,16,8,45,693.5,92.5,5.25,26.0,392.5,106.46,62.14
2016,10,16,9,0,743.0,93.0,5.4,27.0,445.0,162.26,93.97
2016,10,16,9,15,766.0,97.0,5.35,27.5,491.0,225.61,142.27
2016,10,16,9,30,789.0,101.0,5.3,28.0,537.0,286.89,193.11
2016,10,16,9,45,817.0,99.0,5.3,28.5,579.5,347.09,244.27
2016,10,16,10,0,845.0,97.0,5.3,29.0,622.0,409.63,297.01
2016,10,16,10,15,856.5,99.0,5.2,29.5,656.0,470.43,347.42
2016,10,16,10,30,868.0,101.0,5.1,30.0,690.0,529.59,395.02
2016,10,16,10,45,881.5,100.0,5.1,30.5,717.5,587.3,440.23
2016,10,16,11,0,895.0,99.0,5.1,31.0,745.0,644.45,483.62
2016,10,16,11,15,900.0,99.5,5.05,31.0,763.0,696.54,522.97
2016,10,16,11,30,905.0,100.0,5.0,31.0,781.0,746.75,560.0
2016,10,16,11,45,912.5,98.0,5.0,31.5,792.0,794.35,592.41
2016,10,16,12,0,920.0,96.0,5.0,32.0,803.0,839.75,621.9
2016,10,16,12,15,920.5,96.0,4.95,32.0,803.5,878.86,647.87
2016,10,16,12,30,921.0,96.0,4.9,32.0,804.0,914.89,671.65
2016,10,16,12,45,919.0,95.5,4.85,32.5,796.0,944.89,689.89
2016,10,16,13,0,917.0,95.0,4.8,33.0,788.0,971.35,705.74
2016,10,16,13,15,912.5,94.0,4.7,33.0,771.5,991.22,718.48
2016,10,16,13,30,908.0,93.0,4.6,33.0,755.0,1007.27,729.04
2016,10,16,13,45,901.0,92.0,4.6,33.0,730.0,1016.94,736.14
2016,10,16,14,0,894.0,91.0,4.6,33.0,705.0,1022.68,740.91
2016,10,16,14,15,883.5,89.5,4.55,33.0,672.5,1020.35,740.36
2016,10,16,14,30,873.0,88.0,4.5,33.0,640.0,1014.12,737.52
2016,10,16,14,45,859.5,85.5,4.45,33.0,600.5,999.81,729.57
2016,10,16,15,0,846.0,83.0,4.4,33.0,561.0,994.56,727.78
2016,10,16,15,15,826.5,80.0,4.25,32.5,516.0,966.16,711.64
2016,10,16,15,30,807.0,77.0,4.1,32.0,471.0,934.56,693.39
2016,10,16,15,45,778.0,74.0,4.0,32.0,421.0,890.67,665.45
2016,10,16,16,0,749.0,71.0,3.9,32.0,371.0,844.48,635.5
2016,10,16,16,15,709.0,66.0,3.5,31.0,318.0,783.46,595.47
2016,10,16,16,30,669.0,61.0,3.1,30.0,265.0,721.48,553.2
2016,10,16,16,45,605.5,55.0,2.75,29.5,211.5,644.73,497.25
2016,10,16,17,0,542.0,49.0,2.4,29.0,158.0,563.52,435.07
2016,10,16,17,15,436.0,39.0,2.2,28.0,109.0,445.82,343.14
2016,10,16,17,30,330.0,29.0,2.0,27.0,60.0,336.27,241.73
2016,10,16,17,45,165.0,14.5,1.85,26.0,30.0,129.06,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,67.0,14.5,3.6,21.5,19.5,11.41,0.0
2016,10,17,7,0,134.0,29.0,3.8,22.0,39.0,21.8,8.36
2016,10,17,7,15,246.0,45.5,4.05,22.5,83.0,34.19,22.95
2016,10,17,7,30,358.0,62.0,4.3,23.0,127.0,46.58,34.21
2016,10,17,7,45,451.0,70.0,4.6,23.5,179.5,55.81,42.47
2016,10,17,8,0,544.0,78.0,4.9,24.0,232.0,61.85,47.73
2016,10,17,8,15,593.5,85.0,5.0,24.5,284.5,66.68,51.76
2016,10,17,8,30,643.0,92.0,5.1,25.0,337.0,71.49,55.63
2016,10,17,8,45,696.0,91.5,5.2,26.0,390.0,107.64,62.45
2016,10,17,9,0,749.0,91.0,5.3,27.0,443.0,167.8,98.03
2016,10,17,9,15,772.0,94.5,5.3,27.5,489.0,226.53,142.88
2016,10,17,9,30,795.0,98.0,5.3,28.0,535.0,287.75,193.83
2016,10,17,9,45,821.5,96.5,5.35,28.5,577.0,348.18,245.32
2016,10,17,10,0,848.0,95.0,5.4,29.0,619.0,410.76,298.22
2016,10,17,10,15,859.5,97.0,5.35,29.5,652.5,471.24,348.51
2016,10,17,10,30,871.0,99.0,5.3,30.0,686.0,530.92,396.66
2016,10,17,10,45,883.0,98.5,5.3,30.5,713.0,588.29,441.71
2016,10,17,11,0,895.0,98.0,5.3,31.0,740.0,644.97,484.84
2016,10,17,11,15,900.0,98.5,5.25,31.0,758.0,696.97,524.22
2016,10,17,11,30,905.0,99.0,5.2,31.0,776.0,747.09,561.31
2016,10,17,11,45,906.5,100.0,5.2,31.5,785.5,792.95,592.54
2016,10,17,12,0,908.0,101.0,5.2,32.0,795.0,836.22,620.71
2016,10,17,12,15,908.5,101.0,5.15,32.0,795.5,874.89,646.53
2016,10,17,12,30,909.0,101.0,5.1,32.0,796.0,910.51,670.18
2016,10,17,12,45,906.5,100.5,5.05,32.5,788.0,939.7,688.03
2016,10,17,13,0,904.0,100.0,5.0,33.0,780.0,965.38,703.49
2016,10,17,13,15,899.5,99.0,4.95,33.0,763.5,984.97,716.44
2016,10,17,13,30,895.0,98.0,4.9,33.0,747.0,1000.79,727.04
2016,10,17,13,45,888.0,97.0,4.85,33.0,722.0,1010.29,733.68
2016,10,17,14,0,881.0,96.0,4.8,33.0,697.0,1015.91,737.98
2016,10,17,14,15,870.0,94.0,4.7,33.0,664.5,1012.43,736.25
2016,10,17,14,30,859.0,92.0,4.6,33.0,632.0,1005.08,732.41
2016,10,17,14,45,842.5,90.5,4.55,33.0,592.5,1002.08,731.89
2016,10,17,15,0,826.0,89.0,4.5,33.0,553.0,982.26,720.39
2016,10,17,15,15,805.5,86.0,4.4,32.5,507.5,953.01,703.96
2016,10,17,15,30,785.0,83.0,4.3,32.0,462.0,920.62,685.32
2016,10,17,15,45,756.0,79.0,4.2,32.0,412.5,875.72,656.49
2016,10,17,16,0,727.0,75.0,4.1,32.0,363.0,828.55,625.63
2016,10,17,16,15,685.0,70.0,3.7,31.0,310.5,772.8,589.07
2016,10,17,16,30,643.0,65.0,3.3,30.0,258.0,710.43,546.25
2016,10,17,16,45,579.0,57.5,2.95,29.5,205.0,625.33,483.91
2016,10,17,17,0,515.0,50.0,2.6,29.0,152.0,542.39,420.03
2016,10,17,17,15,407.5,39.5,2.4,28.0,104.0,423.83,326.69
2016,10,17,17,30,300.0,29.0,2.2,27.0,56.0,313.61,221.44
2016,10,17,17,45,150.0,14.5,2.05,26.5,28.0,118.39,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,10.5,3.55,22.5,10.5,8.26,0.0
2016,10,18,7,0,0.0,21.0,3.7,23.0,21.0,15.91,3.95
2016,10,18,7,15,18.0,43.5,3.95,23.5,46.5,31.95,20.92
2016,10,18,7,30,36.0,66.0,4.2,24.0,72.0,47.55,34.85
2016,10,18,7,45,58.5,88.0,4.5,24.5,102.5,62.68,48.13
2016,10,18,8,0,81.0,110.0,4.8,25.0,133.0,77.62,60.97
2016,10,18,8,15,69.5,131.0,4.8,25.5,153.5,91.32,72.48
2016,10,18,8,30,58.0,152.0,4.8,26.0,174.0,104.69,83.45
2016,10,18,8,45,149.0,174.5,4.85,26.5,241.5,128.98,94.47
2016,10,18,9,0,240.0,197.0,4.9,27.0,309.0,169.31,120.17
2016,10,18,9,15,333.5,200.5,4.85,27.5,373.5,211.51,148.9
2016,10,18,9,30,427.0,204.0,4.8,28.0,438.0,267.07,190.16
2016,10,18,9,45,415.5,225.0,4.8,28.5,466.5,311.92,227.43
2016,10,18,10,0,404.0,246.0,4.8,29.0,495.0,351.22,259.88
2016,10,18,10,15,612.5,182.0,4.7,29.5,582.0,433.64,321.84
2016,10,18,10,30,821.0,118.0,4.6,30.0,669.0,525.81,391.81
2016,10,18,10,45,831.5,118.5,4.55,30.5,695.0,581.91,435.02
2016,10,18,11,0,842.0,119.0,4.5,31.0,721.0,637.32,476.53
2016,10,18,11,15,847.5,120.0,4.4,31.0,738.5,688.93,514.98
2016,10,18,11,30,853.0,121.0,4.3,31.0,756.0,738.86,551.26
2016,10,18,11,45,872.5,112.5,4.25,31.5,769.0,780.22,579.84
2016,10,18,12,0,892.0,104.0,4.2,32.0,782.0,827.43,610.25
2016,10,18,12,15,738.5,181.5,4.1,32.0,743.5,829.01,610.16
2016,10,18,12,30,585.0,259.0,4.0,32.0,705.0,794.24,583.39
2016,10,18,12,45,520.0,278.5,3.95,32.0,671.5,779.48,572.65
2016,10,18,13,0,455.0,298.0,3.9,32.0,638.0,758.78,557.58
2016,10,18,13,15,351.0,321.5,3.8,32.0,580.5,680.62,502.24
2016,10,18,13,30,247.0,345.0,3.7,32.0,523.0,594.23,440.32
2016,10,18,13,45,256.0,330.5,3.6,32.0,509.5,621.44,460.3
2016,10,18,14,0,265.0,316.0,3.5,32.0,496.0,624.06,462.96
2016,10,18,14,15,228.0,304.0,3.4,32.0,454.0,556.5,415.6
2016,10,18,14,30,191.0,292.0,3.3,32.0,412.0,511.89,383.87
2016,10,18,14,45,191.5,272.0,3.25,32.0,385.5,494.93,373.01
2016,10,18,15,0,192.0,252.0,3.2,32.0,359.0,476.81,361.17
2016,10,18,15,15,475.5,169.0,3.0,31.5,404.5,715.5,540.4
2016,10,18,15,30,759.0,86.0,2.8,31.0,450.0,898.63,666.44
2016,10,18,15,45,728.5,82.5,2.65,31.0,401.0,853.22,635.26
2016,10,18,16,0,698.0,79.0,2.5,31.0,352.0,812.7,608.84
2016,10,18,16,15,654.5,73.0,2.15,30.0,300.0,748.72,566.38
2016,10,18,16,30,611.0,67.0,1.8,29.0,248.0,684.37,522.07
2016,10,18,16,45,543.5,59.5,1.5,28.5,196.0,597.15,458.48
2016,10,18,17,0,476.0,52.0,1.2,28.0,144.0,512.23,393.5
2016,10,18,17,15,366.5,40.5,1.2,27.5,97.5,392.22,300.03
2016,10,18,17,30,257.0,29.0,1.2,27.0,51.0,279.36,190.9
2016,10,18,17,45,128.5,14.5,1.2,26.5,25.5,103.07,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,34.5,12.5,2.05,22.5,15.0,9.83,0.0
2016,10,19,7,0,69.0,25.0,2.2,23.0,30.0,18.72,4.8
2016,10,19,7,15,146.0,44.5,2.4,23.5,66.5,32.91,21.66
2016,10,19,7,30,223.0,64.0,2.6,24.0,103.0,47.0,34.37
2016,10,19,7,45,290.0,77.5,2.85,24.5,147.0,56.55,42.88
2016,10,19,8,0,357.0,91.0,3.1,25.0,191.0,66.02,51.07
2016,10,19,8,15,376.0,110.5,3.3,25.0,234.5,78.59,61.79
2016,10,19,8,30,395.0,130.0,3.5,25.0,278.0,90.67,71.9
2016,10,19,8,45,553.0,111.5,3.7,25.5,350.5,115.91,72.33
2016,10,19,9,0,711.0,93.0,3.9,26.0,423.0,163.24,96.05
2016,10,19,9,15,735.0,96.5,3.95,26.5,467.5,220.36,140.08
2016,10,19,9,30,759.0,100.0,4.0,27.0,512.0,283.34,192.3
2016,10,19,9,45,779.0,102.0,4.05,27.5,552.0,342.32,242.48
2016,10,19,10,0,799.0,104.0,4.1,28.0,592.0,402.86,293.4
2016,10,19,10,15,588.5,193.5,4.1,28.0,563.5,429.31,320.02
2016,10,19,10,30,378.0,283.0,4.1,28.0,535.0,428.16,322.45
2016,10,19,10,45,377.0,296.0,4.1,28.5,555.5,465.95,351.25
2016,10,19,11,0,376.0,309.0,4.1,29.0,576.0,503.27,378.85
2016,10,19,11,15,367.0,320.0,4.1,29.0,586.5,533.0,401.08
2016,10,19,11,30,358.0,331.0,4.1,29.0,597.0,561.25,421.85
2016,10,19,11,45,365.5,333.5,4.1,29.5,608.0,592.73,444.1
2016,10,19,12,0,373.0,336.0,4.1,30.0,619.0,623.76,465.7
2016,10,19,12,15,385.0,333.0,4.05,30.0,625.0,652.66,486.56
2016,10,19,12,30,397.0,330.0,4.0,30.0,631.0,680.88,506.83
2016,10,19,12,45,470.5,296.5,4.0,30.0,649.5,752.5,558.55
2016,10,19,13,0,544.0,263.0,4.0,30.0,668.0,808.78,599.35
2016,10,19,13,15,530.5,260.0,3.95,30.0,647.5,812.09,601.64
2016,10,19,13,30,517.0,257.0,3.9,30.0,627.0,812.28,602.2
2016,10,19,13,45,553.0,234.5,3.9,30.0,618.0,838.4,622.1
2016,10,19,14,0,589.0,212.0,3.9,30.0,609.0,861.93,640.17
2016,10,19,14,15,692.5,159.5,3.85,30.0,604.5,929.61,686.94
2016,10,19,14,30,796.0,107.0,3.8,30.0,600.0,972.82,716.38
2016,10,19,14,45,765.5,109.5,3.75,30.0,559.0,946.92,700.12
2016,10,19,15,0,735.0,112.0,3.7,30.0,518.0,925.44,687.4
2016,10,19,15,15,711.5,108.0,3.55,29.5,474.5,892.98,667.98
2016,10,19,15,30,688.0,104.0,3.4,29.0,431.0,857.77,646.56
2016,10,19,15,45,656.0,98.5,3.25,29.0,383.0,809.86,614.76
2016,10,19,16,0,624.0,93.0,3.1,29.0,335.0,760.15,581.17
2016,10,19,16,15,577.0,86.0,2.8,28.5,284.0,693.12,534.7
2016,10,19,16,30,530.0,79.0,2.5,28.0,233.0,625.83,486.49
2016,10,19,16,45,466.5,68.5,2.2,27.5,183.5,540.43,422.69
2016,10,19,17,0,403.0,58.0,1.9,27.0,134.0,457.05,357.41
2016,10,19,17,15,293.0,44.0,1.8,26.5,89.5,335.38,259.67
2016,10,19,17,30,183.0,30.0,1.7,26.0,45.0,223.44,148.17
2016,10,19,17,45,91.5,15.0,1.6,25.5,22.5,77.09,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
