Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,22.5,12.5,3.8,21.0,14.0,9.83,0.0
2016,10,20,7,0,45.0,25.0,4.2,21.0,28.0,18.67,3.82
2016,10,20,7,15,131.5,47.5,4.5,21.0,67.5,34.72,23.32
2016,10,20,7,30,218.0,70.0,4.8,21.0,107.0,50.69,37.92
2016,10,20,7,45,109.0,36.5,5.1,21.5,55.0,27.93,18.64
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.27,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.03,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,3.8,0.0
2016,10,20,8,45,0.0,6.0,6.3,22.5,6.0,4.56,0.0
2016,10,20,9,0,0.0,7.0,6.6,23.0,7.0,5.33,0.0
2016,10,20,9,15,0.0,75.5,6.7,23.0,75.5,58.0,42.03
2016,10,20,9,30,0.0,144.0,6.8,23.0,144.0,109.28,83.53
2016,10,20,9,45,0.0,78.0,6.9,23.5,78.0,59.99,43.27
2016,10,20,10,0,0.0,12.0,7.0,24.0,12.0,9.18,1.82
2016,10,20,10,15,15.0,138.0,7.0,24.5,148.0,112.96,85.31
2016,10,20,10,30,30.0,264.0,7.0,25.0,284.0,225.28,173.56
2016,10,20,10,45,157.0,296.5,7.0,25.5,407.0,336.07,259.75
2016,10,20,11,0,284.0,329.0,7.0,26.0,530.0,464.85,358.59
2016,10,20,11,15,287.5,337.5,6.95,26.0,545.0,496.45,382.82
2016,10,20,11,30,291.0,346.0,6.9,26.0,560.0,527.91,406.85
2016,10,20,11,45,315.5,344.5,6.9,26.5,579.5,565.9,435.23
2016,10,20,12,0,340.0,343.0,6.9,27.0,599.0,604.89,464.06
2016,10,20,12,15,423.5,311.0,6.9,27.0,630.0,680.56,521.79
2016,10,20,12,30,507.0,279.0,6.9,27.0,661.0,746.73,572.3
2016,10,20,12,45,682.0,199.0,6.9,27.0,707.0,858.15,657.24
2016,10,20,13,0,857.0,119.0,6.9,27.0,753.0,956.2,726.81
2016,10,20,13,15,852.5,118.0,6.9,27.0,737.0,975.37,740.39
2016,10,20,13,30,848.0,117.0,6.9,27.0,721.0,990.83,751.87
2016,10,20,13,45,460.0,210.5,6.9,27.0,536.5,720.08,556.47
2016,10,20,14,0,72.0,304.0,6.9,27.0,352.0,368.04,283.68
2016,10,20,14,15,447.0,204.5,6.85,27.0,481.5,718.32,559.07
2016,10,20,14,30,822.0,105.0,6.8,27.0,611.0,997.41,762.14
2016,10,20,14,45,806.5,102.5,6.8,27.0,572.5,980.96,751.0
2016,10,20,15,0,791.0,100.0,6.8,27.0,534.0,960.91,738.81
2016,10,20,15,15,770.5,96.0,6.7,26.5,490.0,930.61,720.32
2016,10,20,15,30,750.0,92.0,6.6,26.0,446.0,904.23,704.54
2016,10,20,15,45,730.0,85.0,6.5,26.0,398.5,865.0,677.78
2016,10,20,16,0,710.0,78.0,6.4,26.0,351.0,823.39,648.84
2016,10,20,16,15,668.0,72.5,6.1,25.5,299.0,761.19,604.25
2016,10,20,16,30,626.0,67.0,5.8,25.0,247.0,698.46,557.72
2016,10,20,16,45,570.0,58.0,5.5,24.5,195.5,618.84,496.02
2016,10,20,17,0,514.0,49.0,5.2,24.0,144.0,540.87,432.35
2016,10,20,17,15,401.5,37.5,4.85,23.0,96.5,417.27,329.42
2016,10,20,17,30,289.0,26.0,4.5,22.0,49.0,296.3,193.7
2016,10,20,17,45,144.5,13.0,4.2,21.5,24.5,113.37,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,169.0,10.5,2.4,11.5,20.5,8.26,0.0
2016,10,21,7,0,338.0,21.0,2.6,12.0,41.0,19.14,3.11
2016,10,21,7,15,464.5,30.5,2.8,12.5,90.5,27.89,18.31
2016,10,21,7,30,591.0,40.0,3.0,13.0,140.0,36.82,26.97
2016,10,21,7,45,661.5,46.0,3.2,14.0,195.5,42.45,32.26
2016,10,21,8,0,732.0,52.0,3.4,15.0,251.0,48.16,37.37
2016,10,21,8,15,774.5,56.0,3.45,15.5,306.0,51.98,40.71
2016,10,21,8,30,817.0,60.0,3.5,16.0,361.0,55.82,43.94
2016,10,21,8,45,847.0,63.0,3.6,17.0,414.0,112.84,62.25
2016,10,21,9,0,877.0,66.0,3.7,18.0,467.0,176.24,102.52
2016,10,21,9,15,896.5,68.5,3.6,18.5,514.5,240.48,154.26
2016,10,21,9,30,916.0,71.0,3.5,19.0,562.0,306.45,211.56
2016,10,21,9,45,930.5,72.5,3.4,19.5,603.5,371.45,269.07
2016,10,21,10,0,945.0,74.0,3.3,20.0,645.0,437.03,326.09
2016,10,21,10,15,955.0,75.5,3.2,20.0,679.5,500.9,380.89
2016,10,21,10,30,965.0,77.0,3.1,20.0,714.0,564.28,433.49
2016,10,21,10,45,972.0,78.0,3.05,20.5,740.5,624.74,481.39
2016,10,21,11,0,979.0,79.0,3.0,21.0,767.0,683.82,526.5
2016,10,21,11,15,983.0,79.5,2.9,21.5,785.5,738.79,566.83
2016,10,21,11,30,987.0,80.0,2.8,22.0,804.0,791.55,604.11
2016,10,21,11,45,988.0,81.0,2.75,22.5,813.0,840.12,635.5
2016,10,21,12,0,989.0,82.0,2.7,23.0,822.0,885.81,664.44
2016,10,21,12,15,989.0,82.0,2.65,23.0,822.0,926.53,690.99
2016,10,21,12,30,989.0,82.0,2.6,23.0,822.0,963.9,715.14
2016,10,21,12,45,987.0,81.5,2.6,23.5,813.5,995.39,734.37
2016,10,21,13,0,985.0,81.0,2.6,24.0,805.0,1023.11,751.12
2016,10,21,13,15,980.5,80.5,2.55,24.0,787.5,1044.55,764.82
2016,10,21,13,30,976.0,80.0,2.5,24.0,770.0,1061.92,776.04
2016,10,21,13,45,969.0,79.0,2.45,24.0,744.0,1072.11,782.81
2016,10,21,14,0,962.0,78.0,2.4,24.0,718.0,1078.11,787.14
2016,10,21,14,15,952.0,76.5,2.35,24.0,684.5,1076.27,786.69
2016,10,21,14,30,942.0,75.0,2.3,24.0,651.0,1070.3,783.87
2016,10,21,14,45,928.0,73.0,2.25,24.0,610.0,1055.56,775.64
2016,10,21,15,0,914.0,71.0,2.2,24.0,569.0,1036.97,765.13
2016,10,21,15,15,895.0,68.5,2.1,23.5,522.0,1009.01,749.44
2016,10,21,15,30,876.0,66.0,2.0,23.0,475.0,977.76,731.55
2016,10,21,15,45,849.5,63.0,1.95,23.0,423.5,935.47,705.21
2016,10,21,16,0,823.0,60.0,1.9,23.0,372.0,901.66,684.12
2016,10,21,16,15,783.0,56.0,1.65,22.5,317.5,840.25,642.27
2016,10,21,16,30,743.0,52.0,1.4,22.0,263.0,777.79,598.17
2016,10,21,16,45,679.0,46.5,1.15,21.5,207.5,691.69,534.81
2016,10,21,17,0,615.0,41.0,0.9,21.0,152.0,606.95,468.77
2016,10,21,17,15,498.5,32.0,0.95,20.0,102.0,478.54,368.21
2016,10,21,17,30,382.0,23.0,1.0,19.0,52.0,350.59,213.64
2016,10,21,17,45,191.0,11.5,1.05,18.0,26.0,145.43,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,164.5,10.0,1.0,10.5,19.5,7.87,0.0
2016,10,22,7,0,329.0,20.0,1.0,11.0,39.0,18.21,1.17
2016,10,22,7,15,457.5,29.5,1.2,11.5,88.0,26.98,17.56
2016,10,22,7,30,586.0,39.0,1.4,12.0,137.0,35.92,26.3
2016,10,22,7,45,654.5,45.5,1.65,13.0,192.0,41.96,31.97
2016,10,22,8,0,723.0,52.0,1.9,14.0,247.0,48.05,37.45
2016,10,22,8,15,766.0,56.5,2.05,15.0,301.5,52.25,41.05
2016,10,22,8,30,809.0,61.0,2.2,16.0,356.0,56.45,44.51
2016,10,22,8,45,836.5,64.5,2.35,17.5,408.0,110.04,59.56
2016,10,22,9,0,864.0,68.0,2.5,19.0,460.0,177.55,103.53
2016,10,22,9,15,884.0,70.5,2.55,19.5,507.5,241.09,154.47
2016,10,22,9,30,904.0,73.0,2.6,20.0,555.0,306.42,210.81
2016,10,22,9,45,917.0,75.5,2.65,21.0,596.0,371.03,267.03
2016,10,22,10,0,930.0,78.0,2.7,22.0,637.0,436.08,322.46
2016,10,22,10,15,940.5,79.5,2.65,22.0,671.0,499.31,375.98
2016,10,22,10,30,951.0,81.0,2.6,22.0,705.0,562.12,427.43
2016,10,22,10,45,956.5,83.0,2.6,22.5,731.5,621.89,474.21
2016,10,22,11,0,962.0,85.0,2.6,23.0,758.0,680.2,518.22
2016,10,22,11,15,966.0,85.5,2.6,23.5,776.0,734.34,557.83
2016,10,22,11,30,970.0,86.0,2.6,24.0,794.0,786.33,594.71
2016,10,22,11,45,970.5,87.5,2.6,24.5,803.0,834.28,625.79
2016,10,22,12,0,971.0,89.0,2.6,25.0,812.0,879.39,654.44
2016,10,22,12,15,971.0,89.0,2.6,25.0,812.0,919.48,680.77
2016,10,22,12,30,971.0,89.0,2.6,25.0,812.0,956.29,704.83
2016,10,22,12,45,967.5,89.5,2.6,25.5,803.0,987.01,723.46
2016,10,22,13,0,964.0,90.0,2.6,26.0,794.0,1014.0,739.65
2016,10,22,13,15,959.0,89.0,2.6,26.0,776.5,1034.01,752.89
2016,10,22,13,30,954.0,88.0,2.6,26.0,759.0,1050.01,763.75
2016,10,22,13,45,946.0,87.5,2.65,26.0,733.0,1059.56,771.22
2016,10,22,14,0,938.0,87.0,2.7,26.0,707.0,1065.02,776.32
2016,10,22,14,15,927.5,85.0,2.7,26.0,673.5,1062.04,775.74
2016,10,22,14,30,917.0,83.0,2.7,26.0,640.0,1055.01,772.82
2016,10,22,14,45,900.5,81.5,2.75,26.0,599.0,1038.55,764.48
2016,10,22,15,0,884.0,80.0,2.8,26.0,558.0,1018.39,753.88
2016,10,22,15,15,863.5,77.5,2.8,25.5,511.5,1001.67,746.59
2016,10,22,15,30,843.0,75.0,2.8,25.0,465.0,969.08,728.58
2016,10,22,15,45,813.5,71.5,2.8,25.0,413.5,923.29,699.95
2016,10,22,16,0,784.0,68.0,2.8,25.0,362.0,875.11,669.01
2016,10,22,16,15,741.0,63.0,2.45,24.0,307.5,810.31,625.31
2016,10,22,16,30,698.0,58.0,2.1,23.0,253.0,744.57,579.02
2016,10,22,16,45,630.0,51.5,1.8,22.0,198.5,662.94,518.8
2016,10,22,17,0,562.0,45.0,1.5,21.0,144.0,576.52,451.19
2016,10,22,17,15,441.5,34.5,1.5,20.0,95.0,446.24,346.23
2016,10,22,17,30,321.0,24.0,1.5,19.0,46.0,314.22,177.63
2016,10,22,17,45,160.5,12.0,1.55,18.5,23.0,124.08,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,30.0,10.5,1.8,13.5,12.5,8.26,0.0
2016,10,23,7,0,60.0,21.0,2.0,14.0,25.0,15.81,0.0
2016,10,23,7,15,129.0,40.5,2.1,14.5,59.0,30.0,19.73
2016,10,23,7,30,198.0,60.0,2.2,15.0,93.0,44.05,33.0
2016,10,23,7,45,233.0,80.5,2.35,15.5,132.5,58.26,45.96
2016,10,23,8,0,268.0,101.0,2.5,16.0,172.0,72.12,58.35
2016,10,23,8,15,302.5,116.0,2.55,16.5,212.5,82.33,67.24
2016,10,23,8,30,337.0,131.0,2.6,17.0,253.0,92.3,75.7
2016,10,23,8,45,366.0,147.5,2.65,17.5,297.5,128.73,90.02
2016,10,23,9,0,395.0,164.0,2.7,18.0,342.0,173.4,120.82
2016,10,23,9,15,335.0,195.5,2.9,18.5,357.0,212.91,155.26
2016,10,23,9,30,275.0,227.0,3.1,19.0,372.0,246.06,185.4
2016,10,23,9,45,245.0,250.5,3.35,19.5,387.0,273.32,209.36
2016,10,23,10,0,215.0,274.0,3.6,20.0,402.0,299.39,231.62
2016,10,23,10,15,527.0,192.5,3.7,20.5,530.5,405.69,312.72
2016,10,23,10,30,839.0,111.0,3.8,21.0,659.0,535.32,412.91
2016,10,23,10,45,548.0,219.5,3.95,21.5,583.0,511.7,396.52
2016,10,23,11,0,257.0,328.0,4.1,22.0,507.0,450.18,348.67
2016,10,23,11,15,373.0,300.0,4.1,22.0,567.0,523.24,406.08
2016,10,23,11,30,489.0,272.0,4.1,22.0,627.0,618.85,478.9
2016,10,23,11,45,413.0,304.5,4.15,22.5,607.0,605.63,467.49
2016,10,23,12,0,337.0,337.0,4.2,23.0,587.0,599.47,461.04
2016,10,23,12,15,597.0,230.0,4.15,23.0,672.5,759.16,582.58
2016,10,23,12,30,857.0,123.0,4.1,23.0,758.0,903.27,685.82
2016,10,23,12,45,684.0,194.0,4.1,23.5,697.5,857.06,651.63
2016,10,23,13,0,511.0,265.0,4.1,24.0,637.0,782.49,595.09
2016,10,23,13,15,550.5,244.5,4.05,24.0,637.0,817.96,622.19
2016,10,23,13,30,590.0,224.0,4.0,24.0,637.0,851.71,647.35
2016,10,23,13,45,710.0,168.0,3.95,24.0,647.5,936.31,707.16
2016,10,23,14,0,830.0,112.0,3.9,24.0,658.0,998.91,749.88
2016,10,23,14,15,695.0,150.0,3.8,24.0,592.0,922.91,698.35
2016,10,23,14,30,560.0,188.0,3.7,24.0,526.0,822.25,629.78
2016,10,23,14,45,668.5,144.0,3.6,24.0,521.0,897.4,683.98
2016,10,23,15,0,777.0,100.0,3.5,24.0,516.0,947.1,718.8
2016,10,23,15,15,586.0,134.0,3.15,23.5,432.5,797.89,615.53
2016,10,23,15,30,395.0,168.0,2.8,23.0,349.0,632.85,496.44
2016,10,23,15,45,377.5,152.0,2.5,23.0,309.5,592.86,468.27
2016,10,23,16,0,360.0,136.0,2.2,23.0,270.0,551.63,437.84
2016,10,23,16,15,337.5,117.5,2.05,22.5,228.0,501.68,401.41
2016,10,23,16,30,315.0,99.0,1.9,22.0,186.0,451.3,363.31
2016,10,23,16,45,279.0,80.0,1.75,21.5,144.5,388.37,313.43
2016,10,23,17,0,243.0,61.0,1.6,21.0,103.0,326.74,262.23
2016,10,23,17,15,171.0,42.5,1.6,20.5,67.0,239.16,186.74
2016,10,23,17,30,99.0,24.0,1.6,20.0,31.0,127.54,61.92
2016,10,23,17,45,49.5,12.0,1.6,20.0,15.5,44.81,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.0,11.0,0.85,16.5,14.0,8.65,0.0
2016,10,24,7,0,108.0,22.0,0.9,17.0,28.0,16.61,0.0
2016,10,24,7,15,234.5,37.5,1.1,17.5,69.5,28.39,18.02
2016,10,24,7,30,361.0,53.0,1.3,18.0,111.0,40.28,29.3
2016,10,24,7,45,442.0,63.0,1.5,19.0,161.0,50.62,38.65
2016,10,24,8,0,523.0,73.0,1.7,20.0,211.0,58.21,45.33
2016,10,24,8,15,322.0,110.5,1.95,20.5,201.5,78.06,62.48
2016,10,24,8,30,121.0,148.0,2.2,21.0,192.0,100.72,81.72
2016,10,24,8,45,125.0,172.0,2.5,22.0,223.0,128.07,95.61
2016,10,24,9,0,129.0,196.0,2.8,23.0,254.0,157.37,117.03
2016,10,24,9,15,233.5,204.5,2.75,23.5,322.5,199.16,145.58
2016,10,24,9,30,338.0,213.0,2.7,24.0,391.0,253.73,185.72
2016,10,24,9,45,342.5,231.0,2.65,25.0,423.0,295.17,219.11
2016,10,24,10,0,347.0,249.0,2.6,26.0,455.0,337.32,252.45
2016,10,24,10,15,305.0,273.5,2.5,26.0,462.0,364.34,274.92
2016,10,24,10,30,263.0,298.0,2.4,26.0,469.0,386.84,292.93
2016,10,24,10,45,139.5,270.5,2.35,26.5,361.5,307.15,233.42
2016,10,24,11,0,16.0,243.0,2.3,27.0,254.0,201.2,151.85
2016,10,24,11,15,153.5,290.0,2.3,27.0,400.0,357.01,271.7
2016,10,24,11,30,291.0,337.0,2.3,27.0,546.0,523.43,394.23
2016,10,24,11,45,557.0,235.0,2.3,27.5,642.5,667.28,499.54
2016,10,24,12,0,823.0,133.0,2.3,28.0,739.0,815.12,603.37
2016,10,24,12,15,822.5,133.0,2.3,28.0,739.0,850.75,625.81
2016,10,24,12,30,822.0,133.0,2.3,28.0,739.0,883.46,647.22
2016,10,24,12,45,818.5,132.5,2.3,28.5,730.0,909.88,663.16
2016,10,24,13,0,815.0,132.0,2.3,29.0,721.0,932.92,676.95
2016,10,24,13,15,565.0,224.0,2.3,29.0,628.0,811.03,595.54
2016,10,24,13,30,315.0,316.0,2.3,29.0,535.0,657.51,486.69
2016,10,24,13,45,548.5,221.5,2.35,29.0,586.5,822.48,607.47
2016,10,24,14,0,782.0,127.0,2.4,29.0,638.0,967.44,704.33
2016,10,24,14,15,768.5,124.5,2.4,29.0,606.0,960.08,699.41
2016,10,24,14,30,755.0,122.0,2.4,29.0,574.0,957.34,699.15
2016,10,24,14,45,405.5,173.5,2.45,29.0,414.5,650.94,491.5
2016,10,24,15,0,56.0,225.0,2.5,29.0,255.0,285.35,217.79
2016,10,24,15,15,361.0,165.5,2.5,28.5,332.0,597.87,461.2
2016,10,24,15,30,666.0,106.0,2.5,28.0,409.0,839.3,634.15
2016,10,24,15,45,632.0,100.0,2.55,28.0,361.0,789.01,599.49
2016,10,24,16,0,598.0,94.0,2.6,28.0,313.0,737.04,565.22
2016,10,24,16,15,547.5,86.0,2.3,27.5,263.0,665.95,515.19
2016,10,24,16,30,497.0,78.0,2.0,27.0,213.0,594.82,463.36
2016,10,24,16,45,424.0,67.0,1.75,26.5,164.5,496.88,389.43
2016,10,24,17,0,351.0,56.0,1.5,26.0,116.0,410.34,320.75
2016,10,24,17,15,236.5,40.5,1.45,25.0,74.5,289.1,220.93
2016,10,24,17,30,122.0,25.0,1.4,24.0,33.0,161.48,65.05
2016,10,24,17,45,61.0,12.5,1.35,23.5,16.5,53.43,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.2,16.5,4.5,3.54,0.0
2016,10,25,7,0,0.0,9.0,1.3,17.0,9.0,6.83,0.0
2016,10,25,7,15,0.0,24.5,1.4,17.5,24.5,18.71,9.87
2016,10,25,7,30,0.0,40.0,1.5,18.0,40.0,30.32,20.66
2016,10,25,7,45,0.0,58.5,1.65,18.5,58.5,43.74,32.72
2016,10,25,8,0,0.0,77.0,1.8,19.0,77.0,57.02,44.48
2016,10,25,8,15,0.0,95.5,1.95,19.5,95.5,70.17,55.89
2016,10,25,8,30,0.0,114.0,2.1,20.0,114.0,83.2,66.96
2016,10,25,8,45,2.0,131.5,2.25,20.5,132.5,96.83,74.74
2016,10,25,9,0,4.0,149.0,2.4,21.0,151.0,110.95,85.78
2016,10,25,9,15,146.5,185.0,2.45,21.5,261.5,167.86,125.38
2016,10,25,9,30,289.0,221.0,2.5,22.0,372.0,247.08,183.67
2016,10,25,9,45,184.0,242.0,2.55,22.5,341.0,248.31,188.7
2016,10,25,10,0,79.0,263.0,2.6,23.0,310.0,234.79,180.55
2016,10,25,10,15,88.5,281.0,2.65,23.0,336.5,261.61,201.6
2016,10,25,10,30,98.0,299.0,2.7,23.0,363.0,289.91,223.59
2016,10,25,10,45,247.0,294.5,2.75,23.5,463.0,397.16,305.61
2016,10,25,11,0,396.0,290.0,2.8,24.0,563.0,504.92,386.66
2016,10,25,11,15,433.5,283.0,2.85,24.0,588.5,561.65,429.03
2016,10,25,11,30,471.0,276.0,2.9,24.0,614.0,611.06,466.03
2016,10,25,11,45,436.5,296.0,2.95,24.5,612.0,631.1,479.34
2016,10,25,12,0,402.0,316.0,3.0,25.0,610.0,633.2,479.98
2016,10,25,12,15,418.0,308.5,3.0,25.0,614.5,661.52,501.06
2016,10,25,12,30,434.0,301.0,3.0,25.0,619.0,706.69,533.34
2016,10,25,12,45,406.5,307.0,3.05,25.5,602.5,690.22,520.97
2016,10,25,13,0,379.0,313.0,3.1,26.0,586.0,688.33,518.84
2016,10,25,13,15,365.5,308.5,3.05,26.0,567.0,685.98,517.44
2016,10,25,13,30,352.0,304.0,3.0,26.0,548.0,681.37,514.51
2016,10,25,13,45,478.5,249.5,2.95,26.0,568.0,782.75,589.21
2016,10,25,14,0,605.0,195.0,2.9,26.0,588.0,870.82,652.76
2016,10,25,14,15,599.5,184.5,2.85,26.0,557.5,862.7,647.34
2016,10,25,14,30,594.0,174.0,2.8,26.0,527.0,851.31,640.63
2016,10,25,14,45,418.0,202.5,2.75,26.0,443.0,697.64,532.16
2016,10,25,15,0,242.0,231.0,2.7,26.0,359.0,507.08,392.8
2016,10,25,15,15,250.0,209.0,2.45,25.5,331.0,515.67,401.55
2016,10,25,15,30,258.0,187.0,2.2,25.0,303.0,498.18,390.35
2016,10,25,15,45,245.0,168.0,1.95,25.0,268.5,462.4,364.03
2016,10,25,16,0,232.0,149.0,1.7,25.0,234.0,425.93,336.86
2016,10,25,16,15,217.0,127.0,1.5,24.5,196.5,382.7,304.68
2016,10,25,16,30,202.0,105.0,1.3,24.0,159.0,338.99,271.06
2016,10,25,16,45,176.5,83.5,1.15,23.5,123.0,286.56,229.1
2016,10,25,17,0,151.0,62.0,1.0,23.0,87.0,234.59,185.81
2016,10,25,17,15,96.0,42.0,1.0,22.5,55.5,162.55,123.42
2016,10,25,17,30,41.0,22.0,1.0,22.0,24.0,67.42,17.46
2016,10,25,17,45,20.5,11.0,1.05,21.5,12.0,23.31,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,56.5,9.5,1.25,16.5,12.5,7.47,0.0
2016,10,26,7,0,113.0,19.0,1.3,17.0,25.0,14.42,0.0
2016,10,26,7,15,239.0,34.0,1.5,17.5,65.0,25.89,15.66
2016,10,26,7,30,365.0,49.0,1.7,18.0,105.0,39.88,28.86
2016,10,26,7,45,448.0,58.0,1.95,19.0,154.5,46.79,35.27
2016,10,26,8,0,531.0,67.0,2.2,20.0,204.0,53.77,41.45
2016,10,26,8,15,582.5,74.0,2.5,21.0,254.0,58.88,45.77
2016,10,26,8,30,634.0,81.0,2.8,22.0,304.0,63.98,49.92
2016,10,26,8,45,669.0,86.0,3.1,23.0,352.5,115.01,66.28
2016,10,26,9,0,704.0,91.0,3.4,24.0,401.0,170.71,102.87
2016,10,26,9,15,472.0,158.5,3.3,24.5,376.0,219.34,151.68
2016,10,26,9,30,240.0,226.0,3.2,25.0,351.0,235.77,174.59
2016,10,26,9,45,216.0,248.0,3.15,25.5,367.0,263.76,198.09
2016,10,26,10,0,192.0,270.0,3.1,26.0,383.0,289.25,218.9
2016,10,26,10,15,502.0,190.5,3.0,26.0,507.0,395.65,298.54
2016,10,26,10,30,812.0,111.0,2.9,26.0,631.0,524.78,396.2
2016,10,26,10,45,818.5,113.5,2.8,26.5,656.0,579.32,437.72
2016,10,26,11,0,825.0,116.0,2.7,27.0,681.0,632.83,477.34
2016,10,26,11,15,831.0,117.0,2.65,27.5,698.0,683.31,513.7
2016,10,26,11,30,837.0,118.0,2.6,28.0,715.0,732.2,547.84
2016,10,26,11,45,851.0,113.0,2.55,28.5,726.5,779.34,579.59
2016,10,26,12,0,865.0,108.0,2.5,29.0,738.0,815.96,602.27
2016,10,26,12,15,544.5,231.0,2.45,29.0,627.5,711.84,527.58
2016,10,26,12,30,224.0,354.0,2.4,29.0,517.0,539.5,401.26
2016,10,26,12,45,542.0,230.5,2.4,29.0,619.5,757.35,561.71
2016,10,26,13,0,860.0,107.0,2.4,29.0,722.0,936.59,682.06
2016,10,26,13,15,854.5,106.0,2.4,29.0,705.5,953.75,692.04
2016,10,26,13,30,849.0,105.0,2.4,29.0,689.0,980.24,709.7
2016,10,26,13,45,840.0,104.0,2.4,29.5,664.0,986.99,713.28
2016,10,26,14,0,831.0,103.0,2.4,30.0,639.0,989.91,714.76
2016,10,26,14,15,819.0,101.0,2.35,29.5,607.5,984.79,713.66
2016,10,26,14,30,807.0,99.0,2.3,29.0,576.0,975.93,710.39
2016,10,26,14,45,781.5,99.5,2.3,29.0,536.0,952.65,697.0
2016,10,26,15,0,756.0,100.0,2.3,29.0,496.0,925.88,681.46
2016,10,26,15,15,732.5,96.0,2.25,28.5,452.5,899.99,667.32
2016,10,26,15,30,709.0,92.0,2.2,28.0,409.0,864.44,646.49
2016,10,26,15,45,676.5,87.0,2.2,28.0,361.0,816.31,615.86
2016,10,26,16,0,644.0,82.0,2.2,28.0,313.0,766.46,583.27
2016,10,26,16,15,595.0,75.5,1.9,27.5,263.0,697.87,535.29
2016,10,26,16,30,546.0,69.0,1.6,27.0,213.0,629.2,485.45
2016,10,26,16,45,474.5,59.0,1.35,26.5,164.0,537.16,416.38
2016,10,26,17,0,403.0,49.0,1.1,26.0,115.0,447.84,345.87
2016,10,26,17,15,280.0,35.5,1.1,25.0,72.5,318.17,239.84
2016,10,26,17,30,157.0,22.0,1.1,24.0,30.0,180.19,31.92
2016,10,26,17,45,78.5,11.0,1.1,23.5,15.0,64.81,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,38.0,9.0,1.45,17.5,11.0,7.08,0.0
2016,10,27,7,0,76.0,18.0,1.6,18.0,22.0,13.64,0.0
2016,10,27,7,15,191.5,35.5,1.75,18.5,61.0,26.75,16.1
2016,10,27,7,30,307.0,53.0,1.9,19.0,100.0,39.88,28.68
2016,10,27,7,45,394.0,64.0,2.05,20.0,148.5,48.31,36.41
2016,10,27,8,0,481.0,75.0,2.2,21.0,197.0,59.55,46.26
2016,10,27,8,15,534.5,83.0,2.05,21.5,247.0,65.12,51.07
2016,10,27,8,30,588.0,91.0,1.9,22.0,297.0,71.57,56.45
2016,10,27,8,45,630.0,96.0,1.8,23.0,345.5,120.54,71.75
2016,10,27,9,0,672.0,101.0,1.7,24.0,394.0,174.94,107.27
2016,10,27,9,15,698.5,105.5,1.5,24.5,438.5,230.92,151.09
2016,10,27,9,30,725.0,110.0,1.3,25.0,483.0,289.88,199.61
2016,10,27,9,45,745.0,113.0,1.15,26.0,522.0,348.16,247.45
2016,10,27,10,0,765.0,116.0,1.0,27.0,561.0,408.06,295.11
2016,10,27,10,15,779.0,118.5,1.05,27.0,593.5,467.12,342.56
2016,10,27,10,30,793.0,121.0,1.1,27.0,626.0,524.88,387.75
2016,10,27,10,45,802.0,123.0,1.2,27.5,651.5,579.45,428.92
2016,10,27,11,0,811.0,125.0,1.3,28.0,677.0,633.28,468.32
2016,10,27,11,15,817.0,126.5,1.4,28.0,694.0,683.65,505.27
2016,10,27,11,30,823.0,128.0,1.5,28.0,711.0,732.48,540.41
2016,10,27,11,45,847.0,118.0,1.65,28.5,724.5,781.92,574.82
2016,10,27,12,0,871.0,108.0,1.8,29.0,738.0,821.3,600.46
2016,10,27,12,15,485.5,227.5,1.85,29.0,579.0,659.24,487.43
2016,10,27,12,30,100.0,347.0,1.9,29.0,420.0,404.96,301.32
2016,10,27,12,45,484.0,226.5,1.95,29.5,571.5,700.95,520.11
2016,10,27,13,0,868.0,106.0,2.0,30.0,723.0,943.31,680.62
2016,10,27,13,15,863.0,105.0,2.0,30.0,706.5,961.08,690.02
2016,10,27,13,30,858.0,104.0,2.0,30.0,690.0,975.24,699.57
2016,10,27,13,45,851.0,102.0,2.05,30.0,665.5,995.75,713.91
2016,10,27,14,0,844.0,100.0,2.1,30.0,641.0,999.56,717.8
2016,10,27,14,15,832.0,98.0,2.1,29.5,609.0,994.48,717.27
2016,10,27,14,30,820.0,96.0,2.1,29.0,577.0,985.62,714.58
2016,10,27,14,45,798.5,95.0,2.15,29.0,537.5,964.61,703.33
2016,10,27,15,0,777.0,94.0,2.2,29.0,498.0,940.13,689.92
2016,10,27,15,15,753.5,90.5,2.2,28.5,454.0,907.34,671.79
2016,10,27,15,30,730.0,87.0,2.2,28.0,410.0,878.71,656.19
2016,10,27,15,45,697.0,82.0,2.25,28.0,361.5,829.76,625.47
2016,10,27,16,0,664.0,77.0,2.3,28.0,313.0,779.09,592.74
2016,10,27,16,15,615.0,71.0,2.05,27.5,262.5,710.81,545.36
2016,10,27,16,30,566.0,65.0,1.8,27.0,212.0,642.5,496.05
2016,10,27,16,45,495.0,55.5,1.55,26.5,163.0,551.07,427.27
2016,10,27,17,0,424.0,46.0,1.3,26.0,114.0,462.46,356.96
2016,10,27,17,15,298.0,33.0,1.25,25.0,71.5,330.52,247.66
2016,10,27,17,30,172.0,20.0,1.2,24.0,29.0,187.44,3.0
2016,10,27,17,45,86.0,10.0,1.2,23.0,14.5,69.42,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,83.5,8.5,0.9,15.5,12.0,6.69,0.0
2016,10,28,7,0,167.0,17.0,0.9,16.0,24.0,13.95,0.0
2016,10,28,7,15,304.0,30.0,1.0,16.5,66.5,24.7,14.42
2016,10,28,7,30,441.0,43.0,1.1,17.0,109.0,35.51,25.14
2016,10,28,7,45,523.5,51.5,1.25,18.0,160.5,42.36,31.52
2016,10,28,8,0,606.0,60.0,1.4,19.0,212.0,49.27,37.68
2016,10,28,8,15,656.0,66.0,1.5,20.0,264.0,53.95,41.68
2016,10,28,8,30,706.0,72.0,1.6,21.0,316.0,60.88,47.46
2016,10,28,8,45,741.5,75.5,1.75,22.0,366.0,119.68,67.25
2016,10,28,9,0,777.0,79.0,1.9,23.0,416.0,178.14,105.84
2016,10,28,9,15,800.5,82.5,2.0,23.5,461.5,238.33,153.91
2016,10,28,9,30,824.0,86.0,2.1,24.0,507.0,300.98,206.88
2016,10,28,9,45,842.5,88.0,2.25,24.5,547.5,362.86,259.96
2016,10,28,10,0,861.0,90.0,2.4,25.0,588.0,425.99,313.2
2016,10,28,10,15,873.0,91.5,2.45,25.5,621.0,485.82,362.49
2016,10,28,10,30,885.0,93.0,2.5,26.0,654.0,545.39,409.97
2016,10,28,10,45,895.0,93.5,2.55,26.5,680.0,602.5,454.1
2016,10,28,11,0,905.0,94.0,2.6,27.0,706.0,658.7,496.13
2016,10,28,11,15,910.0,95.0,2.6,27.0,723.5,710.86,534.84
2016,10,28,11,30,915.0,96.0,2.6,27.0,741.0,761.13,571.27
2016,10,28,11,45,532.5,224.0,2.6,27.5,600.5,640.99,481.42
2016,10,28,12,0,150.0,352.0,2.6,28.0,460.0,450.68,338.11
2016,10,28,12,15,538.5,222.0,2.6,28.0,610.0,698.99,524.67
2016,10,28,12,30,927.0,92.0,2.6,28.0,760.0,923.59,678.21
2016,10,28,12,45,925.0,91.5,2.6,28.5,751.5,952.89,694.21
2016,10,28,13,0,923.0,91.0,2.6,29.0,743.0,978.67,709.66
2016,10,28,13,15,573.0,207.0,2.6,29.0,609.0,802.17,592.58
2016,10,28,13,30,223.0,323.0,2.6,29.0,475.0,554.17,414.3
2016,10,28,13,45,559.5,205.0,2.6,29.0,566.0,816.74,607.46
2016,10,28,14,0,896.0,87.0,2.6,29.0,657.0,1023.46,743.26
2016,10,28,14,15,884.5,85.5,2.55,29.0,624.5,1019.56,739.57
2016,10,28,14,30,873.0,84.0,2.5,29.0,592.0,1011.84,735.67
2016,10,28,14,45,856.5,81.5,2.5,29.0,552.5,994.04,725.95
2016,10,28,15,0,840.0,79.0,2.5,29.0,513.0,985.2,722.24
2016,10,28,15,15,818.0,76.0,2.45,28.5,467.5,954.03,704.8
2016,10,28,15,30,796.0,73.0,2.4,28.0,422.0,919.81,685.26
2016,10,28,15,45,764.0,69.5,2.4,28.0,372.5,872.35,655.45
2016,10,28,16,0,732.0,66.0,2.4,28.0,323.0,822.77,623.39
2016,10,28,16,15,685.0,61.0,2.1,27.0,271.5,755.51,577.86
2016,10,28,16,30,638.0,56.0,1.8,26.0,220.0,695.67,535.44
2016,10,28,16,45,561.5,48.5,1.5,25.5,168.5,600.17,463.52
2016,10,28,17,0,485.0,41.0,1.2,25.0,117.0,507.95,390.16
2016,10,28,17,15,350.0,30.0,1.15,24.0,73.0,369.26,274.2
2016,10,28,17,30,215.0,19.0,1.1,23.0,29.0,217.47,0.0
2016,10,28,17,45,107.5,9.5,1.1,22.5,14.5,84.46,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,8.5,1.5,16.5,11.5,0.0,0.0
2016,10,29,7,0,146.0,17.0,1.6,17.0,23.0,13.38,0.0
2016,10,29,7,15,289.5,30.0,1.85,17.5,64.5,24.69,14.08
2016,10,29,7,30,433.0,43.0,2.1,18.0,106.0,35.5,24.95
2016,10,29,7,45,523.5,50.0,2.4,19.0,157.5,41.2,30.33
2016,10,29,8,0,614.0,57.0,2.7,20.0,209.0,47.08,35.59
2016,10,29,8,15,663.5,62.5,2.75,20.5,260.5,51.48,39.43
2016,10,29,8,30,713.0,68.0,2.8,21.0,312.0,63.83,50.03
2016,10,29,8,45,750.5,70.5,2.9,22.0,362.0,117.58,65.03
2016,10,29,9,0,788.0,73.0,3.0,23.0,412.0,176.0,103.89
2016,10,29,9,15,810.0,76.0,3.05,23.5,456.5,236.01,152.32
2016,10,29,9,30,832.0,79.0,3.1,24.0,501.0,298.25,205.5
2016,10,29,9,45,847.5,81.5,3.15,25.0,540.5,359.85,258.33
2016,10,29,10,0,863.0,84.0,3.2,26.0,580.0,422.63,310.97
2016,10,29,10,15,874.0,85.5,3.2,26.5,612.5,481.82,359.98
2016,10,29,10,30,885.0,87.0,3.2,27.0,645.0,540.74,407.16
2016,10,29,10,45,891.5,88.5,3.25,27.5,669.5,596.61,450.65
2016,10,29,11,0,898.0,90.0,3.3,28.0,694.0,651.22,491.83
2016,10,29,11,15,903.0,91.0,3.3,28.0,711.0,702.88,530.53
2016,10,29,11,30,908.0,92.0,3.3,28.0,728.0,752.67,567.0
2016,10,29,11,45,910.0,92.0,3.35,28.5,737.0,797.1,596.36
2016,10,29,12,0,912.0,92.0,3.4,29.0,746.0,838.94,623.46
2016,10,29,12,15,911.5,92.0,3.4,29.0,745.5,875.91,648.08
2016,10,29,12,30,911.0,92.0,3.4,29.0,745.0,909.79,670.59
2016,10,29,12,45,908.5,91.5,3.45,29.5,736.5,938.07,688.31
2016,10,29,13,0,906.0,91.0,3.5,30.0,728.0,962.87,703.78
2016,10,29,13,15,901.0,90.5,3.5,30.0,711.0,981.7,716.53
2016,10,29,13,30,896.0,90.0,3.5,30.0,694.0,996.81,727.02
2016,10,29,13,45,888.0,88.5,3.55,30.0,669.0,1003.99,732.89
2016,10,29,14,0,880.0,87.0,3.6,30.0,644.0,1007.3,736.5
2016,10,29,14,15,868.5,85.0,3.6,30.0,611.5,1002.64,734.76
2016,10,29,14,30,857.0,83.0,3.6,30.0,579.0,994.2,730.77
2016,10,29,14,45,829.0,85.0,3.6,30.0,538.0,983.17,725.24
2016,10,29,15,0,801.0,87.0,3.6,30.0,497.0,955.85,708.99
2016,10,29,15,15,777.5,84.0,3.55,29.5,452.5,923.51,690.45
2016,10,29,15,30,754.0,81.0,3.5,29.0,408.0,888.2,669.62
2016,10,29,15,45,718.5,77.0,3.45,29.0,359.5,844.04,640.89
2016,10,29,16,0,683.0,73.0,3.4,29.0,311.0,792.02,605.91
2016,10,29,16,15,633.5,67.0,3.0,28.0,260.0,722.92,558.12
