Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,16,30,584.0,61.0,2.6,27.0,209.0,653.86,508.18
2016,10,29,16,45,504.5,52.5,2.25,26.5,159.0,555.89,433.37
2016,10,29,17,0,425.0,44.0,1.9,26.0,109.0,461.23,357.25
2016,10,29,17,15,289.5,31.5,1.75,25.0,67.5,322.49,238.78
2016,10,29,17,30,154.0,19.0,1.6,24.0,26.0,169.45,0.0
2016,10,29,17,45,77.0,9.5,1.5,23.5,13.0,7.47,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,27.0,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,54.0,16.0,1.5,19.0,18.0,12.59,0.0
2016,10,30,7,15,174.5,34.0,1.75,19.5,56.0,25.58,14.35
2016,10,30,7,30,295.0,52.0,2.0,20.0,94.0,39.08,27.71
2016,10,30,7,45,389.5,63.0,2.3,20.5,143.0,47.56,35.59
2016,10,30,8,0,484.0,74.0,2.6,21.0,192.0,59.04,45.78
2016,10,30,8,15,540.5,82.0,2.6,21.5,242.0,64.68,50.68
2016,10,30,8,30,597.0,90.0,2.6,22.0,292.0,74.23,58.78
2016,10,30,8,45,647.5,92.0,2.6,23.0,342.0,122.23,71.91
2016,10,30,9,0,698.0,94.0,2.6,24.0,392.0,176.6,107.74
2016,10,30,9,15,724.5,98.5,2.5,24.5,436.5,234.01,153.41
2016,10,30,9,30,751.0,103.0,2.4,25.0,481.0,294.34,203.89
2016,10,30,9,45,772.5,105.0,2.3,26.0,520.5,355.85,255.17
2016,10,30,10,0,794.0,107.0,2.2,27.0,560.0,416.18,304.42
2016,10,30,10,15,807.5,109.0,2.1,27.0,593.0,474.31,351.87
2016,10,30,10,30,821.0,111.0,2.0,27.0,626.0,532.65,397.93
2016,10,30,10,45,833.5,111.5,1.95,27.5,651.5,589.0,440.36
2016,10,30,11,0,846.0,112.0,1.9,28.0,677.0,644.84,480.91
2016,10,30,11,15,852.0,113.0,1.9,28.5,694.5,696.05,517.15
2016,10,30,11,30,858.0,114.0,1.9,29.0,712.0,745.61,551.2
2016,10,30,11,45,874.0,108.0,1.9,29.5,723.5,785.86,577.61
2016,10,30,12,0,890.0,102.0,1.9,30.0,735.0,831.75,606.27
2016,10,30,12,15,890.0,102.0,1.95,30.0,735.5,868.46,630.25
2016,10,30,12,30,890.0,102.0,2.0,30.0,736.0,902.18,652.35
2016,10,30,12,45,891.0,100.0,2.1,30.0,728.5,931.54,672.18
2016,10,30,13,0,892.0,98.0,2.2,30.0,721.0,957.63,690.05
2016,10,30,13,15,887.5,97.0,2.25,30.0,704.5,976.16,702.72
2016,10,30,13,30,883.0,96.0,2.3,30.0,688.0,991.02,713.29
2016,10,30,13,45,551.5,195.0,2.35,30.5,560.5,798.06,586.54
2016,10,30,14,0,220.0,294.0,2.4,31.0,433.0,537.76,400.73
2016,10,30,14,15,535.0,190.5,2.45,30.5,504.5,795.52,591.27
2016,10,30,14,30,850.0,87.0,2.5,30.0,576.0,1004.93,730.91
2016,10,30,14,45,836.5,84.0,2.55,30.0,537.5,989.49,721.07
2016,10,30,15,0,823.0,81.0,2.6,30.0,499.0,970.46,711.14
2016,10,30,15,15,801.0,78.0,2.6,29.5,454.5,939.46,694.25
2016,10,30,15,30,779.0,75.0,2.6,29.0,410.0,905.44,675.13
2016,10,30,15,45,749.5,70.5,2.6,29.0,362.0,859.4,646.03
2016,10,30,16,0,720.0,66.0,2.6,29.0,314.0,811.21,614.65
2016,10,30,16,15,672.5,60.5,2.25,28.0,262.5,743.16,568.07
2016,10,30,16,30,625.0,55.0,1.9,27.0,211.0,682.81,524.77
2016,10,30,16,45,551.0,47.5,1.6,26.5,161.0,590.02,454.52
2016,10,30,17,0,477.0,40.0,1.3,26.0,111.0,500.35,382.59
2016,10,30,17,15,338.0,28.5,1.25,25.0,68.0,358.52,260.63
2016,10,30,17,30,199.0,17.0,1.2,24.0,25.0,200.4,0.0
2016,10,30,17,45,99.5,8.5,1.2,23.0,12.5,6.69,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,85.0,7.5,1.1,14.5,10.5,0.0,0.0
2016,10,31,7,0,170.0,15.0,1.1,15.0,21.0,11.8,0.0
2016,10,31,7,15,320.5,27.0,1.35,16.0,63.0,22.35,11.77
2016,10,31,7,30,471.0,39.0,1.6,17.0,105.0,32.51,22.4
2016,10,31,7,45,559.0,46.0,1.9,18.0,157.0,38.38,27.96
2016,10,31,8,0,647.0,53.0,2.2,19.0,209.0,48.12,36.63
2016,10,31,8,15,696.5,58.5,2.25,20.0,261.5,52.98,40.83
2016,10,31,8,30,746.0,64.0,2.3,21.0,314.0,63.52,49.77
2016,10,31,8,45,781.5,67.0,2.4,22.0,364.5,119.51,65.01
2016,10,31,9,0,817.0,70.0,2.5,23.0,415.0,179.91,105.72
2016,10,31,9,15,838.5,72.5,2.6,23.5,460.5,241.07,155.27
2016,10,31,9,30,860.0,75.0,2.7,24.0,506.0,304.35,209.42
2016,10,31,9,45,875.5,77.0,2.8,24.5,545.5,368.28,264.62
2016,10,31,10,0,891.0,79.0,2.9,25.0,585.0,430.88,317.9
2016,10,31,10,15,901.0,80.5,2.9,25.5,617.5,491.02,367.75
2016,10,31,10,30,911.0,82.0,2.9,26.0,650.0,550.74,415.57
2016,10,31,10,45,917.5,83.5,2.95,26.5,674.5,607.81,459.94
2016,10,31,11,0,924.0,85.0,3.0,27.0,699.0,663.57,501.91
2016,10,31,11,15,927.5,85.5,3.05,27.0,715.5,714.82,540.49
2016,10,31,11,30,931.0,86.0,3.1,27.0,732.0,763.97,576.65
2016,10,31,11,45,929.5,88.0,3.15,27.5,739.5,808.55,605.84
2016,10,31,12,0,928.0,90.0,3.2,28.0,747.0,850.27,632.81
2016,10,31,12,15,926.5,90.0,3.2,28.0,746.5,886.87,657.12
2016,10,31,12,30,925.0,90.0,3.2,28.0,746.0,920.25,679.24
2016,10,31,12,45,921.0,90.0,3.25,28.5,736.5,948.02,696.61
2016,10,31,13,0,917.0,90.0,3.3,29.0,727.0,972.21,711.68
2016,10,31,13,15,911.0,89.0,3.3,29.0,709.0,989.67,723.52
2016,10,31,13,30,905.0,88.0,3.3,29.0,691.0,1003.32,733.06
2016,10,31,13,45,895.0,87.0,3.35,29.0,665.5,1009.14,738.1
2016,10,31,14,0,885.0,86.0,3.4,29.0,640.0,1011.06,740.84
2016,10,31,14,15,872.5,84.5,3.4,29.0,607.0,1005.99,738.85
2016,10,31,14,30,860.0,83.0,3.4,29.0,574.0,997.16,734.62
2016,10,31,14,45,841.5,81.0,3.4,29.0,534.5,990.59,732.06
2016,10,31,15,0,823.0,79.0,3.4,29.0,495.0,967.75,718.79
2016,10,31,15,15,799.5,76.0,3.3,28.5,450.0,935.24,699.8
2016,10,31,15,30,776.0,73.0,3.2,28.0,405.0,899.78,678.59
2016,10,31,15,45,741.5,69.5,3.15,28.0,356.0,850.22,646.18
2016,10,31,16,0,707.0,66.0,3.1,28.0,307.0,798.71,611.56
2016,10,31,16,15,657.0,60.5,2.7,27.0,256.0,735.83,567.94
2016,10,31,16,30,607.0,55.0,2.3,26.0,205.0,666.69,517.59
2016,10,31,16,45,526.0,47.5,1.9,25.5,155.0,568.39,442.01
2016,10,31,17,0,445.0,40.0,1.5,25.0,105.0,473.69,365.13
2016,10,31,17,15,305.5,28.0,1.45,24.0,64.0,332.27,240.57
2016,10,31,17,30,166.0,16.0,1.4,23.0,23.0,138.19,0.0
2016,10,31,17,45,83.0,8.0,1.35,22.0,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,11.02,0.0
2016,11,1,7,15,208.5,29.0,2.6,20.5,53.5,22.09,10.91
2016,11,1,7,30,343.0,44.0,2.9,21.0,91.0,35.96,24.82
2016,11,1,7,45,431.5,53.5,3.2,22.0,139.0,43.38,31.71
2016,11,1,8,0,520.0,63.0,3.5,23.0,187.0,50.87,38.34
2016,11,1,8,15,574.5,69.5,3.65,23.5,236.5,55.71,42.55
2016,11,1,8,30,629.0,76.0,3.8,24.0,286.0,66.46,51.67
2016,11,1,8,45,314.5,96.5,4.0,24.5,201.5,96.69,62.39
2016,11,1,9,0,0.0,117.0,4.2,25.0,117.0,88.07,66.34
2016,11,1,9,15,380.0,104.5,4.2,25.5,293.0,164.57,112.32
2016,11,1,9,30,760.0,92.0,4.2,26.0,469.0,292.23,202.7
2016,11,1,9,45,782.0,93.0,4.25,26.5,508.5,350.4,252.5
2016,11,1,10,0,804.0,94.0,4.3,27.0,548.0,410.27,303.11
2016,11,1,10,15,408.0,153.0,4.3,27.5,384.0,325.99,246.87
2016,11,1,10,30,12.0,212.0,4.3,28.0,220.0,171.37,129.44
2016,11,1,10,45,431.0,156.0,4.3,28.5,441.0,396.68,304.3
2016,11,1,11,0,850.0,100.0,4.3,29.0,662.0,636.77,483.41
2016,11,1,11,15,855.5,101.0,4.3,29.0,678.5,681.92,517.0
2016,11,1,11,30,861.0,102.0,4.3,29.0,695.0,729.83,552.57
2016,11,1,11,45,503.0,223.0,4.3,29.5,570.5,619.43,468.12
2016,11,1,12,0,145.0,344.0,4.3,30.0,446.0,441.35,331.84
2016,11,1,12,15,515.5,218.5,4.3,30.0,581.5,677.68,511.68
2016,11,1,12,30,886.0,93.0,4.3,30.0,717.0,889.34,660.72
2016,11,1,12,45,882.5,93.0,4.3,30.5,708.5,916.36,676.44
2016,11,1,13,0,879.0,93.0,4.3,31.0,700.0,939.97,691.09
2016,11,1,13,15,511.5,205.5,4.3,31.0,557.0,742.41,555.11
2016,11,1,13,30,144.0,318.0,4.3,31.0,414.0,473.61,355.73
2016,11,1,13,45,108.0,298.5,4.3,31.0,369.5,400.07,302.69
2016,11,1,14,0,72.0,279.0,4.3,31.0,325.0,347.81,263.56
2016,11,1,14,15,448.5,182.5,4.25,31.0,439.5,698.56,530.65
2016,11,1,14,30,825.0,86.0,4.2,31.0,554.0,977.94,723.61
2016,11,1,14,45,810.0,83.0,4.2,31.0,516.5,960.95,711.91
2016,11,1,15,0,795.0,80.0,4.2,31.0,479.0,940.51,700.08
2016,11,1,15,15,771.5,77.0,4.1,30.5,435.5,908.26,681.07
2016,11,1,15,30,748.0,74.0,4.0,30.0,392.0,873.15,659.86
2016,11,1,15,45,713.0,70.5,3.95,30.0,344.0,823.56,627.01
2016,11,1,16,0,678.0,67.0,3.9,30.0,296.0,778.93,596.84
2016,11,1,16,15,627.5,61.5,3.45,29.0,246.0,709.91,548.57
2016,11,1,16,30,577.0,56.0,3.0,28.0,196.0,641.12,498.25
2016,11,1,16,45,491.5,48.5,2.65,27.5,147.5,539.8,420.38
2016,11,1,17,0,406.0,41.0,2.3,27.0,99.0,442.24,341.29
2016,11,1,17,15,267.5,28.0,2.2,26.5,59.5,302.13,214.98
2016,11,1,17,30,129.0,15.0,2.1,26.0,20.0,109.43,0.0
2016,11,1,17,45,64.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,22.0,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,13.0,9.44,0.0
2016,11,2,7,15,130.5,31.0,2.7,22.0,47.5,23.17,11.17
2016,11,2,7,30,240.0,50.0,2.9,22.0,82.0,37.33,25.8
2016,11,2,7,45,338.0,61.5,3.15,22.5,129.0,46.09,33.92
2016,11,2,8,0,436.0,73.0,3.4,23.0,176.0,54.91,41.8
2016,11,2,8,15,495.0,81.5,3.55,23.5,224.5,64.0,49.67
2016,11,2,8,30,554.0,90.0,3.7,24.0,273.0,76.06,52.98
2016,11,2,8,45,604.0,93.5,3.85,24.5,321.0,122.39,72.72
2016,11,2,9,0,654.0,97.0,4.0,25.0,369.0,175.09,108.25
2016,11,2,9,15,406.0,158.5,4.05,25.5,333.5,210.83,147.81
2016,11,2,9,30,158.0,220.0,4.1,26.0,298.0,212.23,158.99
2016,11,2,9,45,115.5,233.5,4.15,26.5,292.5,222.61,168.74
2016,11,2,10,0,73.0,247.0,4.2,27.0,287.0,222.78,169.7
2016,11,2,10,15,140.5,267.0,4.15,27.0,351.5,283.64,216.41
2016,11,2,10,30,208.0,287.0,4.1,27.0,416.0,347.62,265.5
2016,11,2,10,45,212.5,297.0,4.05,27.5,433.0,375.27,286.33
2016,11,2,11,0,217.0,307.0,4.0,28.0,450.0,403.2,307.11
2016,11,2,11,15,228.5,317.0,3.9,28.0,470.5,436.09,331.89
2016,11,2,11,30,240.0,327.0,3.8,28.0,491.0,469.87,357.04
2016,11,2,11,45,528.0,225.0,3.75,28.5,592.5,640.73,485.53
2016,11,2,12,0,816.0,123.0,3.7,29.0,694.0,803.31,602.2
2016,11,2,12,15,815.5,123.0,3.6,29.0,694.0,837.94,624.31
2016,11,2,12,30,815.0,123.0,3.5,29.0,694.0,869.72,645.2
2016,11,2,12,45,533.0,224.5,3.4,29.0,596.0,745.41,557.18
2016,11,2,13,0,251.0,326.0,3.3,29.0,498.0,565.02,424.56
2016,11,2,13,15,189.5,320.5,3.15,28.5,448.5,511.8,386.68
2016,11,2,13,30,128.0,315.0,3.0,28.0,399.0,455.13,344.92
2016,11,2,13,45,442.0,219.5,2.95,28.0,495.0,716.46,541.68
2016,11,2,14,0,756.0,124.0,2.9,28.0,591.0,946.06,700.02
2016,11,2,14,15,380.5,152.5,2.8,28.0,387.5,593.84,453.77
2016,11,2,14,30,5.0,181.0,2.7,28.0,184.0,158.29,119.23
2016,11,2,14,45,317.0,156.0,2.65,28.0,314.0,541.84,420.77
2016,11,2,15,0,629.0,131.0,2.6,28.0,444.0,841.96,635.14
2016,11,2,15,15,599.0,125.5,2.45,27.5,401.5,801.58,606.7
2016,11,2,15,30,569.0,120.0,2.3,27.0,359.0,758.76,579.05
2016,11,2,15,45,515.0,115.0,2.2,27.0,311.5,683.84,527.22
2016,11,2,16,0,461.0,110.0,2.1,27.0,264.0,618.58,481.17
2016,11,2,16,15,402.0,99.0,1.9,26.5,217.0,541.46,425.15
2016,11,2,16,30,343.0,88.0,1.7,26.0,170.0,466.16,367.86
2016,11,2,16,45,251.0,73.0,1.55,25.5,125.0,341.43,270.22
2016,11,2,17,0,159.0,58.0,1.4,25.0,80.0,244.28,189.92
2016,11,2,17,15,79.5,35.0,1.5,25.0,46.0,146.49,100.65
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,9.44,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,21.0,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.57,0.0
2016,11,3,7,15,0.0,7.0,1.2,21.0,7.0,5.3,0.0
2016,11,3,7,30,0.0,12.0,1.4,21.0,12.0,9.1,2.05
2016,11,3,7,45,0.0,19.0,1.6,21.5,19.0,14.44,6.84
2016,11,3,8,0,0.0,26.0,1.8,22.0,26.0,19.79,11.59
2016,11,3,8,15,0.0,33.5,1.85,22.0,33.5,25.54,16.67
2016,11,3,8,30,0.0,41.0,1.9,22.0,41.0,31.31,20.54
2016,11,3,8,45,0.0,60.5,1.95,22.5,60.5,46.35,32.91
2016,11,3,9,0,0.0,80.0,2.0,23.0,80.0,61.32,45.04
2016,11,3,9,15,6.0,127.0,2.0,23.0,130.5,97.45,74.07
2016,11,3,9,30,12.0,174.0,2.0,23.0,181.0,134.88,103.76
2016,11,3,9,45,19.5,195.5,2.0,23.5,206.5,155.57,119.58
2016,11,3,10,0,27.0,217.0,2.0,24.0,232.0,177.55,136.38
2016,11,3,10,15,16.0,202.5,1.9,24.0,211.5,164.17,125.79
2016,11,3,10,30,5.0,188.0,1.8,24.0,191.0,148.9,113.64
2016,11,3,10,45,20.5,228.0,1.75,24.5,241.5,191.0,146.24
2016,11,3,11,0,36.0,268.0,1.7,25.0,292.0,246.22,188.28
2016,11,3,11,15,18.0,141.5,1.6,25.0,153.5,128.32,96.84
2016,11,3,11,30,0.0,15.0,1.5,25.0,15.0,11.5,3.64
2016,11,3,11,45,5.5,122.0,1.45,25.0,126.0,99.17,73.94
2016,11,3,12,0,11.0,229.0,1.4,25.0,237.0,193.89,147.65
2016,11,3,12,15,5.5,155.5,1.3,25.0,159.5,127.53,95.81
2016,11,3,12,30,0.0,82.0,1.2,25.0,82.0,63.24,45.08
2016,11,3,12,45,0.0,52.5,1.2,25.0,52.5,40.39,26.91
2016,11,3,13,0,0.0,23.0,1.2,25.0,23.0,17.65,8.63
2016,11,3,13,15,0.0,41.0,1.25,25.0,41.0,31.49,19.83
2016,11,3,13,30,0.0,59.0,1.3,25.0,59.0,45.37,31.02
2016,11,3,13,45,0.0,49.0,1.4,25.5,49.0,37.63,24.77
2016,11,3,14,0,0.0,39.0,1.5,26.0,39.0,29.91,18.54
2016,11,3,14,15,0.0,25.0,1.55,25.5,25.0,19.13,9.9
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,8.4,1.21
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,7.63,0.59
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,6.86,0.0
2016,11,3,15,15,0.0,8.0,1.65,25.0,8.0,6.09,0.0
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,5.32,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,4.56,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,3.79,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.03,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.27,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.51,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.76,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.38,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.15,0.0
2016,11,4,7,15,0.0,17.5,3.25,18.0,17.5,13.34,3.47
2016,11,4,7,30,0.0,31.0,3.3,18.0,31.0,23.66,14.51
2016,11,4,7,45,0.0,49.0,3.4,18.5,49.0,36.78,26.38
2016,11,4,8,0,0.0,67.0,3.5,19.0,67.0,49.76,37.99
2016,11,4,8,15,0.0,86.0,3.55,19.0,86.0,63.25,49.95
2016,11,4,8,30,0.0,105.0,3.6,19.0,105.0,76.8,58.93
2016,11,4,8,45,0.0,108.0,3.7,19.0,108.0,80.56,61.96
2016,11,4,9,0,0.0,111.0,3.8,19.0,111.0,83.77,64.47
2016,11,4,9,15,0.0,107.0,3.8,19.5,107.0,81.53,62.31
2016,11,4,9,30,0.0,103.0,3.8,20.0,103.0,78.92,59.85
2016,11,4,9,45,0.0,108.0,3.8,20.5,108.0,82.94,62.86
2016,11,4,10,0,0.0,113.0,3.8,21.0,113.0,86.97,65.85
2016,11,4,10,15,0.0,81.5,3.75,21.0,81.5,62.71,45.92
2016,11,4,10,30,0.0,50.0,3.7,21.0,50.0,38.38,25.94
2016,11,4,10,45,3.0,123.0,3.65,21.0,125.0,96.97,73.62
2016,11,4,11,0,6.0,196.0,3.6,21.0,200.0,157.96,122.41
2016,11,4,11,15,5.0,191.0,3.55,21.0,194.0,154.11,119.12
2016,11,4,11,30,4.0,186.0,3.5,21.0,188.0,150.05,115.78
2016,11,4,11,45,2.0,173.5,3.5,21.5,175.0,138.78,106.48
2016,11,4,12,0,0.0,161.0,3.5,22.0,162.0,127.21,96.99
2016,11,4,12,15,1.5,170.5,3.45,22.0,172.5,136.84,104.7
2016,11,4,12,30,3.0,180.0,3.4,22.0,183.0,146.81,112.67
2016,11,4,12,45,1.5,117.5,3.35,22.5,119.0,93.08,69.67
2016,11,4,13,0,0.0,55.0,3.3,23.0,55.0,42.3,28.71
2016,11,4,13,15,4.0,130.5,3.25,23.0,133.0,106.74,80.77
2016,11,4,13,30,8.0,206.0,3.2,23.0,211.0,178.75,138.03
2016,11,4,13,45,4.0,178.0,3.2,23.0,180.5,150.03,115.25
2016,11,4,14,0,0.0,150.0,3.2,23.0,150.0,121.3,92.44
2016,11,4,14,15,9.0,178.0,3.15,22.5,183.0,157.88,122.49
2016,11,4,14,30,18.0,206.0,3.1,22.0,216.0,197.74,155.03
2016,11,4,14,45,9.0,144.0,3.1,22.0,149.0,128.21,99.4
2016,11,4,15,0,0.0,82.0,3.1,22.0,82.0,63.03,46.31
2016,11,4,15,15,0.0,108.5,3.0,22.0,108.5,87.69,66.7
2016,11,4,15,30,0.0,135.0,2.9,22.0,135.0,117.61,91.3
2016,11,4,15,45,0.0,117.5,2.85,22.0,117.5,102.27,78.97
2016,11,4,16,0,0.0,100.0,2.8,22.0,100.0,86.83,66.45
2016,11,4,16,15,0.0,82.0,2.6,21.5,82.0,70.64,53.23
2016,11,4,16,30,0.0,64.0,2.4,21.0,64.0,54.16,39.52
2016,11,4,16,45,0.0,47.5,2.25,21.0,47.5,39.09,26.71
2016,11,4,17,0,0.0,31.0,2.1,21.0,31.0,23.69,13.57
2016,11,4,17,15,0.0,17.5,2.0,20.5,17.5,13.33,3.7
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.15,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.79,0.0
2016,11,5,7,15,0.0,8.5,3.2,17.0,8.5,6.44,0.0
2016,11,5,7,30,0.0,16.0,3.3,17.0,16.0,12.16,4.72
2016,11,5,7,45,0.0,26.0,3.4,17.5,26.0,19.8,11.67
2016,11,5,8,0,0.0,36.0,3.5,18.0,36.0,27.47,18.58
2016,11,5,8,15,0.0,47.0,3.45,18.0,47.0,35.94,26.15
2016,11,5,8,30,0.0,58.0,3.4,18.0,58.0,44.42,31.99
2016,11,5,8,45,0.0,36.0,3.4,18.5,36.0,27.48,17.59
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,10.66,3.33
2016,11,5,9,15,0.0,11.0,3.3,19.0,11.0,8.38,1.39
2016,11,5,9,30,0.0,8.0,3.2,19.0,8.0,6.1,0.0
2016,11,5,9,45,38.5,125.0,3.15,19.5,146.5,110.86,85.25
2016,11,5,10,0,77.0,242.0,3.1,20.0,285.0,221.28,173.27
2016,11,5,10,15,40.0,211.0,3.0,20.5,233.5,187.01,145.95
2016,11,5,10,30,3.0,180.0,2.9,21.0,182.0,141.65,109.46
2016,11,5,10,45,1.5,134.5,2.85,21.5,135.5,105.23,79.98
2016,11,5,11,0,0.0,89.0,2.8,22.0,89.0,68.6,50.24
2016,11,5,11,15,7.0,161.0,2.75,22.0,165.5,130.92,100.36
2016,11,5,11,30,14.0,233.0,2.7,22.0,242.0,196.9,152.42
2016,11,5,11,45,19.5,250.0,2.65,22.5,263.0,217.46,168.08
2016,11,5,12,0,25.0,267.0,2.6,23.0,284.0,239.01,184.5
2016,11,5,12,15,16.0,237.0,2.55,23.0,248.0,206.9,159.34
2016,11,5,12,30,7.0,207.0,2.5,23.0,212.0,173.96,133.45
2016,11,5,12,45,14.5,231.5,2.5,23.0,241.5,203.99,157.31
2016,11,5,13,0,22.0,256.0,2.5,23.0,271.0,235.72,182.24
2016,11,5,13,15,18.5,242.5,2.5,23.0,255.0,221.85,171.47
2016,11,5,13,30,15.0,229.0,2.5,23.0,239.0,207.67,160.55
2016,11,5,13,45,115.5,255.5,2.55,23.0,326.0,383.69,299.87
2016,11,5,14,0,216.0,282.0,2.6,23.0,413.0,523.05,406.59
2016,11,5,14,15,141.5,261.5,2.6,23.0,346.0,430.54,335.74
2016,11,5,14,30,67.0,241.0,2.6,23.0,279.0,312.19,244.51
2016,11,5,14,45,102.5,229.0,2.65,23.0,281.5,340.09,268.6
2016,11,5,15,0,138.0,217.0,2.7,23.0,284.0,390.98,309.52
2016,11,5,15,15,181.5,194.0,2.7,22.5,273.5,410.49,327.51
2016,11,5,15,30,225.0,171.0,2.7,22.0,263.0,450.57,361.05
2016,11,5,15,45,196.5,155.0,2.7,22.0,228.5,382.56,308.86
2016,11,5,16,0,168.0,139.0,2.7,22.0,194.0,338.03,273.98
2016,11,5,16,15,245.0,114.0,2.55,21.5,179.0,397.74,323.52
2016,11,5,16,30,322.0,89.0,2.4,21.0,164.0,449.62,364.45
2016,11,5,16,45,246.0,71.0,2.3,21.0,119.5,336.36,271.76
2016,11,5,17,0,170.0,53.0,2.2,21.0,75.0,246.78,194.92
2016,11,5,17,15,85.0,31.0,2.15,20.5,42.0,140.31,91.18
2016,11,5,17,30,0.0,9.0,2.1,20.0,9.0,7.08,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,18.5,2.05,16.0,18.5,14.12,2.94
2016,11,6,7,30,0.0,37.0,2.2,16.0,37.0,27.62,17.93
2016,11,6,7,45,6.0,58.5,2.4,16.5,59.5,42.88,31.88
2016,11,6,8,0,12.0,80.0,2.6,17.0,82.0,57.98,45.48
2016,11,6,8,15,21.5,100.0,2.7,17.0,106.0,70.77,56.95
2016,11,6,8,30,31.0,120.0,2.8,17.0,130.0,85.13,66.04
2016,11,6,8,45,60.0,144.5,2.9,17.5,167.5,108.8,83.58
2016,11,6,9,0,89.0,169.0,3.0,18.0,205.0,136.89,104.72
2016,11,6,9,15,91.0,189.5,3.05,18.5,230.0,160.78,123.96
2016,11,6,9,30,93.0,210.0,3.1,19.0,255.0,185.34,143.89
2016,11,6,9,45,46.5,155.0,3.2,19.5,177.5,136.73,105.93
2016,11,6,10,0,0.0,100.0,3.3,20.0,100.0,76.97,57.92
2016,11,6,10,15,0.0,106.5,3.35,20.5,106.5,82.1,61.9
2016,11,6,10,30,0.0,113.0,3.4,21.0,113.0,87.28,65.85
2016,11,6,10,45,4.5,161.0,3.5,21.5,164.5,128.08,98.49
2016,11,6,11,0,9.0,209.0,3.6,22.0,216.0,170.67,132.08
2016,11,6,11,15,4.5,135.0,3.55,22.0,138.5,108.22,82.13
2016,11,6,11,30,0.0,61.0,3.5,22.0,61.0,46.93,32.61
2016,11,6,11,45,0.0,90.0,3.5,22.0,90.0,69.43,50.83
2016,11,6,12,0,0.0,119.0,3.5,22.0,119.0,92.68,69.51
2016,11,6,12,15,0.0,69.0,3.4,21.5,69.0,53.14,37.69
2016,11,6,12,30,0.0,19.0,3.3,21.0,19.0,14.57,6.3
2016,11,6,12,45,0.0,17.0,3.25,21.0,17.0,13.03,5.05
2016,11,6,13,0,0.0,15.0,3.2,21.0,15.0,11.5,3.79
2016,11,6,13,15,0.0,17.0,3.1,21.0,17.0,13.03,5.06
2016,11,6,13,30,0.0,19.0,3.0,21.0,19.0,14.56,6.33
2016,11,6,13,45,0.0,36.0,2.95,21.0,36.0,27.61,17.09
2016,11,6,14,0,0.0,53.0,2.9,21.0,53.0,40.69,27.86
2016,11,6,14,15,0.0,97.0,2.9,21.0,97.0,75.17,56.13
2016,11,6,14,30,0.0,141.0,2.9,21.0,141.0,115.08,88.68
2016,11,6,14,45,0.0,74.5,2.9,21.0,74.5,57.24,41.65
2016,11,6,15,0,0.0,8.0,2.9,21.0,8.0,6.1,0.0
2016,11,6,15,15,0.0,7.5,2.9,20.5,7.5,5.71,0.0
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,5.32,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,4.56,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,3.79,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.03,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.27,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.51,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.75,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.38,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,130.0,21.0,1.7,17.0,36.5,15.97,3.13
2016,11,7,7,30,260.0,42.0,1.9,17.0,73.0,31.75,21.26
2016,11,7,7,45,354.5,53.0,2.15,17.5,118.0,40.27,29.44
2016,11,7,8,0,449.0,64.0,2.4,18.0,163.0,51.35,39.49
2016,11,7,8,15,224.5,45.5,2.45,18.5,95.0,33.96,24.34
2016,11,7,8,30,0.0,27.0,2.5,19.0,27.0,20.57,11.76
2016,11,7,8,45,0.0,32.0,2.6,19.5,32.0,24.41,14.94
2016,11,7,9,0,0.0,37.0,2.7,20.0,37.0,28.25,18.08
2016,11,7,9,15,0.0,70.5,2.7,20.0,70.5,54.1,39.55
2016,11,7,9,30,0.0,104.0,2.7,20.0,104.0,79.67,60.52
2016,11,7,9,45,0.0,74.0,2.75,20.5,74.0,56.84,41.46
2016,11,7,10,0,0.0,44.0,2.8,21.0,44.0,33.71,22.25
2016,11,7,10,15,0.0,88.0,2.8,21.0,88.0,67.75,50.11
2016,11,7,10,30,0.0,132.0,2.8,21.0,132.0,102.22,77.96
2016,11,7,10,45,0.5,151.0,2.85,21.5,151.5,117.85,90.2
2016,11,7,11,0,1.0,170.0,2.9,22.0,171.0,133.88,102.68
2016,11,7,11,15,1.0,170.5,2.85,22.0,171.5,134.77,103.24
2016,11,7,11,30,1.0,171.0,2.8,22.0,172.0,135.64,103.84
2016,11,7,11,45,11.5,214.5,2.8,22.5,223.0,180.93,139.61
2016,11,7,12,0,22.0,258.0,2.8,23.0,274.0,228.97,176.94
2016,11,7,12,15,11.0,177.5,2.75,23.0,185.5,150.99,115.65
2016,11,7,12,30,0.0,97.0,2.7,23.0,97.0,74.95,54.95
2016,11,7,12,45,4.0,152.0,2.7,23.0,154.5,124.39,94.67
2016,11,7,13,0,8.0,207.0,2.7,23.0,212.0,177.43,136.66
2016,11,7,13,15,4.0,163.0,2.65,23.0,165.5,135.05,103.12
2016,11,7,13,30,0.0,119.0,2.6,23.0,119.0,93.41,69.94
2016,11,7,13,45,0.0,89.5,2.55,23.5,89.5,68.96,50.31
2016,11,7,14,0,0.0,60.0,2.5,24.0,60.0,46.09,31.85
2016,11,7,14,15,0.0,41.0,2.4,23.5,41.0,31.42,20.06
2016,11,7,14,30,0.0,22.0,2.3,23.0,22.0,16.82,8.19
2016,11,7,14,45,0.0,25.0,2.25,23.0,25.0,19.1,10.11
2016,11,7,15,0,0.0,28.0,2.2,23.0,28.0,21.39,12.03
2016,11,7,15,15,0.0,59.5,2.1,22.5,59.5,45.6,32.13
2016,11,7,15,30,0.0,91.0,2.0,22.0,91.0,72.53,54.49
2016,11,7,15,45,273.0,89.5,1.9,22.0,176.5,413.26,336.41
2016,11,7,16,0,546.0,88.0,1.8,22.0,262.0,679.95,536.38
2016,11,7,16,15,488.0,79.0,1.6,21.5,214.5,602.02,476.34
2016,11,7,16,30,430.0,70.0,1.4,21.0,167.0,520.9,414.47
2016,11,7,16,45,340.5,57.5,1.25,21.0,122.0,416.63,331.51
2016,11,7,17,0,251.0,45.0,1.1,21.0,77.0,318.51,248.67
2016,11,7,17,15,139.5,27.5,1.1,20.5,43.5,191.79,116.37
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,29.1,0.0
2016,11,7,17,45,14.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.0,3.15,17.0,10.0,7.59,0.0
2016,11,8,7,30,0.0,20.0,3.3,17.0,20.0,15.23,7.21
2016,11,8,7,45,0.0,33.0,3.45,17.5,33.0,25.2,16.31
2016,11,8,8,0,0.0,46.0,3.6,18.0,46.0,35.2,25.33
2016,11,8,8,15,0.0,60.0,3.6,18.0,60.0,45.63,34.66
2016,11,8,8,30,0.0,74.0,3.6,18.0,74.0,55.96,41.7
2016,11,8,8,45,0.0,77.5,3.65,18.0,77.5,59.06,44.25
2016,11,8,9,0,0.0,81.0,3.7,18.0,81.0,61.98,46.59
2016,11,8,9,15,0.0,90.0,3.7,18.0,90.0,68.91,52.25
2016,11,8,9,30,0.0,99.0,3.7,18.0,99.0,75.9,57.9
2016,11,8,9,45,0.0,106.0,3.7,18.0,106.0,81.43,62.32
2016,11,8,10,0,0.0,113.0,3.7,18.0,113.0,87.0,66.75
2016,11,8,10,15,0.0,113.5,3.75,18.0,113.5,87.55,67.05
2016,11,8,10,30,0.0,114.0,3.8,18.0,114.0,88.08,67.35
2016,11,8,10,45,8.5,172.0,3.9,18.5,177.5,139.28,108.87
2016,11,8,11,0,17.0,230.0,4.0,19.0,241.0,193.26,151.96
2016,11,8,11,15,8.5,191.0,4.1,19.0,196.5,156.76,122.42
2016,11,8,11,30,0.0,152.0,4.2,19.0,152.0,119.31,92.01
2016,11,8,11,45,16.0,213.5,4.3,19.0,224.5,183.61,144.17
2016,11,8,12,0,32.0,275.0,4.4,19.0,297.0,269.13,212.29
2016,11,8,12,15,29.0,270.5,4.4,19.0,291.0,266.36,209.89
2016,11,8,12,30,26.0,266.0,4.4,19.0,285.0,244.57,192.73
2016,11,8,12,45,33.5,273.5,4.45,19.0,296.5,281.66,222.38
2016,11,8,13,0,41.0,281.0,4.5,19.0,308.0,301.12,238.05
2016,11,8,13,15,31.5,261.5,4.5,19.0,282.5,275.66,217.94
2016,11,8,13,30,22.0,242.0,4.5,19.0,257.0,227.97,180.19
2016,11,8,13,45,19.5,230.0,4.5,19.5,242.5,216.23,170.78
2016,11,8,14,0,17.0,218.0,4.5,20.0,228.0,204.35,161.2
2016,11,8,14,15,8.5,157.0,4.45,20.0,162.0,137.87,107.74
2016,11,8,14,30,0.0,96.0,4.4,20.0,96.0,74.54,55.96
2016,11,8,14,45,0.0,72.0,4.35,20.0,72.0,55.3,40.27
2016,11,8,15,0,0.0,48.0,4.3,20.0,48.0,36.75,25.0
2016,11,8,15,15,0.0,26.5,4.15,19.5,26.5,20.22,11.32
2016,11,8,15,30,0.0,5.0,4.0,19.0,5.0,3.8,0.0
2016,11,8,15,45,0.0,4.5,3.85,19.0,4.5,3.42,0.0
2016,11,8,16,0,0.0,4.0,3.7,19.0,4.0,3.03,0.0
2016,11,8,16,15,0.0,3.0,3.6,18.5,3.0,2.27,0.0
2016,11,8,16,30,0.0,2.0,3.5,18.0,2.0,1.51,0.0
2016,11,8,16,45,0.0,1.5,3.4,18.0,1.5,1.13,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.75,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.38,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
