Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,16,0,692.0,60.0,1.2,7.0,250.0,776.58,633.19
2016,12,9,16,15,631.5,54.0,1.1,6.0,202.0,708.17,577.99
2016,12,9,16,30,571.0,48.0,1.0,5.0,154.0,631.66,517.77
2016,12,9,16,45,470.0,39.0,0.9,4.5,109.0,516.73,422.68
2016,12,9,17,0,369.0,30.0,0.8,4.0,64.0,406.96,315.17
2016,12,9,17,15,184.5,15.0,0.85,3.5,32.0,202.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,41.5,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,83.0,12.0,1.4,2.0,14.0,9.44,0.0
2016,12,10,7,45,221.0,26.5,1.7,2.5,49.5,21.79,9.62
2016,12,10,8,0,359.0,41.0,2.0,3.0,85.0,33.83,24.59
2016,12,10,8,15,446.0,51.0,2.1,3.5,130.0,41.8,32.64
2016,12,10,8,30,533.0,61.0,2.2,4.0,175.0,49.8,40.36
2016,12,10,8,45,587.5,68.0,2.3,4.5,221.0,94.8,57.65
2016,12,10,9,0,642.0,75.0,2.4,5.0,267.0,146.88,93.93
2016,12,10,9,15,679.0,80.0,2.5,5.5,310.5,200.57,138.91
2016,12,10,9,30,716.0,85.0,2.6,6.0,354.0,258.48,190.68
2016,12,10,9,45,741.0,89.0,2.75,6.5,393.0,315.78,243.4
2016,12,10,10,0,766.0,93.0,2.9,7.0,432.0,375.37,297.66
2016,12,10,10,15,383.0,107.0,2.95,7.5,276.5,267.44,218.42
2016,12,10,10,30,0.0,121.0,3.0,8.0,121.0,93.93,75.34
2016,12,10,10,45,0.0,126.5,3.15,8.5,126.5,98.53,79.17
2016,12,10,11,0,0.0,132.0,3.3,9.0,132.0,103.19,82.84
2016,12,10,11,15,0.0,143.0,3.35,9.0,143.0,112.47,90.58
2016,12,10,11,30,0.0,154.0,3.4,9.0,154.0,121.96,98.47
2016,12,10,11,45,1.5,168.0,3.5,9.5,169.0,135.37,109.5
2016,12,10,12,0,3.0,182.0,3.6,10.0,184.0,149.31,120.92
2016,12,10,12,15,1.5,170.5,3.65,10.0,171.5,138.61,111.9
2016,12,10,12,30,0.0,159.0,3.7,10.0,159.0,127.75,102.77
2016,12,10,12,45,1.0,167.0,3.75,10.5,167.5,136.29,109.79
2016,12,10,13,0,2.0,175.0,3.8,11.0,176.0,145.24,117.13
2016,12,10,13,15,1.0,137.0,3.8,11.0,137.5,110.55,88.17
2016,12,10,13,30,0.0,99.0,3.8,11.0,99.0,76.85,59.85
2016,12,10,13,45,0.0,102.0,3.85,11.0,102.0,79.56,62.25
2016,12,10,14,0,0.0,105.0,3.9,11.0,105.0,82.42,64.77
2016,12,10,14,15,0.0,95.5,3.9,11.0,95.5,74.37,58.05
2016,12,10,14,30,0.0,86.0,3.9,11.0,86.0,66.33,51.31
2016,12,10,14,45,0.0,80.5,3.9,11.0,80.5,61.86,47.61
2016,12,10,15,0,0.0,75.0,3.9,11.0,75.0,57.58,44.06
2016,12,10,15,15,343.5,79.5,3.8,10.5,200.5,471.12,402.11
2016,12,10,15,30,687.0,84.0,3.7,10.0,326.0,829.62,684.0
2016,12,10,15,45,653.0,77.0,3.6,10.0,282.5,780.31,644.04
2016,12,10,16,0,619.0,70.0,3.5,10.0,239.0,729.27,604.6
2016,12,10,16,15,555.5,62.5,3.1,9.5,193.0,648.75,540.13
2016,12,10,16,30,492.0,55.0,2.7,9.0,147.0,568.56,473.21
2016,12,10,16,45,396.5,44.0,2.35,8.5,103.5,457.71,378.46
2016,12,10,17,0,301.0,33.0,2.0,8.0,60.0,351.57,274.29
2016,12,10,17,15,150.5,16.5,2.0,7.5,30.0,176.72,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,52.0,5.5,3.75,8.5,7.0,0.0,0.0
2016,12,11,7,30,104.0,11.0,3.9,9.0,14.0,8.65,0.0
2016,12,11,7,45,251.5,23.5,4.1,9.5,49.0,19.35,6.93
2016,12,11,8,0,399.0,36.0,4.3,10.0,84.0,29.86,20.31
2016,12,11,8,15,484.5,44.5,4.6,10.5,128.5,36.81,27.2
2016,12,11,8,30,570.0,53.0,4.9,11.0,173.0,43.83,33.83
2016,12,11,8,45,285.0,33.0,5.2,11.5,93.0,45.42,24.11
2016,12,11,9,0,0.0,13.0,5.5,12.0,13.0,9.87,2.91
2016,12,11,9,15,0.0,13.0,5.55,12.5,13.0,9.88,2.9
2016,12,11,9,30,0.0,13.0,5.6,13.0,13.0,9.89,2.88
2016,12,11,9,45,0.0,43.5,5.65,13.5,43.5,33.25,22.89
2016,12,11,10,0,0.0,74.0,5.7,14.0,74.0,56.81,42.83
2016,12,11,10,15,0.0,80.0,5.75,14.5,80.0,61.47,46.57
2016,12,11,10,30,0.0,86.0,5.8,15.0,86.0,66.15,50.31
2016,12,11,10,45,105.5,167.0,5.85,15.5,224.0,203.48,164.86
2016,12,11,11,0,211.0,248.0,5.9,16.0,362.0,347.2,282.04
2016,12,11,11,15,261.5,250.0,5.9,16.5,396.0,408.07,330.96
2016,12,11,11,30,312.0,252.0,5.9,17.0,430.0,461.89,374.09
2016,12,11,11,45,373.5,243.0,5.95,17.5,460.5,516.54,417.91
2016,12,11,12,0,435.0,234.0,6.0,18.0,491.0,591.07,476.33
2016,12,11,12,15,376.5,249.0,5.95,18.0,472.5,565.25,455.71
2016,12,11,12,30,318.0,264.0,5.9,18.0,454.0,550.67,443.47
2016,12,11,12,45,368.0,250.0,5.85,18.5,468.0,594.79,478.4
2016,12,11,13,0,418.0,236.0,5.8,19.0,482.0,640.11,513.76
2016,12,11,13,15,372.5,240.5,5.7,19.0,456.0,618.68,496.57
2016,12,11,13,30,327.0,245.0,5.6,19.0,430.0,594.11,477.12
2016,12,11,13,45,361.5,228.0,5.5,19.0,425.0,618.61,497.65
2016,12,11,14,0,396.0,211.0,5.4,19.0,420.0,642.21,517.34
2016,12,11,14,15,231.5,209.5,5.15,18.5,330.5,486.59,394.27
2016,12,11,14,30,67.0,208.0,4.9,18.0,241.0,281.58,228.04
2016,12,11,14,45,55.0,190.0,4.65,18.0,216.0,252.57,205.01
2016,12,11,15,0,43.0,172.0,4.4,18.0,191.0,223.2,181.12
2016,12,11,15,15,39.5,156.5,4.25,17.5,172.0,205.6,167.38
2016,12,11,15,30,36.0,141.0,4.1,17.0,153.0,188.04,153.43
2016,12,11,15,45,349.0,102.0,3.95,17.0,198.5,508.9,423.18
2016,12,11,16,0,662.0,63.0,3.8,17.0,244.0,761.16,616.18
2016,12,11,16,15,602.0,56.5,3.65,16.5,197.5,684.69,555.57
2016,12,11,16,30,542.0,50.0,3.5,16.0,151.0,608.55,494.31
2016,12,11,16,45,440.5,40.5,3.35,15.5,107.0,493.21,398.64
2016,12,11,17,0,339.0,31.0,3.2,15.0,63.0,382.97,293.07
2016,12,11,17,15,169.5,15.5,3.1,14.5,31.5,191.51,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,58.5,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,117.0,10.0,3.4,5.0,12.0,7.87,0.0
2016,12,12,7,45,268.5,22.0,3.55,5.5,47.5,18.15,5.68
2016,12,12,8,0,420.0,34.0,3.7,6.0,83.0,28.32,19.27
2016,12,12,8,15,506.0,42.0,3.7,6.5,128.0,34.97,25.99
2016,12,12,8,30,592.0,50.0,3.7,7.0,173.0,41.69,32.45
2016,12,12,8,45,645.0,55.0,3.7,7.5,219.5,86.08,48.17
2016,12,12,9,0,698.0,60.0,3.7,8.0,266.0,142.05,86.5
2016,12,12,9,15,733.0,64.0,3.55,8.5,309.5,197.02,132.13
2016,12,12,9,30,768.0,68.0,3.4,9.0,353.0,255.89,184.66
2016,12,12,9,45,792.5,70.5,3.25,10.0,392.5,313.85,237.43
2016,12,12,10,0,817.0,73.0,3.1,11.0,432.0,373.92,291.25
2016,12,12,10,15,833.5,75.5,2.95,11.5,465.0,432.46,343.12
2016,12,12,10,30,850.0,78.0,2.8,12.0,498.0,491.69,393.82
2016,12,12,10,45,861.0,79.5,2.65,12.5,524.5,547.39,440.01
2016,12,12,11,0,872.0,81.0,2.5,13.0,551.0,598.87,481.31
2016,12,12,11,15,879.5,82.0,2.3,13.5,570.0,649.72,520.27
2016,12,12,11,30,887.0,83.0,2.1,14.0,589.0,699.23,556.65
2016,12,12,11,45,894.5,82.0,1.95,14.5,601.0,745.05,588.66
2016,12,12,12,0,902.0,81.0,1.8,15.0,613.0,789.0,616.99
2016,12,12,12,15,902.5,81.5,1.55,15.0,616.0,826.95,640.47
2016,12,12,12,30,903.0,82.0,1.3,15.0,619.0,862.17,661.2
2016,12,12,12,45,900.5,81.5,1.05,15.5,613.5,890.76,675.25
2016,12,12,13,0,898.0,81.0,0.8,16.0,608.0,916.17,686.3
2016,12,12,13,15,893.0,80.5,0.75,16.0,595.0,935.98,698.38
2016,12,12,13,30,888.0,80.0,0.7,16.0,582.0,952.35,708.34
2016,12,12,13,45,879.0,79.0,0.7,16.5,560.5,960.76,713.04
2016,12,12,14,0,870.0,78.0,0.7,17.0,539.0,965.56,715.68
2016,12,12,14,15,857.0,76.5,0.75,17.0,510.5,974.08,723.38
2016,12,12,14,30,844.0,75.0,0.8,17.0,482.0,967.24,721.21
2016,12,12,14,45,822.0,74.0,0.9,17.0,446.5,948.52,712.55
2016,12,12,15,0,800.0,73.0,1.0,17.0,411.0,926.4,701.55
2016,12,12,15,15,773.5,70.0,0.95,16.5,371.0,893.99,681.94
2016,12,12,15,30,747.0,67.0,0.9,16.0,331.0,858.72,660.03
2016,12,12,15,45,708.0,63.0,0.85,16.0,286.5,807.43,625.1
2016,12,12,16,0,669.0,59.0,0.8,16.0,242.0,762.26,593.32
2016,12,12,16,15,610.0,53.0,0.8,15.0,196.0,687.46,541.2
2016,12,12,16,30,551.0,47.0,0.8,14.0,150.0,613.08,486.07
2016,12,12,16,45,452.5,38.0,0.85,13.5,106.5,500.98,397.78
2016,12,12,17,0,354.0,29.0,0.9,13.0,63.0,394.16,298.96
2016,12,12,17,15,177.0,14.5,0.95,12.5,31.5,196.71,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,165.5,20.0,3.0,10.0,39.0,16.19,3.63
2016,12,13,8,0,331.0,40.0,3.3,11.0,78.0,32.98,22.77
2016,12,13,8,15,420.5,50.0,3.3,11.5,122.0,40.92,30.69
2016,12,13,8,30,510.0,60.0,3.3,12.0,166.0,48.91,38.21
2016,12,13,8,45,575.5,65.5,3.3,12.5,212.0,88.83,52.18
2016,12,13,9,0,641.0,71.0,3.3,13.0,258.0,139.96,85.65
2016,12,13,9,15,678.5,76.0,3.45,13.5,301.5,193.38,128.88
2016,12,13,9,30,716.0,81.0,3.6,14.0,345.0,251.07,179.1
2016,12,13,9,45,749.0,82.5,3.8,15.0,385.5,308.34,229.95
2016,12,13,10,0,782.0,84.0,4.0,16.0,426.0,369.92,284.01
2016,12,13,10,15,800.0,86.5,4.05,16.0,459.0,427.35,335.06
2016,12,13,10,30,818.0,89.0,4.1,16.0,492.0,485.66,385.66
2016,12,13,10,45,836.5,88.5,4.15,16.5,520.0,541.94,432.69
2016,12,13,11,0,855.0,88.0,4.2,17.0,548.0,598.46,478.54
2016,12,13,11,15,863.0,89.0,4.2,17.0,567.0,649.9,520.12
2016,12,13,11,30,871.0,90.0,4.2,17.0,586.0,700.09,559.79
2016,12,13,11,45,889.5,85.0,4.2,17.5,600.0,743.31,592.33
2016,12,13,12,0,908.0,80.0,4.2,18.0,614.0,791.2,625.83
2016,12,13,12,15,909.5,80.0,4.25,18.0,617.5,829.66,653.54
2016,12,13,12,30,911.0,80.0,4.3,18.0,621.0,865.44,679.3
2016,12,13,12,45,910.0,79.0,4.35,18.0,616.0,895.06,700.7
2016,12,13,13,0,909.0,78.0,4.4,18.0,611.0,921.52,720.04
2016,12,13,13,15,904.5,77.5,4.35,18.0,597.5,942.1,734.52
2016,12,13,13,30,900.0,77.0,4.3,18.0,584.0,959.23,746.88
2016,12,13,13,45,892.5,75.5,4.25,18.0,563.5,968.7,754.01
2016,12,13,14,0,885.0,74.0,4.2,18.0,543.0,974.54,758.81
2016,12,13,14,15,873.0,72.5,4.15,17.5,514.5,972.34,759.59
2016,12,13,14,30,861.0,71.0,4.1,17.0,486.0,966.56,758.04
2016,12,13,14,45,837.5,70.5,4.05,17.0,450.5,959.05,753.97
2016,12,13,15,0,814.0,70.0,4.0,17.0,415.0,936.25,739.02
2016,12,13,15,15,788.5,67.0,3.85,16.5,374.5,904.87,718.63
2016,12,13,15,30,763.0,64.0,3.7,16.0,334.0,870.61,695.73
2016,12,13,15,45,723.5,60.5,3.6,16.0,289.5,819.48,658.67
2016,12,13,16,0,684.0,57.0,3.5,16.0,245.0,766.4,618.96
2016,12,13,16,15,626.5,51.5,3.1,15.0,199.0,692.49,562.45
2016,12,13,16,30,569.0,46.0,2.7,14.0,153.0,628.37,510.46
2016,12,13,16,45,466.5,38.0,2.35,13.0,108.5,513.66,415.81
2016,12,13,17,0,364.0,30.0,2.0,12.0,64.0,404.04,311.89
2016,12,13,17,15,182.0,15.0,2.05,11.5,32.0,202.28,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,184.0,18.0,2.25,4.5,39.0,14.59,2.23
2016,12,14,8,0,368.0,36.0,2.5,5.0,78.0,29.79,20.53
2016,12,14,8,15,457.5,45.5,2.35,5.5,122.5,37.51,28.37
2016,12,14,8,30,547.0,55.0,2.2,6.0,167.0,45.27,35.84
2016,12,14,8,45,600.0,62.0,2.05,7.0,213.0,86.46,50.82
2016,12,14,9,0,653.0,69.0,1.9,8.0,259.0,138.57,85.53
2016,12,14,9,15,690.5,74.0,1.8,8.5,302.5,192.59,129.62
2016,12,14,9,30,728.0,79.0,1.7,9.0,346.0,250.88,180.69
2016,12,14,9,45,751.5,83.0,1.65,10.0,385.0,308.12,231.93
2016,12,14,10,0,775.0,87.0,1.6,11.0,424.0,368.64,285.08
2016,12,14,10,15,793.5,90.0,1.6,11.5,457.5,426.38,335.37
2016,12,14,10,30,812.0,93.0,1.6,12.0,491.0,485.11,384.89
2016,12,14,10,45,409.5,137.5,1.65,12.5,338.5,356.12,287.62
2016,12,14,11,0,7.0,182.0,1.7,13.0,186.0,148.9,118.87
2016,12,14,11,15,7.5,188.0,1.65,13.5,192.5,155.27,124.24
2016,12,14,11,30,8.0,194.0,1.6,14.0,199.0,161.78,129.2
2016,12,14,11,45,8.5,197.0,1.6,14.5,202.0,165.8,132.14
2016,12,14,12,0,9.0,200.0,1.6,15.0,205.0,169.95,135.2
2016,12,14,12,15,9.0,201.0,1.55,15.0,206.5,172.02,136.82
2016,12,14,12,30,9.0,202.0,1.5,15.0,208.0,174.16,138.54
2016,12,14,12,45,21.5,221.5,1.5,15.5,234.5,204.87,163.47
2016,12,14,13,0,34.0,241.0,1.5,16.0,261.0,257.97,205.76
2016,12,14,13,15,34.5,235.5,1.5,16.0,255.5,256.53,204.62
2016,12,14,13,30,35.0,230.0,1.5,16.0,250.0,255.11,203.78
2016,12,14,13,45,67.5,235.0,1.55,16.0,272.0,297.19,238.65
2016,12,14,14,0,100.0,240.0,1.6,16.0,294.0,341.37,274.75
2016,12,14,14,15,76.0,221.5,1.65,16.0,261.0,301.07,242.7
2016,12,14,14,30,52.0,203.0,1.7,16.0,228.0,259.85,209.84
2016,12,14,14,45,397.5,148.0,1.75,16.0,318.0,611.94,494.1
2016,12,14,15,0,743.0,93.0,1.8,16.0,408.0,902.37,703.6
2016,12,14,15,15,714.5,89.0,1.75,15.5,368.0,867.6,678.08
2016,12,14,15,30,686.0,85.0,1.7,15.0,328.0,830.18,653.93
2016,12,14,15,45,645.5,79.0,1.7,15.0,284.0,776.18,616.38
2016,12,14,16,0,605.0,73.0,1.7,15.0,240.0,720.54,576.31
2016,12,14,16,15,543.5,65.0,1.6,14.0,194.0,641.64,518.07
2016,12,14,16,30,482.0,57.0,1.5,13.0,148.0,562.94,456.85
2016,12,14,16,45,386.0,45.5,1.45,12.0,105.0,451.27,366.32
2016,12,14,17,0,290.0,34.0,1.4,11.0,62.0,344.33,267.89
2016,12,14,17,15,145.0,17.0,1.55,10.5,31.0,175.57,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.5,2.95,3.5,6.5,4.92,0.0
2016,12,15,8,0,0.0,13.0,3.1,4.0,13.0,9.87,3.03
2016,12,15,8,15,0.0,21.0,3.15,4.5,21.0,15.97,8.9
2016,12,15,8,30,0.0,29.0,3.2,5.0,29.0,22.1,14.71
2016,12,15,8,45,0.0,37.5,3.25,5.5,37.5,28.62,19.7
2016,12,15,9,0,0.0,46.0,3.3,6.0,46.0,35.16,25.48
2016,12,15,9,15,0.0,51.5,3.15,6.0,51.5,39.4,29.22
2016,12,15,9,30,0.0,57.0,3.0,6.0,57.0,43.65,32.91
2016,12,15,9,45,0.0,59.0,2.95,6.5,59.0,45.2,34.12
2016,12,15,10,0,0.0,61.0,2.9,7.0,61.0,46.75,35.32
2016,12,15,10,15,0.0,81.5,2.8,7.0,81.5,62.63,49.04
2016,12,15,10,30,0.0,102.0,2.7,7.0,102.0,78.8,62.87
2016,12,15,10,45,0.0,99.5,2.6,7.5,99.5,76.86,60.95
2016,12,15,11,0,0.0,97.0,2.5,8.0,97.0,74.89,59.04
2016,12,15,11,15,0.0,95.5,2.4,8.5,95.5,73.7,57.83
2016,12,15,11,30,0.0,94.0,2.3,9.0,94.0,72.5,56.62
2016,12,15,11,45,0.0,122.0,2.2,9.5,122.0,95.4,75.86
2016,12,15,12,0,0.0,150.0,2.1,10.0,150.0,119.2,95.61
2016,12,15,12,15,0.0,145.0,2.05,10.0,145.0,115.21,92.19
2016,12,15,12,30,0.0,140.0,2.0,10.0,140.0,111.19,88.82
2016,12,15,12,45,5.0,170.5,1.95,10.5,173.5,142.95,115.34
2016,12,15,13,0,10.0,201.0,1.9,11.0,207.0,176.85,143.28
2016,12,15,13,15,5.0,162.5,1.9,11.0,165.5,137.35,110.48
2016,12,15,13,30,0.0,124.0,1.9,11.0,124.0,98.5,78.0
2016,12,15,13,45,0.0,128.0,1.9,11.5,128.0,102.53,81.39
2016,12,15,14,0,0.0,132.0,1.9,12.0,132.0,106.85,84.96
2016,12,15,14,15,0.0,141.0,1.9,12.0,141.0,116.41,93.11
2016,12,15,14,30,0.0,150.0,1.9,12.0,150.0,127.03,102.16
2016,12,15,14,45,5.0,151.5,1.9,12.0,154.0,136.07,110.17
2016,12,15,15,0,10.0,153.0,1.9,12.0,158.0,146.2,119.14
2016,12,15,15,15,289.5,134.0,1.85,12.0,238.0,466.58,390.4
2016,12,15,15,30,569.0,115.0,1.8,12.0,318.0,743.73,603.44
2016,12,15,15,45,530.0,105.5,1.75,12.0,275.0,689.79,560.69
2016,12,15,16,0,491.0,96.0,1.7,12.0,232.0,635.02,519.41
2016,12,15,16,15,428.5,84.5,1.5,11.0,187.0,555.26,457.88
2016,12,15,16,30,366.0,73.0,1.3,10.0,142.0,477.07,394.86
2016,12,15,16,45,277.5,56.5,1.1,9.5,100.5,371.08,305.47
2016,12,15,17,0,189.0,40.0,0.9,9.0,59.0,270.47,211.93
2016,12,15,17,15,94.5,20.0,0.95,8.5,29.5,137.05,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,157.0,19.0,3.6,8.5,36.0,15.39,0.85
2016,12,16,8,0,314.0,38.0,3.8,9.0,72.0,31.32,21.29
2016,12,16,8,15,405.5,48.5,3.95,9.5,115.5,39.7,29.76
2016,12,16,8,30,497.0,59.0,4.1,10.0,159.0,48.1,37.74
2016,12,16,8,45,563.0,65.0,4.35,11.0,205.0,84.3,50.14
2016,12,16,9,0,629.0,71.0,4.6,12.0,251.0,134.74,82.45
2016,12,16,9,15,667.5,75.5,4.7,12.5,294.0,186.97,124.49
2016,12,16,9,30,706.0,80.0,4.8,13.0,337.0,243.61,173.96
2016,12,16,9,45,738.0,82.0,4.95,14.0,377.0,300.25,224.75
2016,12,16,10,0,770.0,84.0,5.1,15.0,417.0,361.16,278.89
2016,12,16,10,15,386.5,123.0,5.2,15.5,290.5,278.86,222.13
2016,12,16,10,30,3.0,162.0,5.3,16.0,164.0,128.54,101.96
2016,12,16,10,45,1.5,157.5,5.4,17.0,158.5,124.68,98.34
2016,12,16,11,0,0.0,153.0,5.5,18.0,153.0,120.53,94.39
2016,12,16,11,15,0.0,157.5,5.55,18.0,157.5,124.62,97.62
2016,12,16,11,30,0.0,162.0,5.6,18.0,162.0,128.78,100.91
2016,12,16,11,45,2.5,174.5,5.7,18.5,176.0,141.74,111.27
2016,12,16,12,0,5.0,187.0,5.8,19.0,190.0,155.28,122.05
2016,12,16,12,15,7.0,193.5,5.85,19.5,198.0,163.59,128.57
2016,12,16,12,30,9.0,200.0,5.9,20.0,206.0,172.29,135.41
2016,12,16,12,45,4.5,161.0,5.95,20.5,164.0,133.96,104.11
2016,12,16,13,0,0.0,122.0,6.0,21.0,122.0,96.18,73.19
2016,12,16,13,15,66.5,193.0,6.0,21.0,230.5,239.31,191.33
2016,12,16,13,30,133.0,264.0,6.0,21.0,339.0,409.32,327.27
2016,12,16,13,45,175.5,252.5,6.0,21.0,348.0,444.48,356.33
2016,12,16,14,0,218.0,241.0,6.0,21.0,357.0,480.26,386.19
2016,12,16,14,15,120.5,213.5,5.9,21.0,277.5,357.33,287.54
2016,12,16,14,30,23.0,186.0,5.8,21.0,198.0,188.29,149.53
2016,12,16,14,45,11.5,144.0,5.7,21.0,150.0,134.54,105.86
2016,12,16,15,0,0.0,102.0,5.6,21.0,102.0,82.3,62.67
2016,12,16,15,15,0.0,92.0,5.35,20.5,92.0,73.84,55.95
2016,12,16,15,30,0.0,82.0,5.1,20.0,82.0,65.38,49.14
2016,12,16,15,45,328.5,72.5,4.85,20.0,163.5,446.13,370.65
2016,12,16,16,0,657.0,63.0,4.6,20.0,245.0,757.59,610.28
2016,12,16,16,15,599.5,56.5,4.25,19.0,199.5,683.85,551.99
2016,12,16,16,30,542.0,50.0,3.9,18.0,154.0,610.32,493.65
2016,12,16,16,45,442.0,41.0,3.6,17.5,110.0,496.89,400.03
2016,12,16,17,0,342.0,32.0,3.3,17.0,66.0,388.19,299.65
2016,12,16,17,15,171.0,16.0,3.4,16.5,33.0,197.07,13.28
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.0,16.5,3.25,15.5,36.0,13.39,0.0
2016,12,17,8,0,368.0,33.0,3.5,16.0,72.0,27.35,17.22
2016,12,17,8,15,458.5,42.0,3.6,16.5,116.0,34.73,24.56
2016,12,17,8,30,549.0,51.0,3.7,17.0,160.0,42.18,31.46
2016,12,17,8,45,603.0,57.5,3.8,17.5,205.5,79.39,43.98
2016,12,17,9,0,657.0,64.0,3.9,18.0,251.0,130.98,76.3
2016,12,17,9,15,694.0,68.5,4.15,18.5,294.5,184.39,118.24
2016,12,17,9,30,731.0,73.0,4.4,19.0,338.0,244.12,169.23
2016,12,17,9,45,754.5,76.5,4.7,20.0,376.5,300.42,219.01
2016,12,17,10,0,778.0,80.0,5.0,21.0,415.0,358.84,270.32
2016,12,17,10,15,796.5,82.5,5.05,21.5,449.0,416.11,320.24
2016,12,17,10,30,815.0,85.0,5.1,22.0,483.0,474.36,369.69
2016,12,17,10,45,832.0,85.5,5.15,22.5,511.0,530.59,416.28
2016,12,17,11,0,849.0,86.0,5.2,23.0,539.0,587.0,461.71
2016,12,17,11,15,858.0,87.5,5.1,23.0,559.0,639.39,503.4
2016,12,17,11,30,867.0,89.0,5.0,23.0,579.0,690.68,543.21
2016,12,17,11,45,871.0,90.0,4.95,23.5,591.0,736.54,577.15
2016,12,17,12,0,875.0,91.0,4.9,24.0,603.0,780.39,607.33
2016,12,17,12,15,877.5,91.5,4.8,24.0,608.0,820.28,635.04
2016,12,17,12,30,880.0,92.0,4.7,24.0,613.0,857.66,660.74
2016,12,17,12,45,885.0,89.5,4.6,24.0,610.0,881.33,676.64
2016,12,17,13,0,890.0,87.0,4.5,24.0,607.0,911.31,697.02
2016,12,17,13,15,886.5,86.5,4.4,24.0,595.5,932.94,711.79
2016,12,17,13,30,883.0,86.0,4.3,24.0,584.0,951.23,724.4
2016,12,17,13,45,880.5,83.0,4.2,24.5,565.0,964.01,731.92
2016,12,17,14,0,878.0,80.0,4.1,25.0,546.0,973.29,737.18
2016,12,17,14,15,866.5,78.5,3.85,24.5,518.5,983.98,745.51
2016,12,17,14,30,855.0,77.0,3.6,24.0,491.0,979.28,743.35
2016,12,17,14,45,840.5,74.0,3.35,24.0,457.0,966.0,734.02
2016,12,17,15,0,826.0,71.0,3.1,24.0,423.0,949.24,722.34
2016,12,17,15,15,801.0,68.0,2.65,23.5,382.5,918.73,700.84
2016,12,17,15,30,776.0,65.0,2.2,23.0,342.0,885.25,676.72
2016,12,17,15,45,740.5,61.0,1.8,22.5,297.5,837.53,642.28
2016,12,17,16,0,705.0,57.0,1.4,22.0,253.0,787.71,605.1
2016,12,17,16,15,648.0,51.5,1.3,21.0,206.5,714.14,553.67
2016,12,17,16,30,591.0,46.0,1.2,20.0,160.0,649.85,505.91
2016,12,17,16,45,496.0,38.0,1.2,19.5,115.0,541.11,421.57
2016,12,17,17,0,401.0,30.0,1.2,19.0,70.0,436.97,329.11
2016,12,17,17,15,200.5,15.0,1.15,18.5,35.0,220.38,29.89
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,10.0,6.7,-5.0,10.0,7.59,0.0
2016,12,18,8,0,0.0,20.0,6.7,-5.0,20.0,15.24,8.0
2016,12,18,8,15,0.0,33.0,6.7,-4.5,33.0,25.21,17.92
2016,12,18,8,30,0.0,46.0,6.7,-4.0,46.0,35.06,27.52
2016,12,18,8,45,0.0,59.5,6.75,-4.0,59.5,45.15,35.52
2016,12,18,9,0,0.0,73.0,6.8,-4.0,73.0,55.43,44.98
2016,12,18,9,15,0.0,85.5,6.75,-3.5,85.5,65.12,53.7
2016,12,18,9,30,0.0,98.0,6.7,-3.0,98.0,74.94,62.39
2016,12,18,9,45,0.0,109.5,6.7,-2.5,109.5,84.13,70.41
2016,12,18,10,0,0.0,121.0,6.7,-2.0,121.0,93.43,78.44
2016,12,18,10,15,70.0,170.0,6.65,-1.5,204.0,166.75,142.34
2016,12,18,10,30,140.0,219.0,6.6,-1.0,287.0,255.15,219.29
2016,12,18,10,45,119.5,230.0,6.6,-1.0,290.5,265.53,228.7
2016,12,18,11,0,99.0,241.0,6.6,-1.0,294.0,263.28,226.92
2016,12,18,11,15,187.0,247.0,6.6,-0.5,351.5,342.91,296.46
2016,12,18,11,30,275.0,253.0,6.6,0.0,409.0,434.03,374.96
2016,12,18,11,45,224.0,264.0,6.6,0.0,393.0,411.21,355.18
2016,12,18,12,0,173.0,275.0,6.6,0.0,377.0,397.61,342.83
2016,12,18,12,15,280.0,260.0,6.55,0.0,425.5,495.82,428.45
2016,12,18,12,30,387.0,245.0,6.5,0.0,474.0,584.36,505.06
2016,12,18,12,45,446.0,226.5,6.5,0.0,488.5,652.73,563.06
2016,12,18,13,0,505.0,208.0,6.5,0.0,503.0,705.03,607.99
2016,12,18,13,15,519.5,198.5,6.4,0.0,496.5,726.38,626.23
2016,12,18,13,30,534.0,189.0,6.3,0.0,490.0,745.99,643.19
2016,12,18,13,45,568.0,170.5,6.25,0.0,480.5,772.14,665.99
2016,12,18,14,0,602.0,152.0,6.2,0.0,471.0,806.28,694.27
2016,12,18,14,15,743.0,114.0,6.1,0.0,487.5,912.62,779.89
2016,12,18,14,30,884.0,76.0,6.0,0.0,504.0,1006.56,853.97
2016,12,18,14,45,859.0,76.0,5.95,0.0,467.5,986.99,839.49
2016,12,18,15,0,834.0,76.0,5.9,0.0,431.0,963.78,822.8
2016,12,18,15,15,808.5,72.5,5.75,0.0,390.0,932.18,798.72
2016,12,18,15,30,783.0,69.0,5.6,0.0,349.0,897.51,771.9
2016,12,18,15,45,749.0,64.5,5.5,0.0,304.5,850.53,734.85
2016,12,18,16,0,715.0,60.0,5.4,0.0,260.0,801.29,694.79
2016,12,18,16,15,658.0,54.0,5.15,0.0,212.0,726.8,631.58
2016,12,18,16,30,601.0,48.0,4.9,0.0,164.0,662.27,573.93
2016,12,18,16,45,512.0,39.5,4.65,-0.5,118.5,557.78,480.56
2016,12,18,17,0,423.0,31.0,4.4,-1.0,73.0,457.33,379.49
2016,12,18,17,15,211.5,15.5,4.2,-1.0,36.5,231.37,54.15
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,222.0,15.0,3.9,-4.0,37.5,12.26,0.0
2016,12,19,8,0,444.0,30.0,4.0,-4.0,75.0,25.21,16.8
2016,12,19,8,15,535.5,37.5,4.0,-3.5,121.0,34.33,26.32
2016,12,19,8,30,627.0,45.0,4.0,-3.0,167.0,41.33,33.33
2016,12,19,8,45,680.5,50.0,4.0,-3.0,214.5,77.96,45.16
2016,12,19,9,0,734.0,55.0,4.0,-3.0,262.0,132.21,80.49
2016,12,19,9,15,770.0,58.5,4.0,-2.5,307.0,188.51,127.76
2016,12,19,9,30,806.0,62.0,4.0,-2.0,352.0,248.84,183.42
2016,12,19,9,45,830.5,64.5,4.0,-1.5,392.5,308.65,240.83
2016,12,19,10,0,855.0,67.0,4.0,-1.0,433.0,370.59,299.95
2016,12,19,10,15,872.0,69.0,3.95,-0.5,467.5,430.05,355.95
2016,12,19,10,30,889.0,71.0,3.9,0.0,502.0,490.18,410.9
2016,12,19,10,45,901.5,72.0,3.9,0.0,530.5,547.37,462.71
2016,12,19,11,0,914.0,73.0,3.9,0.0,559.0,604.18,512.76
2016,12,19,11,15,738.5,125.5,3.85,0.5,527.5,602.16,510.99
2016,12,19,11,30,563.0,178.0,3.8,1.0,496.0,567.91,482.08
2016,12,19,11,45,748.5,128.0,3.75,1.5,560.0,689.1,582.06
2016,12,19,12,0,934.0,78.0,3.7,2.0,624.0,800.81,669.22
2016,12,19,12,15,803.5,116.0,3.65,2.5,587.5,785.34,654.79
2016,12,19,12,30,673.0,154.0,3.6,3.0,551.0,755.18,630.0
2016,12,19,12,45,579.5,184.5,3.55,3.5,525.0,723.94,603.63
2016,12,19,13,0,486.0,215.0,3.5,4.0,499.0,694.71,578.25
2016,12,19,13,15,706.0,146.0,3.45,4.0,549.0,850.28,701.14
2016,12,19,13,30,926.0,77.0,3.4,4.0,599.0,979.3,795.85
2016,12,19,13,45,664.0,142.5,3.35,4.5,510.5,843.03,692.8
2016,12,19,14,0,402.0,208.0,3.3,5.0,422.0,641.89,535.82
2016,12,19,14,15,500.5,171.5,3.25,5.0,424.0,729.28,608.42
2016,12,19,14,30,599.0,135.0,3.2,5.0,426.0,801.47,664.56
2016,12,19,14,45,604.0,123.5,3.15,5.0,399.0,798.09,662.4
2016,12,19,15,0,609.0,112.0,3.1,5.0,372.0,791.7,658.63
2016,12,19,15,15,706.0,87.0,2.9,4.5,361.0,856.64,709.3
2016,12,19,15,30,803.0,62.0,2.7,4.0,350.0,908.16,748.25
2016,12,19,15,45,765.5,58.5,2.55,4.0,305.0,859.08,710.67
2016,12,19,16,0,728.0,55.0,2.4,4.0,260.0,807.91,671.31
2016,12,19,16,15,672.5,50.0,2.1,3.0,212.5,736.2,615.43
2016,12,19,16,30,617.0,45.0,1.8,2.0,165.0,663.89,556.15
2016,12,19,16,45,522.5,37.5,1.5,1.5,119.5,554.23,462.75
2016,12,19,17,0,428.0,30.0,1.2,1.0,74.0,460.81,371.97
2016,12,19,17,15,214.0,15.0,1.2,0.5,37.0,233.32,68.26
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
